Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,262.0,129.0,1.9,15.0,216.0,343.09,283.59
2016,1,11,15,15,456.5,92.5,1.75,14.5,221.5,426.95,352.9
2016,1,11,15,30,651.0,56.0,1.6,14.0,227.0,481.28,395.09
2016,1,11,15,45,599.5,50.5,1.45,14.0,187.5,418.02,340.64
2016,1,11,16,0,548.0,45.0,1.3,14.0,148.0,354.73,285.6
2016,1,11,16,15,464.5,38.0,1.25,13.5,109.5,279.11,220.09
2016,1,11,16,30,381.0,31.0,1.2,13.0,71.0,211.65,157.15
2016,1,11,16,45,190.5,15.5,1.2,13.0,35.5,98.72,31.77
2016,1,11,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,14.5,3.65,9.5,31.5,89.95,0.0
2016,1,12,8,0,367.0,29.0,3.6,10.0,63.0,198.16,144.28
2016,1,12,8,15,456.5,36.5,3.5,10.0,102.0,267.0,213.74
2016,1,12,8,30,546.0,44.0,3.4,10.0,141.0,344.9,284.32
2016,1,12,8,45,602.0,49.5,3.35,10.5,181.5,410.26,342.52
2016,1,12,9,0,658.0,55.0,3.3,11.0,222.0,476.07,399.28
2016,1,12,9,15,530.0,82.5,3.15,11.0,231.0,461.18,387.88
2016,1,12,9,30,402.0,110.0,3.0,11.0,240.0,425.52,358.36
2016,1,12,9,45,419.5,119.0,2.95,11.5,267.5,465.39,390.67
2016,1,12,10,0,437.0,128.0,2.9,12.0,295.0,505.31,421.81
2016,1,12,10,15,413.5,143.5,2.95,12.5,311.5,520.35,432.07
2016,1,12,10,30,390.0,159.0,3.0,13.0,328.0,532.35,439.79
2016,1,12,10,45,363.0,173.5,3.05,13.5,337.0,521.32,429.68
2016,1,12,11,0,336.0,188.0,3.1,14.0,346.0,523.88,429.9
2016,1,12,11,15,398.0,182.0,3.1,14.0,375.0,594.62,485.44
2016,1,12,11,30,460.0,176.0,3.1,14.0,404.0,649.82,528.26
2016,1,12,11,45,461.5,179.0,3.15,14.5,410.5,660.0,534.55
2016,1,12,12,0,463.0,182.0,3.2,15.0,417.0,668.23,539.69
2016,1,12,12,15,323.0,206.0,3.2,15.0,370.0,551.69,447.77
2016,1,12,12,30,183.0,230.0,3.2,15.0,323.0,435.11,353.91
2016,1,12,12,45,286.0,211.5,3.25,15.0,355.0,522.65,425.83
2016,1,12,13,0,389.0,193.0,3.3,15.0,387.0,589.96,480.33
2016,1,12,13,15,342.0,195.0,3.3,15.0,362.5,545.54,444.87
2016,1,12,13,30,295.0,197.0,3.3,15.0,338.0,501.31,409.85
2016,1,12,13,45,318.0,184.0,3.35,15.0,329.5,498.64,409.16
2016,1,12,14,0,341.0,171.0,3.4,15.0,321.0,493.81,406.51
2016,1,12,14,15,320.0,162.0,3.45,15.0,296.0,456.51,377.12
2016,1,12,14,30,299.0,153.0,3.5,15.0,271.0,419.49,347.71
2016,1,12,14,45,285.0,142.0,3.6,15.0,246.0,385.64,320.61
2016,1,12,15,0,271.0,131.0,3.7,15.0,221.0,352.1,293.24
2016,1,12,15,15,258.5,116.0,3.75,14.5,194.0,314.88,262.84
2016,1,12,15,30,246.0,101.0,3.8,14.0,167.0,278.17,232.05
2016,1,12,15,45,224.0,85.5,3.9,13.5,138.0,236.13,195.9
2016,1,12,16,0,202.0,70.0,4.0,13.0,109.0,195.83,160.36
2016,1,12,16,15,168.0,54.0,4.1,13.0,80.5,151.24,120.29
2016,1,12,16,30,134.0,38.0,4.2,13.0,52.0,109.91,81.64
2016,1,12,16,45,67.0,23.5,4.3,13.0,30.5,58.11,21.48
2016,1,12,17,0,0.0,9.0,4.4,13.0,9.0,8.19,0.0
2016,1,12,17,15,0.0,4.5,4.5,13.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,13.0,5.6,12.5,13.0,11.44,0.0
2016,1,13,8,0,0.0,26.0,5.8,13.0,26.0,23.39,12.57
2016,1,13,8,15,0.0,43.0,5.9,13.0,43.0,40.89,28.47
2016,1,13,8,30,0.0,60.0,6.0,13.0,60.0,58.02,43.57
2016,1,13,8,45,4.0,76.5,6.15,13.5,77.5,76.58,59.74
2016,1,13,9,0,8.0,93.0,6.3,14.0,95.0,95.52,76.09
2016,1,13,9,15,12.5,107.5,6.4,14.0,111.5,112.83,91.06
2016,1,13,9,30,17.0,122.0,6.5,14.0,128.0,130.66,106.32
2016,1,13,9,45,20.0,134.5,6.65,14.0,142.0,145.55,118.93
2016,1,13,10,0,23.0,147.0,6.8,14.0,156.0,160.8,131.76
2016,1,13,10,15,11.5,82.0,6.9,14.0,86.5,82.14,64.89
2016,1,13,10,30,0.0,17.0,7.0,14.0,17.0,14.97,7.16
2016,1,13,10,45,0.0,15.0,7.1,14.5,15.0,13.21,5.62
2016,1,13,11,0,0.0,13.0,7.2,15.0,13.0,11.45,4.09
2016,1,13,11,15,68.0,118.5,7.2,14.5,152.5,190.62,157.87
2016,1,13,11,30,136.0,224.0,7.2,14.0,292.0,382.33,317.44
2016,1,13,11,45,72.0,201.0,7.25,14.0,237.0,278.66,230.2
2016,1,13,12,0,8.0,178.0,7.3,14.0,182.0,177.81,144.25
2016,1,13,12,15,35.5,199.5,7.25,14.0,217.5,243.31,199.7
2016,1,13,12,30,63.0,221.0,7.2,14.0,253.0,295.61,243.67
2016,1,13,12,45,115.5,223.5,7.2,14.0,281.5,364.1,301.53
2016,1,13,13,0,168.0,226.0,7.2,14.0,310.0,414.25,344.08
2016,1,13,13,15,282.0,203.5,7.15,14.0,340.0,502.91,419.38
2016,1,13,13,30,396.0,181.0,7.1,14.0,370.0,586.78,489.56
2016,1,13,13,45,396.5,172.0,7.05,14.0,354.0,567.63,474.42
2016,1,13,14,0,397.0,163.0,7.0,14.0,338.0,546.88,458.18
2016,1,13,14,15,309.5,163.5,6.7,13.5,295.0,450.29,378.9
2016,1,13,14,30,222.0,164.0,6.4,13.0,252.0,374.49,315.27
2016,1,13,14,45,210.5,152.5,6.15,13.0,230.0,331.22,279.47
2016,1,13,15,0,199.0,141.0,5.9,13.0,208.0,302.63,255.23
2016,1,13,15,15,189.5,125.0,5.5,12.5,182.5,270.0,227.72
2016,1,13,15,30,180.0,109.0,5.1,12.0,157.0,248.6,209.0
2016,1,13,15,45,361.5,80.5,4.75,12.0,157.0,318.3,267.11
2016,1,13,16,0,543.0,52.0,4.4,12.0,157.0,362.46,299.52
2016,1,13,16,15,455.0,44.0,4.2,11.5,117.0,283.22,228.69
2016,1,13,16,30,367.0,36.0,4.0,11.0,77.0,212.42,162.66
2016,1,13,16,45,225.0,24.0,3.8,10.5,45.5,122.9,59.01
2016,1,13,17,0,83.0,12.0,3.6,10.0,14.0,35.57,0.0
2016,1,13,17,15,41.5,6.0,3.5,10.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,38.0,16.5,2.75,9.5,20.5,31.84,0.0
2016,1,14,8,0,76.0,33.0,2.9,10.0,41.0,78.67,55.69
2016,1,14,8,15,99.5,50.5,3.1,10.0,65.5,106.15,83.33
2016,1,14,8,30,123.0,68.0,3.3,10.0,90.0,142.68,116.53
2016,1,14,8,45,136.5,85.0,3.5,10.5,115.5,175.17,145.66
2016,1,14,9,0,150.0,102.0,3.7,11.0,141.0,208.77,175.17
2016,1,14,9,15,157.0,118.5,3.85,11.0,165.0,238.58,201.15
2016,1,14,9,30,164.0,135.0,4.0,11.0,189.0,268.77,226.99
2016,1,14,9,45,169.0,149.0,4.2,11.5,209.5,294.55,248.34
2016,1,14,10,0,174.0,163.0,4.4,12.0,230.0,320.43,269.41
2016,1,14,10,15,159.0,176.5,4.55,12.0,241.5,329.86,276.61
2016,1,14,10,30,144.0,190.0,4.7,12.0,253.0,338.03,282.67
2016,1,14,10,45,243.0,189.5,4.85,12.0,302.0,439.72,368.07
2016,1,14,11,0,342.0,189.0,5.0,12.0,351.0,530.25,442.99
2016,1,14,11,15,195.5,199.0,5.2,12.0,292.5,401.69,335.56
2016,1,14,11,30,49.0,209.0,5.4,12.0,234.0,267.55,220.98
2016,1,14,11,45,48.0,212.5,5.65,12.5,237.0,270.88,223.48
2016,1,14,12,0,47.0,216.0,5.9,13.0,240.0,274.25,225.81
2016,1,14,12,15,35.5,208.0,6.1,13.0,226.5,253.57,208.39
2016,1,14,12,30,24.0,200.0,6.3,13.0,213.0,216.8,177.68
2016,1,14,12,45,14.0,185.0,6.5,13.0,192.5,190.97,155.96
2016,1,14,13,0,4.0,170.0,6.7,13.0,172.0,165.63,134.53
2016,1,14,13,15,6.0,169.5,6.75,13.0,172.5,167.3,136.14
2016,1,14,13,30,8.0,169.0,6.8,13.0,173.0,169.07,137.85
2016,1,14,13,45,4.0,127.0,6.85,13.0,129.0,121.02,97.49
2016,1,14,14,0,0.0,85.0,6.9,13.0,85.0,75.61,59.0
2016,1,14,14,15,0.0,76.0,6.75,12.5,76.0,67.23,52.07
2016,1,14,14,30,0.0,67.0,6.6,12.0,67.0,59.22,45.39
2016,1,14,14,45,0.0,60.5,6.5,12.0,60.5,53.44,40.5
2016,1,14,15,0,0.0,54.0,6.4,12.0,54.0,47.67,35.58
2016,1,14,15,15,0.0,47.5,6.3,12.0,47.5,41.9,30.62
2016,1,14,15,30,0.0,41.0,6.2,12.0,41.0,36.15,25.62
2016,1,14,15,45,0.0,33.5,6.15,12.0,33.5,29.51,19.81
2016,1,14,16,0,0.0,26.0,6.1,12.0,26.0,22.88,13.97
2016,1,14,16,15,0.0,19.0,6.1,12.0,19.0,16.7,8.49
2016,1,14,16,30,0.0,12.0,6.1,12.0,12.0,10.54,2.98
2016,1,14,16,45,0.0,7.0,6.2,12.0,7.0,6.14,0.0
2016,1,14,17,0,0.0,2.0,6.3,12.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,157.5,16.0,0.4,11.0,31.5,83.01,0.0
2016,1,15,8,0,315.0,32.0,0.4,11.0,63.0,179.75,130.65
2016,1,15,8,15,406.5,41.0,0.55,11.0,101.5,248.61,196.06
2016,1,15,8,30,498.0,50.0,0.7,11.0,140.0,326.82,264.52
2016,1,15,8,45,555.0,56.0,0.9,11.5,180.0,391.35,320.47
2016,1,15,9,0,612.0,62.0,1.1,12.0,220.0,460.14,378.26
2016,1,15,9,15,581.0,77.0,1.3,12.0,246.0,487.09,401.85
2016,1,15,9,30,550.0,92.0,1.5,12.0,272.0,509.33,420.89
2016,1,15,9,45,576.0,95.5,1.7,12.5,302.0,555.74,457.94
2016,1,15,10,0,602.0,99.0,1.9,13.0,332.0,602.09,493.9
2016,1,15,10,15,604.5,107.0,1.95,13.0,356.5,634.73,517.97
2016,1,15,10,30,607.0,115.0,2.0,13.0,381.0,665.32,540.34
2016,1,15,10,45,573.0,131.5,2.15,13.0,393.0,672.19,545.42
2016,1,15,11,0,539.0,148.0,2.3,13.0,405.0,669.32,543.24
2016,1,15,11,15,479.0,168.5,2.25,13.0,402.0,651.24,527.47
2016,1,15,11,30,419.0,189.0,2.2,13.0,399.0,628.72,508.44
2016,1,15,11,45,444.5,186.5,2.2,13.5,413.0,654.2,527.16
2016,1,15,12,0,470.0,184.0,2.2,14.0,427.0,678.14,544.2
2016,1,15,12,15,349.5,207.5,2.15,14.0,388.0,578.42,466.36
2016,1,15,12,30,229.0,231.0,2.1,14.0,349.0,478.41,387.3
2016,1,15,12,45,310.5,214.0,2.05,14.0,372.5,548.61,443.81
2016,1,15,13,0,392.0,197.0,2.0,14.0,396.0,598.66,483.35
2016,1,15,13,15,600.0,141.0,1.9,14.0,435.5,737.58,589.25
2016,1,15,13,30,808.0,85.0,1.8,14.0,475.0,837.56,659.57
2016,1,15,13,45,801.5,81.5,1.75,14.0,454.5,810.38,639.33
2016,1,15,14,0,795.0,78.0,1.7,14.0,434.0,780.42,618.46
2016,1,15,14,15,777.0,76.0,1.6,14.0,406.0,740.44,589.75
2016,1,15,14,30,759.0,74.0,1.5,14.0,378.0,698.73,559.6
2016,1,15,14,45,738.5,70.0,1.45,14.0,345.5,651.31,525.27
2016,1,15,15,0,718.0,66.0,1.4,14.0,313.0,602.97,489.63
2016,1,15,15,15,683.0,62.5,1.3,13.5,275.5,545.03,445.1
2016,1,15,15,30,648.0,59.0,1.2,13.0,238.0,491.68,402.22
2016,1,15,15,45,596.5,54.0,1.1,13.0,198.0,425.11,346.85
2016,1,15,16,0,545.0,49.0,1.0,13.0,158.0,362.05,292.7
2016,1,15,16,15,464.5,41.5,1.0,13.0,118.5,286.56,227.59
2016,1,15,16,30,384.0,34.0,1.0,13.0,79.0,218.86,166.45
2016,1,15,16,45,248.0,23.5,1.05,13.0,47.5,133.34,75.73
2016,1,15,17,0,112.0,13.0,1.1,13.0,16.0,45.47,0.0
2016,1,15,17,15,56.0,6.5,1.15,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,11.5,17.0,4.35,12.5,18.0,20.16,0.0
2016,1,16,8,0,23.0,34.0,4.4,13.0,36.0,45.78,30.23
2016,1,16,8,15,45.0,52.0,4.35,13.0,59.0,76.64,58.24
2016,1,16,8,30,67.0,70.0,4.3,13.0,82.0,117.17,93.8
2016,1,16,8,45,83.0,87.5,4.3,13.5,106.5,148.79,121.59
2016,1,16,9,0,99.0,105.0,4.3,14.0,131.0,181.9,150.24
2016,1,16,9,15,108.0,122.0,4.2,14.0,154.0,211.28,175.45
2016,1,16,9,30,117.0,139.0,4.1,14.0,177.0,241.36,200.82
2016,1,16,9,45,120.0,152.5,4.0,14.5,195.5,263.15,218.43
2016,1,16,10,0,123.0,166.0,3.9,15.0,214.0,285.06,235.82
2016,1,16,10,15,61.5,117.0,3.8,15.0,141.0,165.66,135.99
2016,1,16,10,30,0.0,68.0,3.7,15.0,68.0,60.11,45.42
2016,1,16,10,45,12.5,127.0,3.65,15.0,133.5,128.24,103.06
2016,1,16,11,0,25.0,186.0,3.6,15.0,199.0,202.84,164.83
2016,1,16,11,15,12.5,100.0,3.55,15.0,106.5,100.89,79.92
2016,1,16,11,30,0.0,14.0,3.5,15.0,14.0,12.34,4.83
2016,1,16,11,45,0.0,70.5,3.5,15.5,70.5,62.36,47.05
2016,1,16,12,0,0.0,127.0,3.5,16.0,127.0,116.32,91.8
2016,1,16,12,15,70.0,182.0,3.5,16.0,218.5,253.32,206.65
2016,1,16,12,30,140.0,237.0,3.5,16.0,310.0,403.67,327.93
2016,1,16,12,45,137.5,235.5,3.5,16.0,306.5,398.98,323.64
2016,1,16,13,0,135.0,234.0,3.5,16.0,303.0,393.96,319.76
2016,1,16,13,15,120.5,225.0,3.4,16.0,285.5,368.27,299.17
2016,1,16,13,30,106.0,216.0,3.3,16.0,268.0,326.48,265.91
2016,1,16,13,45,53.0,141.0,3.2,16.0,167.0,188.16,153.07
2016,1,16,14,0,0.0,66.0,3.1,16.0,66.0,58.34,43.68
2016,1,16,14,15,0.0,53.5,3.0,16.0,53.5,47.24,34.47
2016,1,16,14,30,0.0,41.0,2.9,16.0,41.0,36.16,25.15
2016,1,16,14,45,0.0,37.5,2.8,16.0,37.5,33.06,22.56
2016,1,16,15,0,0.0,34.0,2.7,16.0,34.0,29.96,19.95
2016,1,16,15,15,0.0,30.0,2.55,15.5,30.0,26.42,16.99
2016,1,16,15,30,0.0,26.0,2.4,15.0,26.0,22.88,13.99
2016,1,16,15,45,0.0,21.5,2.3,15.0,21.5,18.91,10.54
2016,1,16,16,0,0.0,17.0,2.2,15.0,17.0,14.94,7.07
2016,1,16,16,15,0.0,12.5,2.15,14.5,12.5,10.97,3.6
2016,1,16,16,30,0.0,8.0,2.1,14.0,8.0,7.02,0.12
2016,1,16,16,45,0.0,4.5,2.1,14.0,4.5,3.94,0.0
2016,1,16,17,0,0.0,1.0,2.1,14.0,1.0,0.91,0.0
2016,1,16,17,15,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,5.65,14.0,3.0,2.63,0.0
2016,1,17,8,0,0.0,6.0,5.7,14.0,6.0,5.26,0.0
2016,1,17,8,15,0.0,10.0,5.7,14.0,10.0,8.77,1.67
2016,1,17,8,30,0.0,14.0,5.7,14.0,14.0,12.29,4.79
2016,1,17,8,45,0.0,18.0,5.75,14.0,18.0,15.82,7.89
2016,1,17,9,0,0.0,22.0,5.8,14.0,22.0,19.35,10.98
2016,1,17,9,15,0.0,26.0,5.8,14.0,26.0,22.88,14.04
2016,1,17,9,30,0.0,30.0,5.8,14.0,30.0,26.42,17.08
2016,1,17,9,45,0.0,40.0,5.8,14.5,40.0,35.27,24.59
2016,1,17,10,0,0.0,50.0,5.8,15.0,50.0,44.13,32.04
2016,1,17,10,15,0.0,54.0,5.75,15.0,54.0,47.68,35.0
2016,1,17,10,30,0.0,58.0,5.7,15.0,58.0,51.24,37.96
2016,1,17,10,45,0.0,46.0,5.7,15.0,46.0,40.6,28.89
2016,1,17,11,0,0.0,34.0,5.7,15.0,34.0,29.99,19.85
2016,1,17,11,15,0.0,71.0,5.7,15.0,71.0,62.8,47.56
2016,1,17,11,30,0.0,108.0,5.7,15.0,108.0,97.47,76.61
2016,1,17,11,45,0.5,138.0,5.75,15.0,138.5,128.04,102.05
2016,1,17,12,0,1.0,168.0,5.8,15.0,169.0,159.87,128.39
2016,1,17,12,15,0.5,158.5,5.85,15.0,159.0,149.21,119.5
2016,1,17,12,30,0.0,149.0,5.9,15.0,149.0,138.8,110.87
2016,1,17,12,45,0.0,140.5,5.95,15.0,140.5,130.08,103.67
2016,1,17,13,0,0.0,132.0,6.0,15.0,132.0,121.5,96.6
2016,1,17,13,15,0.0,97.5,6.0,15.0,97.5,87.24,68.03
2016,1,17,13,30,0.0,63.0,6.0,15.0,63.0,55.69,41.56
2016,1,17,13,45,0.0,59.0,6.0,15.0,59.0,52.13,38.62
2016,1,17,14,0,0.0,55.0,6.0,15.0,55.0,48.58,35.67
2016,1,17,14,15,0.0,48.5,5.95,15.0,48.5,42.81,30.83
2016,1,17,14,30,0.0,42.0,5.9,15.0,42.0,37.05,25.98
2016,1,17,14,45,0.0,38.5,5.85,15.0,38.5,33.94,23.38
2016,1,17,15,0,0.0,35.0,5.8,15.0,35.0,30.84,20.77
2016,1,17,15,15,0.0,30.5,5.65,14.5,30.5,26.86,17.42
2016,1,17,15,30,0.0,26.0,5.5,14.0,26.0,22.88,14.03
2016,1,17,15,45,0.0,22.0,5.4,14.0,22.0,19.35,10.96
2016,1,17,16,0,0.0,18.0,5.3,14.0,18.0,15.82,7.85
2016,1,17,16,15,0.0,13.5,5.25,14.0,13.5,11.85,4.36
2016,1,17,16,30,0.0,9.0,5.2,14.0,9.0,7.9,0.85
2016,1,17,16,45,0.0,5.5,5.2,14.0,5.5,4.82,0.0
2016,1,17,17,0,0.0,2.0,5.2,14.0,2.0,1.82,0.0
2016,1,17,17,15,0.0,1.0,5.2,14.0,1.0,0.91,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,200.5,14.5,2.5,11.5,35.0,95.21,16.68
2016,1,18,8,0,401.0,29.0,2.7,12.0,70.0,208.86,154.29
2016,1,18,8,15,488.0,36.5,2.65,12.5,110.5,278.4,221.01
2016,1,18,8,30,575.0,44.0,2.6,13.0,151.0,356.82,290.35
2016,1,18,8,45,566.5,55.5,2.6,13.5,182.5,396.19,326.44
2016,1,18,9,0,558.0,67.0,2.6,14.0,214.0,433.38,358.91
2016,1,18,9,15,593.5,71.5,2.6,14.0,249.5,488.28,404.98
2016,1,18,9,30,629.0,76.0,2.6,14.0,285.0,544.59,450.7
2016,1,18,9,45,513.0,108.0,2.6,14.5,290.5,518.73,428.23
2016,1,18,10,0,397.0,140.0,2.6,15.0,296.0,488.72,401.93
2016,1,18,10,15,463.5,138.0,2.7,15.0,334.0,553.29,453.77
2016,1,18,10,30,530.0,136.0,2.8,15.0,372.0,620.28,506.05
2016,1,18,10,45,604.5,123.5,2.95,15.5,405.5,691.06,558.71
2016,1,18,11,0,679.0,111.0,3.1,16.0,439.0,756.21,605.65
2016,1,18,11,15,607.5,137.5,3.2,16.0,438.0,737.09,590.85
2016,1,18,11,30,536.0,164.0,3.3,16.0,437.0,706.13,567.56
2016,1,18,11,45,422.0,193.5,3.4,16.0,410.5,642.68,517.4
2016,1,18,12,0,308.0,223.0,3.5,16.0,384.0,558.73,451.22
2016,1,18,12,15,327.5,219.5,3.5,16.0,391.5,573.44,463.44
2016,1,18,12,30,347.0,216.0,3.5,16.0,399.0,586.9,474.2
2016,1,18,12,45,246.5,225.0,3.5,16.0,354.5,503.7,407.6
2016,1,18,13,0,146.0,234.0,3.5,16.0,310.0,403.52,327.11
2016,1,18,13,15,287.0,207.5,3.5,16.0,351.5,513.14,417.59
2016,1,18,13,30,428.0,181.0,3.5,16.0,393.0,617.75,501.02
2016,1,18,13,45,270.5,191.0,3.5,16.0,323.0,467.9,381.76
2016,1,18,14,0,113.0,201.0,3.5,16.0,253.0,326.34,266.2
2016,1,18,14,15,62.5,176.0,3.4,15.5,204.5,237.24,193.9
2016,1,18,14,30,12.0,151.0,3.3,15.0,156.0,155.11,125.35
2016,1,18,14,45,50.0,148.5,3.25,15.0,167.0,193.69,158.85
2016,1,18,15,0,88.0,146.0,3.2,15.0,178.0,218.34,180.2
2016,1,18,15,15,82.0,130.5,2.95,15.0,157.5,194.13,159.82
2016,1,18,15,30,76.0,115.0,2.7,15.0,137.0,170.45,139.73
2016,1,18,15,45,66.0,97.5,2.45,15.0,114.5,142.39,115.63
2016,1,18,16,0,56.0,80.0,2.2,15.0,92.0,115.26,92.03
2016,1,18,16,15,42.5,62.5,2.2,14.5,70.0,87.4,67.74
2016,1,18,16,30,29.0,45.0,2.2,14.0,48.0,60.71,44.22
2016,1,18,16,45,14.5,28.5,2.2,14.0,30.0,35.87,20.21
2016,1,18,17,0,0.0,12.0,2.2,14.0,12.0,10.91,0.0
2016,1,18,17,15,0.0,6.0,2.2,14.0,6.0,5.46,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,11.5,8.7,14.0,11.5,10.11,0.0
2016,1,19,8,0,0.0,23.0,8.8,14.0,23.0,20.27,10.46
2016,1,19,8,15,0.0,36.5,8.95,14.0,36.5,32.63,21.6
2016,1,19,8,30,0.0,50.0,9.1,14.0,50.0,45.61,33.02
2016,1,19,8,45,0.0,64.0,9.25,14.5,64.0,59.11,44.74
2016,1,19,9,0,0.0,78.0,9.4,15.0,78.0,72.63,56.33
2016,1,19,9,15,0.0,92.0,9.25,15.0,92.0,86.21,67.93
2016,1,19,9,30,0.0,106.0,9.1,15.0,106.0,99.88,79.49
2016,1,19,9,45,30.0,135.0,9.0,15.0,147.0,162.47,133.14
2016,1,19,10,0,60.0,164.0,8.9,15.0,188.0,220.34,182.32
2016,1,19,10,15,30.0,151.5,8.6,15.0,163.5,180.85,148.14
2016,1,19,10,30,0.0,139.0,8.3,15.0,139.0,130.67,104.83
2016,1,19,10,45,2.5,152.5,8.05,15.5,154.0,146.46,117.76
2016,1,19,11,0,5.0,166.0,7.8,16.0,169.0,162.55,130.81
2016,1,19,11,15,19.0,186.0,7.65,16.0,196.0,196.4,159.2
2016,1,19,11,30,33.0,206.0,7.5,16.0,223.0,247.69,201.67
2016,1,19,11,45,16.5,141.0,7.4,16.0,149.5,145.66,116.97
2016,1,19,12,0,0.0,76.0,7.3,16.0,76.0,67.26,50.94
2016,1,19,12,15,0.0,117.0,7.05,16.0,117.0,106.08,83.37
2016,1,19,12,30,0.0,158.0,6.8,16.0,158.0,147.97,118.07
2016,1,19,12,45,0.0,135.5,6.55,16.0,135.5,124.76,98.85
2016,1,19,13,0,0.0,113.0,6.3,16.0,113.0,102.26,80.2
2016,1,19,13,15,83.0,168.0,6.3,16.0,209.0,247.1,203.36
2016,1,19,13,30,166.0,223.0,6.3,16.0,305.0,404.01,332.73
2016,1,19,13,45,94.0,200.0,6.35,16.0,246.0,294.14,241.76
2016,1,19,14,0,22.0,177.0,6.4,16.0,187.0,190.28,154.38
2016,1,19,14,15,214.5,162.5,6.35,15.5,251.5,373.43,311.57
2016,1,19,14,30,407.0,148.0,6.3,15.0,316.0,515.02,430.8
2016,1,19,14,45,402.5,135.0,6.25,15.0,290.5,481.23,403.22
2016,1,19,15,0,398.0,122.0,6.2,15.0,265.0,446.44,374.85
2016,1,19,15,15,358.0,116.5,5.95,14.5,234.0,396.01,332.84
2016,1,19,15,30,318.0,111.0,5.7,14.0,203.0,336.71,282.97
2016,1,19,15,45,292.5,96.0,5.5,14.0,171.0,289.68,242.09
2016,1,19,16,0,267.0,81.0,5.3,14.0,139.0,244.61,202.05
2016,1,19,16,15,221.0,65.5,4.9,13.5,106.0,191.38,154.84
2016,1,19,16,30,175.0,50.0,4.5,13.0,73.0,142.84,111.04
2016,1,19,16,45,87.5,34.5,4.15,13.0,46.0,84.28,55.98
2016,1,19,17,0,0.0,19.0,3.8,13.0,19.0,18.42,0.0
2016,1,19,17,15,0.0,9.5,3.6,13.0,9.5,8.64,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,6.0,17.5,1.45,10.5,18.5,18.61,1.02
2016,1,20,8,0,12.0,35.0,1.6,11.0,37.0,41.85,28.08
2016,1,20,8,15,25.5,53.0,1.75,11.0,57.5,68.16,51.84
2016,1,20,8,30,39.0,71.0,1.9,11.0,78.0,95.45,76.08
2016,1,20,8,45,47.5,88.0,2.05,11.5,99.0,119.91,97.6
2016,1,20,9,0,56.0,105.0,2.2,12.0,120.0,145.23,119.52
2016,1,20,9,15,61.5,121.0,2.25,12.0,140.0,168.15,139.23
2016,1,20,9,30,67.0,137.0,2.3,12.0,160.0,191.63,159.11
2016,1,20,9,45,33.5,123.0,2.4,12.5,134.5,150.08,123.21
2016,1,20,10,0,0.0,109.0,2.5,13.0,109.0,100.55,80.2
2016,1,20,10,15,0.0,109.0,2.45,13.5,109.0,99.83,79.37
2016,1,20,10,30,0.0,109.0,2.4,14.0,109.0,99.32,78.65
2016,1,20,10,45,72.0,164.0,2.35,14.5,199.0,230.47,189.4
2016,1,20,11,0,144.0,219.0,2.3,15.0,289.0,377.93,308.16
2016,1,20,11,15,152.0,226.5,2.15,15.0,303.0,396.51,321.66
2016,1,20,11,30,160.0,234.0,2.0,15.0,317.0,414.97,335.56
2016,1,20,11,45,171.5,237.5,1.95,15.0,328.0,431.34,348.17
2016,1,20,12,0,183.0,241.0,1.9,15.0,339.0,447.42,360.52
2016,1,20,12,15,267.5,229.5,1.75,15.0,372.5,530.23,425.29
2016,1,20,12,30,352.0,218.0,1.6,15.0,406.0,594.41,474.25
2016,1,20,12,45,615.0,146.0,1.45,15.5,469.5,776.09,608.35
2016,1,20,13,0,878.0,74.0,1.3,16.0,533.0,909.46,695.94
2016,1,20,13,15,650.5,130.0,1.25,16.0,465.0,775.62,601.7
2016,1,20,13,30,423.0,186.0,1.2,16.0,397.0,620.28,488.86
2016,1,20,13,45,496.0,160.5,1.15,16.0,398.0,644.29,509.83
2016,1,20,14,0,569.0,135.0,1.1,16.0,399.0,669.0,528.94
2016,1,20,14,15,509.5,138.0,1.1,16.0,364.0,600.97,478.61
2016,1,20,14,30,450.0,141.0,1.1,16.0,329.0,541.09,433.97
2016,1,20,14,45,391.0,137.0,1.1,16.0,291.0,475.57,384.18
2016,1,20,15,0,332.0,133.0,1.1,16.0,253.0,399.44,325.26
2016,1,20,15,15,319.5,120.0,1.1,15.5,225.0,362.02,296.55
2016,1,20,15,30,307.0,107.0,1.1,15.0,197.0,324.93,266.91
2016,1,20,15,45,286.0,92.5,1.1,15.0,166.5,281.51,230.7
2016,1,20,16,0,265.0,78.0,1.1,15.0,136.0,249.9,202.95
2016,1,20,16,15,236.0,62.0,1.05,14.5,105.0,203.2,162.45
2016,1,20,16,30,207.0,46.0,1.0,14.0,74.0,159.22,123.16
2016,1,20,16,45,103.5,33.0,1.0,14.0,47.0,87.06,58.77
2016,1,20,17,0,0.0,20.0,1.0,14.0,20.0,19.47,0.0
2016,1,20,17,15,0.0,10.0,0.9,14.0,10.0,9.1,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,73.0,18.5,4.35,11.5,26.5,49.97,14.16
2016,1,21,8,0,146.0,37.0,4.4,12.0,53.0,109.04,80.52
2016,1,21,8,15,184.5,53.5,4.3,12.0,82.5,153.02,121.8
2016,1,21,8,30,223.0,70.0,4.2,12.0,112.0,200.81,164.94
2016,1,21,8,45,250.0,85.0,4.15,12.5,143.5,244.03,203.34
2016,1,21,9,0,277.0,100.0,4.1,13.0,175.0,289.56,242.78
2016,1,21,9,15,294.5,113.5,3.95,13.5,204.0,329.16,276.18
2016,1,21,9,30,312.0,127.0,3.8,14.0,233.0,369.71,309.46
2016,1,21,9,45,351.5,135.5,3.7,14.5,267.0,420.6,350.73
2016,1,21,10,0,391.0,144.0,3.6,15.0,301.0,488.78,404.36
2016,1,21,10,15,490.5,134.5,3.65,15.5,346.0,570.78,469.43
2016,1,21,10,30,590.0,125.0,3.7,16.0,391.0,664.29,541.06
2016,1,21,10,45,587.5,133.0,3.8,16.5,410.0,688.38,557.3
2016,1,21,11,0,585.0,141.0,3.9,17.0,429.0,709.97,572.0
2016,1,21,11,15,502.5,168.5,4.0,17.0,422.0,673.99,543.37
2016,1,21,11,30,420.0,196.0,4.1,17.0,415.0,639.38,515.09
2016,1,21,11,45,413.0,202.0,4.2,17.0,420.0,645.21,519.44
2016,1,21,12,0,406.0,208.0,4.3,17.0,425.0,631.4,509.29
2016,1,21,12,15,422.5,204.5,4.3,17.0,431.0,662.02,532.47
2016,1,21,12,30,439.0,201.0,4.3,17.0,437.0,673.1,541.1
2016,1,21,12,45,433.0,199.5,4.35,17.0,430.0,663.53,534.06
2016,1,21,13,0,427.0,198.0,4.4,17.0,423.0,652.11,525.77
2016,1,21,13,15,425.0,193.0,4.4,16.5,412.0,638.53,516.84
2016,1,21,13,30,423.0,188.0,4.4,16.0,401.0,623.17,506.53
2016,1,21,13,45,231.5,189.0,4.45,16.0,305.0,431.95,354.0
2016,1,21,14,0,40.0,190.0,4.5,16.0,209.0,234.69,190.53
2016,1,21,14,15,30.5,175.0,4.55,16.0,189.0,208.88,169.75
2016,1,21,14,30,21.0,160.0,4.6,16.0,169.0,171.49,138.92
2016,1,21,14,45,37.5,153.5,4.7,16.0,168.0,189.54,154.65
2016,1,21,15,0,54.0,147.0,4.8,16.0,167.0,194.38,159.26
2016,1,21,15,15,49.0,132.0,4.8,15.5,148.5,172.85,141.55
2016,1,21,15,30,44.0,117.0,4.8,15.0,130.0,151.86,124.03
2016,1,21,15,45,37.0,100.0,4.85,15.0,109.5,127.67,103.28
2016,1,21,16,0,30.0,83.0,4.9,15.0,89.0,104.21,82.9
2016,1,21,16,15,19.5,65.0,4.9,14.5,69.0,78.43,60.51
2016,1,21,16,30,9.0,47.0,4.9,14.0,49.0,49.52,35.45
2016,1,21,16,45,4.5,30.0,4.95,14.0,31.0,30.16,17.59
2016,1,21,17,0,0.0,13.0,5.0,14.0,13.0,11.44,0.0
2016,1,21,17,15,0.0,6.5,5.05,14.0,6.5,5.91,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
