Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.5,6.55,14.0,6.5,5.7,0.0
2016,1,22,8,0,0.0,13.0,6.4,14.0,13.0,11.42,3.54
2016,1,22,8,15,0.0,21.0,6.4,14.0,21.0,18.47,9.84
2016,1,22,8,30,0.0,29.0,6.4,14.0,29.0,25.53,16.07
2016,1,22,8,45,0.0,37.5,6.4,14.0,37.5,33.05,22.65
2016,1,22,9,0,0.0,46.0,6.4,14.0,46.0,40.58,29.19
2016,1,22,9,15,0.0,54.0,6.5,14.0,54.0,47.67,35.3
2016,1,22,9,30,0.0,62.0,6.6,14.0,62.0,54.78,41.35
2016,1,22,9,45,0.0,91.0,6.75,14.5,91.0,82.58,64.85
2016,1,22,10,0,0.0,120.0,6.9,15.0,120.0,111.91,89.35
2016,1,22,10,15,3.0,139.5,6.95,15.0,141.0,134.12,107.92
2016,1,22,10,30,6.0,159.0,7.0,15.0,162.0,156.8,126.78
2016,1,22,10,45,3.0,113.5,7.05,15.0,115.0,105.9,83.97
2016,1,22,11,0,0.0,68.0,7.1,15.0,68.0,60.13,45.29
2016,1,22,11,15,2.0,121.5,7.2,15.0,122.5,112.61,89.38
2016,1,22,11,30,4.0,175.0,7.3,15.0,177.0,169.82,136.92
2016,1,22,11,45,8.0,184.0,7.4,15.0,188.5,182.9,147.79
2016,1,22,12,0,12.0,193.0,7.5,15.0,200.0,196.22,158.89
2016,1,22,12,15,12.0,193.0,7.3,15.0,200.0,196.13,158.75
2016,1,22,12,30,12.0,193.0,7.1,15.0,200.0,196.14,158.74
2016,1,22,12,45,6.0,160.0,6.9,15.0,163.5,155.33,124.79
2016,1,22,13,0,0.0,127.0,6.7,15.0,127.0,116.03,91.93
2016,1,22,13,15,2.5,150.0,6.45,15.0,151.5,142.04,113.78
2016,1,22,13,30,5.0,173.0,6.2,15.0,176.0,169.13,136.41
2016,1,22,13,45,2.5,156.0,5.95,15.0,157.5,149.21,119.89
2016,1,22,14,0,0.0,139.0,5.7,15.0,139.0,129.67,103.69
2016,1,22,14,15,0.0,93.5,5.6,15.0,93.5,83.83,65.43
2016,1,22,14,30,0.0,48.0,5.5,15.0,48.0,42.36,30.46
2016,1,22,14,45,0.0,78.0,5.45,15.0,78.0,69.26,53.37
2016,1,22,15,0,0.0,108.0,5.4,15.0,108.0,100.52,79.89
2016,1,22,15,15,0.0,96.0,5.35,14.5,96.0,88.98,70.34
2016,1,22,15,30,0.0,84.0,5.3,14.0,84.0,77.53,60.76
2016,1,22,15,45,0.0,71.0,5.3,14.0,71.0,65.08,50.09
2016,1,22,16,0,0.0,58.0,5.3,14.0,58.0,52.69,39.34
2016,1,22,16,15,0.0,44.5,5.2,13.5,44.5,39.78,28.12
2016,1,22,16,30,0.0,31.0,5.1,13.0,31.0,27.33,17.23
2016,1,22,16,45,0.0,20.0,5.1,13.0,20.0,17.61,8.2
2016,1,22,17,0,0.0,9.0,5.1,13.0,9.0,7.9,0.0
2016,1,22,17,15,0.0,4.5,5.1,13.0,4.5,4.09,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,5.8,11.0,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,6.0,11.0,8.0,7.28,0.0
2016,1,23,7,45,56.5,28.5,6.2,11.5,35.0,55.0,21.35
2016,1,23,8,0,113.0,49.0,6.4,12.0,62.0,113.75,85.31
2016,1,23,8,15,193.0,66.0,6.5,12.0,99.0,173.58,139.22
2016,1,23,8,30,273.0,83.0,6.6,12.0,136.0,242.26,200.29
2016,1,23,8,45,311.5,98.5,6.75,12.5,173.0,294.55,246.92
2016,1,23,9,0,350.0,114.0,6.9,13.0,210.0,350.34,295.55
2016,1,23,9,15,175.0,90.0,6.9,13.0,138.0,222.56,187.78
2016,1,23,9,30,0.0,66.0,6.9,13.0,66.0,58.33,44.52
2016,1,23,9,45,71.5,120.5,6.95,13.0,149.5,173.97,145.04
2016,1,23,10,0,143.0,175.0,7.0,13.0,233.0,309.4,259.9
2016,1,23,10,15,80.0,173.0,6.95,13.0,206.0,245.83,204.87
2016,1,23,10,30,17.0,171.0,6.9,13.0,179.0,178.95,146.61
2016,1,23,10,45,375.5,143.0,6.9,13.0,330.0,512.8,432.59
2016,1,23,11,0,734.0,115.0,6.9,13.0,481.0,812.02,672.33
2016,1,23,11,15,463.5,176.5,6.85,13.0,410.0,649.17,540.24
2016,1,23,11,30,193.0,238.0,6.8,13.0,339.0,449.32,372.89
2016,1,23,11,45,238.0,237.0,6.8,13.0,364.0,491.47,408.56
2016,1,23,12,0,283.0,236.0,6.8,13.0,389.0,551.82,457.67
2016,1,23,12,15,183.0,239.0,6.8,13.0,338.0,444.75,368.79
2016,1,23,12,30,83.0,242.0,6.8,13.0,287.0,337.19,278.25
2016,1,23,12,45,188.5,236.0,6.8,13.0,336.5,445.37,370.06
2016,1,23,13,0,294.0,230.0,6.8,13.0,386.0,551.74,458.33
2016,1,23,13,15,147.0,125.5,6.85,13.0,203.5,285.67,239.64
2016,1,23,13,30,0.0,21.0,6.9,13.0,21.0,18.51,10.15
2016,1,23,13,45,192.5,101.0,6.95,13.0,193.0,290.04,246.18
2016,1,23,14,0,385.0,181.0,7.0,13.0,365.0,547.05,459.67
2016,1,23,14,15,379.5,170.5,7.0,13.0,343.0,519.04,436.73
2016,1,23,14,30,374.0,160.0,7.0,13.0,321.0,490.11,413.54
2016,1,23,14,45,363.0,148.0,7.05,13.0,294.0,454.36,384.45
2016,1,23,15,0,352.0,136.0,7.1,13.0,267.0,418.36,354.72
2016,1,23,15,15,484.0,107.5,6.95,12.5,266.5,472.21,401.34
2016,1,23,15,30,616.0,79.0,6.8,12.0,266.0,504.73,428.78
2016,1,23,15,45,564.5,73.0,6.7,12.0,225.0,437.12,369.85
2016,1,23,16,0,513.0,67.0,6.6,12.0,184.0,372.86,312.66
2016,1,23,16,15,435.5,58.5,6.4,11.5,143.0,297.37,245.48
2016,1,23,16,30,358.0,50.0,6.2,11.0,102.0,228.8,183.21
2016,1,23,16,45,245.0,37.0,6.05,11.0,66.5,152.15,112.1
2016,1,23,17,0,132.0,24.0,5.9,11.0,31.0,80.13,10.38
2016,1,23,17,15,66.0,12.0,5.75,10.5,15.5,27.91,0.0
2016,1,23,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,9.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,9.0,8.0,7.28,0.0
2016,1,24,7,45,44.0,24.5,3.65,9.5,29.5,44.42,18.18
2016,1,24,8,0,88.0,41.0,3.6,10.0,51.0,91.41,68.35
2016,1,24,8,15,118.0,59.0,3.6,10.0,78.5,130.28,104.2
2016,1,24,8,30,148.0,77.0,3.6,10.0,106.0,172.13,141.92
2016,1,24,8,45,167.0,94.5,3.6,10.5,135.0,210.28,175.75
2016,1,24,9,0,186.0,112.0,3.6,11.0,164.0,250.1,210.27
2016,1,24,9,15,205.0,126.0,3.6,11.0,191.0,286.98,242.06
2016,1,24,9,30,224.0,140.0,3.6,11.0,218.0,325.25,274.41
2016,1,24,9,45,246.5,153.0,3.6,11.5,247.5,365.95,307.73
2016,1,24,10,0,269.0,166.0,3.6,12.0,277.0,407.82,341.32
2016,1,24,10,15,245.5,182.5,3.45,12.0,289.0,418.24,348.41
2016,1,24,10,30,222.0,199.0,3.3,12.0,301.0,410.96,341.45
2016,1,24,10,45,224.0,210.0,3.15,12.0,317.5,431.37,357.19
2016,1,24,11,0,226.0,221.0,3.0,12.0,334.0,451.26,372.2
2016,1,24,11,15,314.0,213.0,2.95,12.0,376.0,541.38,444.54
2016,1,24,11,30,402.0,205.0,2.9,12.0,418.0,616.87,503.98
2016,1,24,11,45,627.0,146.5,2.85,12.5,484.5,787.07,633.32
2016,1,24,12,0,852.0,88.0,2.8,13.0,551.0,926.47,730.8
2016,1,24,12,15,561.5,164.5,2.9,13.0,470.0,746.51,599.53
2016,1,24,12,30,271.0,241.0,3.0,13.0,389.0,547.68,443.78
2016,1,24,12,45,572.0,160.0,3.1,13.5,468.5,747.98,603.67
2016,1,24,13,0,873.0,79.0,3.2,14.0,548.0,916.71,724.9
2016,1,24,13,15,867.0,78.5,3.4,14.0,534.0,899.66,713.04
2016,1,24,13,30,861.0,78.0,3.6,14.0,520.0,888.14,706.77
2016,1,24,13,45,847.0,78.0,3.85,14.0,498.5,858.0,687.08
2016,1,24,14,0,833.0,78.0,4.1,14.0,477.0,825.16,665.2
2016,1,24,14,15,818.0,76.0,4.2,13.5,449.0,786.55,639.21
2016,1,24,14,30,803.0,74.0,4.3,13.0,421.0,745.84,611.44
2016,1,24,14,45,777.0,72.5,4.4,13.0,387.0,695.57,574.56
2016,1,24,15,0,751.0,71.0,4.5,13.0,353.0,644.52,536.33
2016,1,24,15,15,720.5,67.5,4.25,12.5,315.0,587.65,491.66
2016,1,24,15,30,690.0,64.0,4.0,12.0,277.0,531.15,445.14
2016,1,24,15,45,649.5,59.0,3.75,12.0,236.0,471.4,393.93
2016,1,24,16,0,609.0,54.0,3.5,12.0,195.0,410.52,340.44
2016,1,24,16,15,539.5,47.5,3.3,11.5,152.5,336.56,275.49
2016,1,24,16,30,470.0,41.0,3.1,11.0,110.0,268.91,214.24
2016,1,24,16,45,357.0,31.0,2.95,10.5,72.5,188.26,139.9
2016,1,24,17,0,244.0,21.0,2.8,10.0,35.0,113.51,31.22
2016,1,24,17,15,122.0,10.5,2.65,10.0,17.5,41.11,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,15,51.5,5.5,0.5,10.0,7.0,0.0,0.0
2016,1,25,7,30,103.0,11.0,0.5,10.0,14.0,37.7,0.0
2016,1,25,7,45,243.0,23.0,0.5,10.5,46.0,120.55,60.82
2016,1,25,8,0,383.0,35.0,0.5,11.0,78.0,206.38,155.81
2016,1,25,8,15,466.5,42.5,0.45,11.0,119.5,274.11,217.17
2016,1,25,8,30,550.0,50.0,0.4,11.0,161.0,350.23,282.63
2016,1,25,8,45,319.0,81.5,0.35,11.5,149.0,286.88,234.45
2016,1,25,9,0,88.0,113.0,0.3,12.0,137.0,182.47,149.01
2016,1,25,9,15,95.5,129.5,0.3,12.0,159.5,209.65,172.45
2016,1,25,9,30,103.0,146.0,0.3,12.0,182.0,237.47,195.12
2016,1,25,9,45,220.0,152.0,0.3,12.5,239.5,345.24,282.75
2016,1,25,10,0,337.0,158.0,0.3,13.0,297.0,449.61,363.76
2016,1,25,10,15,392.0,160.5,0.35,13.0,333.5,523.37,418.86
2016,1,25,10,30,447.0,163.0,0.4,13.0,370.0,585.09,464.55
2016,1,25,10,45,430.0,176.5,0.5,13.5,384.0,599.39,473.51
2016,1,25,11,0,413.0,190.0,0.6,14.0,398.0,611.07,481.1
2016,1,25,11,15,606.5,145.0,0.6,14.0,462.0,748.71,581.82
2016,1,25,11,30,800.0,100.0,0.6,14.0,526.0,877.39,667.34
2016,1,25,11,45,569.5,164.5,0.65,14.5,470.0,747.72,576.13
2016,1,25,12,0,339.0,229.0,0.7,15.0,414.0,595.59,464.45
2016,1,25,12,15,385.5,219.0,0.7,15.0,430.5,628.22,490.94
2016,1,25,12,30,432.0,209.0,0.7,15.0,447.0,677.74,526.58
2016,1,25,12,45,627.0,151.5,0.75,15.0,492.5,798.15,614.11
2016,1,25,13,0,822.0,94.0,0.8,15.0,538.0,899.04,681.98
2016,1,25,13,15,815.5,93.0,0.85,15.0,524.5,881.31,669.97
2016,1,25,13,30,809.0,92.0,0.9,15.0,511.0,860.42,657.6
2016,1,25,13,45,642.0,128.5,0.95,15.0,453.0,745.94,580.17
2016,1,25,14,0,475.0,165.0,1.0,15.0,395.0,622.47,492.34
2016,1,25,14,15,619.0,124.0,1.05,15.0,405.5,685.8,542.97
2016,1,25,14,30,763.0,83.0,1.1,15.0,416.0,726.39,572.93
2016,1,25,14,45,413.0,119.5,1.15,15.0,298.0,474.06,383.84
2016,1,25,15,0,63.0,156.0,1.2,15.0,180.0,210.58,170.71
2016,1,25,15,15,58.0,140.0,1.2,14.5,160.5,187.42,153.13
2016,1,25,15,30,53.0,124.0,1.2,14.0,141.0,164.76,134.61
2016,1,25,15,45,46.0,107.0,1.2,14.0,120.0,140.17,113.84
2016,1,25,16,0,39.0,90.0,1.2,14.0,99.0,116.32,93.36
2016,1,25,16,15,239.5,67.0,1.2,13.5,105.0,211.65,171.74
2016,1,25,16,30,440.0,44.0,1.2,13.0,111.0,259.92,204.89
2016,1,25,16,45,330.5,33.0,1.2,12.5,73.5,180.88,133.86
2016,1,25,17,0,221.0,22.0,1.2,12.0,36.0,108.36,39.93
2016,1,25,17,15,110.5,11.0,1.25,12.0,18.0,38.72,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,3.5,1.35,10.0,3.5,0.0,0.0
2016,1,26,7,30,0.0,7.0,1.4,10.0,7.0,6.37,0.0
2016,1,26,7,45,0.0,22.5,1.5,10.5,22.5,20.66,7.16
2016,1,26,8,0,0.0,38.0,1.6,11.0,38.0,36.33,24.37
2016,1,26,8,15,8.5,56.0,1.7,11.0,57.5,58.12,43.73
2016,1,26,8,30,17.0,74.0,1.8,11.0,77.0,80.57,63.57
2016,1,26,8,45,24.0,91.0,1.9,11.5,97.0,108.77,88.03
2016,1,26,9,0,31.0,108.0,2.0,12.0,117.0,131.96,107.94
2016,1,26,9,15,36.5,124.0,2.05,12.0,136.0,153.68,126.49
2016,1,26,9,30,42.0,140.0,2.1,12.0,155.0,176.02,145.31
2016,1,26,9,45,69.0,159.0,2.2,12.5,186.5,218.33,180.77
2016,1,26,10,0,96.0,178.0,2.3,13.0,218.0,262.81,217.41
2016,1,26,10,15,151.0,190.5,2.3,13.0,259.0,337.53,278.98
2016,1,26,10,30,206.0,203.0,2.3,13.0,300.0,402.19,331.35
2016,1,26,10,45,358.0,185.5,2.35,13.5,363.5,531.81,435.31
2016,1,26,11,0,510.0,168.0,2.4,14.0,427.0,671.3,542.27
2016,1,26,11,15,684.0,128.5,2.4,14.0,487.5,800.49,636.93
2016,1,26,11,30,858.0,89.0,2.4,14.0,548.0,918.23,719.14
2016,1,26,11,45,863.0,89.5,2.4,14.5,558.0,933.99,727.11
2016,1,26,12,0,868.0,90.0,2.4,15.0,568.0,946.29,733.81
2016,1,26,12,15,868.5,90.0,2.4,15.0,569.5,950.16,736.2
2016,1,26,12,30,869.0,90.0,2.4,15.0,571.0,950.4,736.34
2016,1,26,12,45,668.5,143.5,2.45,15.0,511.5,828.98,651.53
2016,1,26,13,0,468.0,197.0,2.5,15.0,452.0,691.71,551.05
2016,1,26,13,15,525.0,175.0,2.5,15.0,454.0,711.82,568.93
2016,1,26,13,30,582.0,153.0,2.5,15.0,456.0,734.49,586.78
2016,1,26,13,45,574.5,148.5,2.5,15.0,438.0,703.13,564.06
2016,1,26,14,0,567.0,144.0,2.5,15.0,420.0,676.77,545.41
2016,1,26,14,15,528.0,143.5,2.5,15.0,389.0,627.41,508.43
2016,1,26,14,30,489.0,143.0,2.5,15.0,358.0,578.36,471.13
2016,1,26,14,45,541.0,120.5,2.5,15.0,341.5,573.07,468.84
2016,1,26,15,0,593.0,98.0,2.5,15.0,325.0,569.12,466.64
2016,1,26,15,15,555.0,95.5,2.35,14.5,290.5,514.05,423.2
2016,1,26,15,30,517.0,93.0,2.2,14.0,256.0,460.19,379.95
2016,1,26,15,45,479.0,84.0,2.1,14.0,218.5,397.67,328.3
2016,1,26,16,0,441.0,75.0,2.0,14.0,181.0,342.3,280.99
2016,1,26,16,15,391.5,63.0,2.05,13.5,143.0,280.72,228.04
2016,1,26,16,30,342.0,51.0,2.1,13.0,105.0,223.89,177.59
2016,1,26,16,45,254.5,37.5,2.15,12.5,70.0,156.13,116.82
2016,1,26,17,0,167.0,24.0,2.2,12.0,35.0,93.29,41.25
2016,1,26,17,15,83.5,12.0,2.25,11.5,17.5,32.71,0.0
2016,1,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,9.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,9.0,14.0,12.73,0.0
2016,1,27,7,45,154.5,27.0,3.95,9.5,45.5,95.87,54.13
2016,1,27,8,0,309.0,40.0,4.0,10.0,77.0,182.48,140.71
2016,1,27,8,15,381.5,51.5,3.85,10.0,116.5,245.89,199.42
2016,1,27,8,30,454.0,63.0,3.7,10.0,156.0,316.76,263.07
2016,1,27,8,45,504.5,70.5,3.55,10.5,196.0,378.38,317.35
2016,1,27,9,0,555.0,78.0,3.4,11.0,236.0,443.76,372.97
2016,1,27,9,15,610.0,76.5,3.3,11.5,274.0,505.13,423.88
2016,1,27,9,30,665.0,75.0,3.2,12.0,312.0,569.03,475.18
2016,1,27,9,45,578.5,103.5,3.1,12.5,325.5,568.32,472.09
2016,1,27,10,0,492.0,132.0,3.0,13.0,339.0,552.25,456.82
2016,1,27,10,15,597.5,115.5,2.75,13.0,384.5,642.37,527.11
2016,1,27,10,30,703.0,99.0,2.5,13.0,430.0,730.2,590.68
2016,1,27,10,45,778.5,90.5,2.25,13.5,474.0,800.19,637.62
2016,1,27,11,0,854.0,82.0,2.0,14.0,518.0,875.46,686.41
2016,1,27,11,15,861.5,83.0,1.75,14.0,535.0,900.88,699.78
2016,1,27,11,30,869.0,84.0,1.5,14.0,552.0,923.12,710.88
2016,1,27,11,45,873.5,84.0,1.3,14.5,561.5,937.96,715.85
2016,1,27,12,0,878.0,84.0,1.1,15.0,571.0,939.72,711.82
2016,1,27,12,15,879.0,84.0,1.05,15.0,573.0,944.09,713.64
2016,1,27,12,30,880.0,84.0,1.0,15.0,575.0,944.85,713.17
2016,1,27,12,45,880.5,82.5,0.95,15.5,569.5,939.64,707.62
2016,1,27,13,0,881.0,81.0,0.9,16.0,564.0,930.83,699.95
2016,1,27,13,15,875.5,80.5,0.95,16.0,550.5,914.2,690.46
2016,1,27,13,30,870.0,80.0,1.0,16.0,537.0,903.12,684.82
2016,1,27,13,45,862.5,78.0,1.05,16.0,516.5,875.95,668.27
2016,1,27,14,0,855.0,76.0,1.1,16.0,496.0,845.75,649.72
2016,1,27,14,15,841.5,74.5,1.05,16.0,468.0,808.37,624.57
2016,1,27,14,30,828.0,73.0,1.0,16.0,440.0,768.7,597.69
2016,1,27,14,45,809.5,70.0,1.0,16.0,406.5,721.3,565.66
2016,1,27,15,0,791.0,67.0,1.0,16.0,373.0,672.53,532.08
2016,1,27,15,15,763.0,64.0,0.85,16.0,334.5,616.21,490.6
2016,1,27,15,30,735.0,61.0,0.7,16.0,296.0,559.93,446.5
2016,1,27,15,45,696.5,56.5,0.55,16.0,254.0,496.14,395.48
2016,1,27,16,0,658.0,52.0,0.4,16.0,212.0,434.18,344.35
2016,1,27,16,15,594.5,46.0,0.45,15.5,168.5,360.63,284.56
2016,1,27,16,30,531.0,40.0,0.5,15.0,125.0,296.12,229.39
2016,1,27,16,45,425.5,31.5,0.6,14.5,85.0,215.88,159.65
2016,1,27,17,0,320.0,23.0,0.7,14.0,45.0,143.4,72.64
2016,1,27,17,15,160.0,11.5,0.75,13.5,22.5,52.4,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.4,11.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.4,11.0,6.0,5.46,0.0
2016,1,28,7,45,0.0,19.5,0.4,11.0,19.5,17.18,6.01
2016,1,28,8,0,0.0,33.0,0.4,11.0,33.0,29.88,19.27
2016,1,28,8,15,0.0,49.5,0.55,11.0,49.5,46.14,33.74
2016,1,28,8,30,0.0,66.0,0.7,11.0,66.0,62.24,47.93
2016,1,28,8,45,0.0,82.5,0.9,11.5,82.5,78.3,61.83
2016,1,28,9,0,0.0,99.0,1.1,12.0,99.0,94.41,75.53
2016,1,28,9,15,3.0,114.0,1.05,12.0,115.0,110.84,89.48
2016,1,28,9,30,6.0,129.0,1.0,12.0,131.0,127.66,103.58
2016,1,28,9,45,38.5,153.0,1.0,12.5,169.5,187.83,154.11
2016,1,28,10,0,71.0,177.0,1.0,13.0,208.0,241.54,198.1
2016,1,28,10,15,340.0,151.5,1.3,13.0,311.5,455.13,374.9
2016,1,28,10,30,609.0,126.0,1.6,13.0,415.0,684.41,552.28
2016,1,28,10,45,563.0,148.0,1.95,13.5,425.5,680.96,548.12
2016,1,28,11,0,517.0,170.0,2.3,14.0,436.0,680.63,547.28
2016,1,28,11,15,315.0,208.5,2.25,14.0,372.0,536.81,433.84
2016,1,28,11,30,113.0,247.0,2.2,14.0,308.0,368.5,298.05
2016,1,28,11,45,114.0,251.0,2.2,14.5,314.0,375.03,303.29
2016,1,28,12,0,115.0,255.0,2.2,15.0,320.0,381.39,307.55
2016,1,28,12,15,57.5,180.0,2.0,15.0,212.5,237.3,191.81
2016,1,28,12,30,0.0,105.0,1.8,15.0,105.0,94.02,73.04
2016,1,28,12,45,0.0,112.5,1.6,15.5,112.5,101.29,79.13
2016,1,28,13,0,0.0,120.0,1.4,16.0,120.0,108.68,85.06
2016,1,28,13,15,134.0,175.5,1.3,16.0,246.5,317.64,258.23
2016,1,28,13,30,268.0,231.0,1.2,16.0,373.0,521.53,415.48
2016,1,28,13,45,231.5,225.0,1.2,16.0,344.5,459.87,367.12
2016,1,28,14,0,195.0,219.0,1.2,16.0,316.0,416.39,333.9
2016,1,28,14,15,153.0,207.0,1.1,16.0,280.5,362.21,291.39
2016,1,28,14,30,111.0,195.0,1.0,16.0,245.0,310.2,250.05
2016,1,28,14,45,97.5,179.5,0.95,16.0,221.0,264.83,214.48
2016,1,28,15,0,84.0,164.0,0.9,16.0,197.0,234.57,190.31
2016,1,28,15,15,80.5,147.5,0.85,15.5,176.5,210.95,171.72
2016,1,28,15,30,77.0,131.0,0.8,15.0,156.0,187.64,152.96
2016,1,28,15,45,70.5,113.5,0.75,15.0,134.0,161.61,131.24
2016,1,28,16,0,64.0,96.0,0.7,15.0,112.0,136.21,109.67
2016,1,28,16,15,53.5,77.5,0.75,14.5,89.0,108.18,85.72
2016,1,28,16,30,43.0,59.0,0.8,14.0,66.0,81.14,62.21
2016,1,28,16,45,21.5,41.5,0.9,14.0,45.0,52.17,36.78
2016,1,28,17,0,0.0,24.0,1.0,14.0,24.0,22.36,8.66
2016,1,28,17,15,0.0,12.0,1.05,14.0,12.0,10.91,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,6.5,3.0,14.0,6.5,0.0,0.0
2016,1,29,7,30,0.0,13.0,3.2,14.0,13.0,11.82,0.0
2016,1,29,7,45,80.5,28.0,3.4,14.5,38.0,66.53,38.79
2016,1,29,8,0,161.0,43.0,3.6,15.0,63.0,119.9,90.34
2016,1,29,8,15,200.5,59.5,3.65,15.0,94.5,165.05,131.1
2016,1,29,8,30,240.0,76.0,3.7,15.0,126.0,214.26,174.76
2016,1,29,8,45,265.5,91.5,3.8,15.0,159.0,258.37,213.63
2016,1,29,9,0,291.0,107.0,3.9,15.0,192.0,304.65,253.51
2016,1,29,9,15,306.0,121.5,3.95,15.0,222.5,344.82,287.44
2016,1,29,9,30,321.0,136.0,4.0,15.0,253.0,385.68,321.21
2016,1,29,9,45,160.5,86.5,4.1,15.5,145.0,220.8,184.03
2016,1,29,10,0,0.0,37.0,4.2,16.0,37.0,32.63,22.05
2016,1,29,10,15,0.0,57.0,4.2,16.0,57.0,50.35,37.04
2016,1,29,10,30,0.0,77.0,4.2,16.0,77.0,68.13,51.9
2016,1,29,10,45,0.0,74.0,4.25,16.0,74.0,65.47,49.58
2016,1,29,11,0,0.0,71.0,4.3,16.0,71.0,62.81,47.28
2016,1,29,11,15,2.5,126.5,4.3,16.0,128.0,117.58,92.9
2016,1,29,11,30,5.0,182.0,4.3,16.0,185.0,176.85,141.55
2016,1,29,11,45,9.0,192.5,4.35,16.0,197.5,191.51,153.5
2016,1,29,12,0,13.0,203.0,4.4,16.0,210.0,206.41,165.7
2016,1,29,12,15,6.5,168.5,4.4,16.0,172.0,163.6,130.51
2016,1,29,12,30,0.0,134.0,4.4,16.0,134.0,122.35,96.4
2016,1,29,12,45,0.0,78.0,4.45,16.0,78.0,69.06,52.29
2016,1,29,13,0,0.0,22.0,4.5,16.0,22.0,19.41,10.72
2016,1,29,13,15,0.0,91.0,4.55,16.0,91.0,80.73,62.15
2016,1,29,13,30,0.0,160.0,4.6,16.0,160.0,149.47,119.11
2016,1,29,13,45,54.5,191.0,4.65,16.0,218.5,245.64,200.04
2016,1,29,14,0,109.0,222.0,4.7,16.0,277.0,330.32,270.21
2016,1,29,14,15,151.0,209.0,4.75,16.0,280.5,362.78,297.69
2016,1,29,14,30,193.0,196.0,4.8,16.0,284.0,376.74,310.45
2016,1,29,14,45,96.5,140.5,4.85,16.0,184.5,229.24,188.76
2016,1,29,15,0,0.0,85.0,4.9,16.0,85.0,76.14,58.86
2016,1,29,15,15,0.0,76.5,4.9,15.5,76.5,68.22,52.46
2016,1,29,15,30,0.0,68.0,4.9,15.0,68.0,60.36,45.95
2016,1,29,15,45,0.0,58.0,4.95,15.0,58.0,51.23,38.18
2016,1,29,16,0,0.0,48.0,5.0,15.0,48.0,42.36,30.54
2016,1,29,16,15,0.0,38.5,5.0,14.5,38.5,33.95,23.26
2016,1,29,16,30,0.0,29.0,5.0,14.0,29.0,25.54,15.91
2016,1,29,16,45,0.0,20.0,5.05,14.0,20.0,17.6,8.82
2016,1,29,17,0,0.0,11.0,5.1,14.0,11.0,9.66,0.89
2016,1,29,17,15,0.0,5.5,5.1,14.0,5.5,5.0,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,81.5,7.0,4.55,10.0,9.5,6.37,0.0
2016,1,30,7,30,163.0,14.0,4.7,10.0,19.0,56.31,0.0
2016,1,30,7,45,304.5,24.0,4.85,10.5,55.0,144.05,91.98
2016,1,30,8,0,446.0,34.0,5.0,11.0,91.0,228.73,177.41
2016,1,30,8,15,523.5,41.0,4.95,11.0,133.5,296.87,241.04
2016,1,30,8,30,601.0,48.0,4.9,11.0,176.0,372.82,309.79
2016,1,30,8,45,462.0,76.5,4.9,11.5,188.0,361.68,303.88
2016,1,30,9,0,323.0,105.0,4.9,12.0,200.0,332.54,280.32
2016,1,30,9,15,337.0,119.0,4.9,12.0,231.0,373.92,315.91
2016,1,30,9,30,351.0,133.0,4.9,12.0,262.0,402.49,340.26
2016,1,30,9,45,448.0,129.5,4.9,12.0,310.5,498.09,419.77
2016,1,30,10,0,545.0,126.0,4.9,12.0,359.0,586.42,491.89
2016,1,30,10,15,703.5,97.0,4.9,12.0,420.5,707.01,586.92
2016,1,30,10,30,862.0,68.0,4.9,12.0,482.0,814.41,667.9
2016,1,30,10,45,608.0,139.5,4.95,12.5,439.0,718.08,591.53
2016,1,30,11,0,354.0,211.0,5.0,13.0,396.0,568.18,468.62
2016,1,30,11,15,626.0,141.5,5.0,13.0,481.0,765.99,627.22
2016,1,30,11,30,898.0,72.0,5.0,13.0,566.0,928.75,747.6
2016,1,30,11,45,900.0,73.0,5.05,13.5,575.5,942.88,755.32
2016,1,30,12,0,902.0,74.0,5.1,14.0,585.0,953.39,761.48
2016,1,30,12,15,903.0,74.5,5.1,14.0,587.5,958.64,765.07
2016,1,30,12,30,904.0,75.0,5.1,14.0,590.0,960.17,766.15
2016,1,30,12,45,895.0,77.0,5.1,14.0,583.0,950.46,759.24
2016,1,30,13,0,886.0,79.0,5.1,14.0,576.0,937.18,749.94
2016,1,30,13,15,678.5,136.0,5.05,14.0,511.0,818.85,662.43
2016,1,30,13,30,471.0,193.0,5.0,14.0,446.0,677.49,553.38
2016,1,30,13,45,235.5,101.5,5.0,14.0,228.0,347.35,290.45
2016,1,30,14,0,0.0,10.0,5.0,14.0,10.0,8.81,1.84
2016,1,30,14,15,347.0,53.5,5.05,13.5,212.0,373.24,317.03
2016,1,30,14,30,694.0,97.0,5.1,13.0,414.0,698.69,580.1
2016,1,30,14,45,428.5,133.5,5.2,13.0,324.5,505.35,423.37
2016,1,30,15,0,163.0,170.0,5.3,13.0,235.0,311.36,260.33
2016,1,30,15,15,155.5,154.0,5.15,12.5,211.0,281.45,236.23
2016,1,30,15,30,148.0,138.0,5.0,12.0,187.0,251.96,211.69
2016,1,30,15,45,139.0,120.0,4.9,12.0,161.0,219.53,183.83
2016,1,30,16,0,130.0,102.0,4.8,12.0,135.0,187.8,156.08
2016,1,30,16,15,114.5,83.0,4.6,11.5,108.0,152.33,124.85
2016,1,30,16,30,99.0,64.0,4.4,11.0,81.0,118.3,94.41
2016,1,30,16,45,69.0,46.0,4.2,10.5,56.0,81.53,61.45
2016,1,30,17,0,39.0,28.0,4.0,10.0,31.0,47.09,27.47
2016,1,30,17,15,19.5,14.0,3.95,10.0,15.5,17.91,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,3.3,8.0,9.0,8.19,0.0
2016,1,31,7,30,0.0,18.0,3.4,8.0,18.0,16.37,0.0
2016,1,31,7,45,137.0,30.5,3.55,8.5,48.5,96.17,63.11
2016,1,31,8,0,274.0,43.0,3.7,9.0,79.0,170.72,133.48
2016,1,31,8,15,319.5,57.5,3.95,9.0,115.0,223.23,182.5
2016,1,31,8,30,365.0,72.0,4.2,9.0,151.0,280.46,234.74
2016,1,31,8,45,399.5,83.5,4.5,9.5,187.5,332.37,281.29
2016,1,31,9,0,434.0,95.0,4.8,10.0,224.0,387.05,329.02
2016,1,31,9,15,459.0,104.5,5.05,10.0,258.0,435.61,371.16
2016,1,31,9,30,484.0,114.0,5.3,10.0,292.0,485.29,413.4
2016,1,31,9,45,319.5,151.0,5.55,10.5,273.5,415.4,352.75
2016,1,31,10,0,155.0,188.0,5.8,11.0,255.0,332.01,279.41
2016,1,31,10,15,460.5,138.0,5.95,11.0,357.0,552.95,468.1
2016,1,31,10,30,766.0,88.0,6.1,11.0,459.0,767.67,640.29
2016,1,31,10,45,836.0,81.5,6.35,11.0,504.5,842.17,697.29
2016,1,31,11,0,906.0,75.0,6.6,11.0,550.0,908.08,747.8
2016,1,31,11,15,914.0,75.5,6.85,11.0,568.5,934.33,767.87
2016,1,31,11,30,922.0,76.0,7.1,11.0,587.0,957.26,785.69
2016,1,31,11,45,929.0,75.5,7.35,11.5,598.0,974.51,797.84
2016,1,31,12,0,936.0,75.0,7.6,12.0,609.0,988.12,807.35
2016,1,31,12,15,936.5,75.5,7.85,12.0,611.0,993.08,811.99
2016,1,31,12,30,937.0,76.0,8.1,12.0,613.0,994.18,813.88
2016,1,31,12,45,929.0,78.0,8.4,12.0,606.0,985.29,808.5
2016,1,31,13,0,921.0,80.0,8.7,12.0,599.0,972.66,800.36
2016,1,31,13,15,915.5,79.0,8.9,12.0,585.0,954.97,788.02
2016,1,31,13,30,910.0,78.0,9.1,12.0,571.0,933.75,773.01
2016,1,31,13,45,894.5,79.0,9.35,12.0,548.0,902.79,750.53
2016,1,31,14,0,879.0,80.0,9.6,12.0,525.0,877.28,732.24
2016,1,31,14,15,865.0,78.5,9.65,11.5,496.5,838.68,704.3
2016,1,31,14,30,851.0,77.0,9.7,11.0,468.0,797.7,674.16
2016,1,31,14,45,823.5,76.5,9.75,11.0,432.0,745.41,633.26
2016,1,31,15,0,796.0,76.0,9.8,11.0,396.0,692.2,591.13
2016,1,31,15,15,767.0,73.0,9.8,10.5,356.5,634.53,545.52
2016,1,31,15,30,738.0,70.0,9.8,10.0,317.0,576.91,497.0
2016,1,31,15,45,690.0,66.5,9.8,10.0,272.5,511.47,439.49
2016,1,31,16,0,642.0,63.0,9.8,10.0,228.0,445.37,380.11
2016,1,31,16,15,576.5,56.0,9.8,9.5,183.5,369.86,312.02
2016,1,31,16,30,511.0,49.0,9.8,9.0,139.0,300.1,247.43
2016,1,31,16,45,404.5,39.5,9.85,9.0,97.0,218.32,171.89
2016,1,31,17,0,298.0,30.0,9.9,9.0,55.0,148.37,98.88
2016,1,31,17,15,149.0,15.0,9.95,9.0,27.5,53.36,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,6.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,7,15,145.0,7.5,6.9,7.5,13.5,37.43,0.0
2016,2,1,7,30,290.0,15.0,7.0,8.0,27.0,100.7,0.0
2016,2,1,7,45,427.0,23.5,7.1,8.5,67.0,180.73,122.5
2016,2,1,8,0,564.0,32.0,7.2,9.0,107.0,268.55,211.34
2016,2,1,8,15,636.5,37.5,7.25,9.0,153.0,339.88,279.57
