Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,709.0,43.0,7.3,9.0,199.0,417.99,352.05
2016,2,1,8,45,754.5,47.0,7.35,9.5,245.0,485.75,413.6
2016,2,1,9,0,800.0,51.0,7.4,10.0,291.0,556.34,475.48
2016,2,1,9,15,780.0,56.5,7.3,10.0,318.0,588.88,504.49
2016,2,1,9,30,760.0,62.0,7.2,10.0,345.0,617.39,528.52
2016,2,1,9,45,818.5,64.5,7.1,10.5,397.0,695.59,589.96
2016,2,1,10,0,877.0,67.0,7.0,11.0,449.0,769.08,645.94
2016,2,1,10,15,891.5,69.0,6.85,11.0,481.0,814.05,679.42
2016,2,1,10,30,906.0,71.0,6.7,11.0,513.0,856.88,710.86
2016,2,1,10,45,911.0,73.5,6.6,11.5,537.0,889.7,733.07
2016,2,1,11,0,916.0,76.0,6.5,12.0,561.0,919.35,752.65
2016,2,1,11,15,922.5,77.0,6.4,12.0,578.5,945.14,770.63
2016,2,1,11,30,929.0,78.0,6.3,12.0,596.0,967.53,786.05
2016,2,1,11,45,927.0,80.5,6.2,12.0,605.0,980.28,794.32
2016,2,1,12,0,925.0,83.0,6.1,12.0,614.0,989.2,799.9
2016,2,1,12,15,925.0,83.0,6.0,12.0,615.5,993.05,801.88
2016,2,1,12,30,925.0,83.0,5.9,12.0,617.0,993.07,801.22
2016,2,1,12,45,921.5,83.0,5.8,12.0,610.5,985.96,795.48
2016,2,1,13,0,918.0,83.0,5.7,12.0,604.0,975.09,787.18
2016,2,1,13,15,912.0,82.0,5.7,12.0,589.5,956.98,774.35
2016,2,1,13,30,906.0,81.0,5.7,12.0,575.0,935.37,759.06
2016,2,1,13,45,898.5,79.5,5.7,12.0,554.0,908.43,739.84
2016,2,1,14,0,891.0,78.0,5.7,12.0,533.0,878.35,718.27
2016,2,1,14,15,877.0,76.0,5.65,12.0,504.0,847.01,695.44
2016,2,1,14,30,863.0,74.0,5.6,12.0,475.0,805.02,664.33
2016,2,1,14,45,847.0,71.0,5.6,12.0,440.5,758.1,629.37
2016,2,1,15,0,831.0,68.0,5.6,12.0,406.0,709.47,592.61
2016,2,1,15,15,804.0,65.0,5.35,11.5,365.5,651.82,548.26
2016,2,1,15,30,777.0,62.0,5.1,11.0,325.0,594.02,501.35
2016,2,1,15,45,739.0,58.0,4.95,11.0,281.5,528.66,445.83
2016,2,1,16,0,701.0,54.0,4.8,11.0,238.0,464.99,390.13
2016,2,1,16,15,641.5,48.5,4.65,10.5,192.5,391.07,325.03
2016,2,1,16,30,582.0,43.0,4.5,10.0,147.0,321.98,262.16
2016,2,1,16,45,485.5,35.0,4.4,9.5,104.0,245.05,191.76
2016,2,1,17,0,389.0,27.0,4.3,9.0,61.0,175.62,119.88
2016,2,1,17,15,194.5,13.5,4.3,8.5,30.5,75.34,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,3.6,9.0,6.5,5.91,0.0
2016,2,2,7,30,0.0,13.0,3.6,9.0,13.0,11.45,0.0
2016,2,2,7,45,15.0,30.5,3.65,9.0,32.5,36.86,22.53
2016,2,2,8,0,30.0,48.0,3.7,9.0,52.0,62.0,46.4
2016,2,2,8,15,46.0,67.5,3.65,9.0,76.5,91.51,72.85
2016,2,2,8,30,62.0,87.0,3.6,9.0,101.0,122.55,100.58
2016,2,2,8,45,74.0,106.0,3.6,9.5,126.0,152.35,126.79
2016,2,2,9,0,86.0,125.0,3.6,10.0,151.0,183.35,153.57
2016,2,2,9,15,96.0,141.5,3.5,10.0,174.5,221.79,186.34
2016,2,2,9,30,106.0,158.0,3.4,10.0,198.0,251.33,211.19
2016,2,2,9,45,239.5,161.5,3.3,10.0,263.5,369.4,311.6
2016,2,2,10,0,373.0,165.0,3.2,10.0,329.0,485.46,407.46
2016,2,2,10,15,413.5,169.5,3.05,10.0,363.0,552.25,459.58
2016,2,2,10,30,454.0,174.0,2.9,10.0,397.0,605.69,500.72
2016,2,2,10,45,389.0,198.5,2.8,10.5,396.5,574.95,473.43
2016,2,2,11,0,324.0,223.0,2.7,11.0,396.0,556.21,455.54
2016,2,2,11,15,586.0,160.0,2.65,11.0,484.5,752.22,609.76
2016,2,2,11,30,848.0,97.0,2.6,11.0,573.0,926.62,734.04
2016,2,2,11,45,859.5,95.0,2.6,11.0,585.0,945.79,745.32
2016,2,2,12,0,871.0,93.0,2.6,11.0,597.0,961.56,755.88
2016,2,2,12,15,872.5,93.0,2.7,11.0,599.0,966.73,760.13
2016,2,2,12,30,874.0,93.0,2.8,11.0,601.0,968.21,762.04
2016,2,2,12,45,883.5,88.5,2.95,11.5,598.0,958.2,755.06
2016,2,2,13,0,893.0,84.0,3.1,12.0,595.0,954.28,752.58
2016,2,2,13,15,635.5,152.5,3.15,12.0,512.0,800.93,642.57
2016,2,2,13,30,378.0,221.0,3.2,12.0,429.0,609.81,496.22
2016,2,2,13,45,622.5,150.0,3.25,12.0,477.5,761.12,617.54
2016,2,2,14,0,867.0,79.0,3.3,12.0,526.0,868.47,696.93
2016,2,2,14,15,853.5,77.5,3.3,12.0,497.5,830.57,669.27
2016,2,2,14,30,840.0,76.0,3.3,12.0,469.0,790.3,640.83
2016,2,2,14,45,822.0,73.5,3.3,12.0,435.0,743.2,606.9
2016,2,2,15,0,804.0,71.0,3.3,12.0,401.0,694.59,571.33
2016,2,2,15,15,777.0,68.0,3.2,11.5,361.5,637.95,529.46
2016,2,2,15,30,750.0,65.0,3.1,11.0,322.0,581.21,484.84
2016,2,2,15,45,704.0,62.0,3.05,11.0,278.0,513.3,428.74
2016,2,2,16,0,658.0,59.0,3.0,11.0,234.0,451.04,375.45
2016,2,2,16,15,597.5,53.0,2.95,10.5,189.5,378.21,312.57
2016,2,2,16,30,537.0,47.0,2.9,10.0,145.0,310.59,252.11
2016,2,2,16,45,435.5,38.5,2.85,9.5,103.0,230.11,180.12
2016,2,2,17,0,334.0,30.0,2.8,9.0,61.0,160.87,112.08
2016,2,2,17,15,167.0,15.0,2.85,9.0,30.5,70.34,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.5,2.8,6.0,9.5,8.64,0.0
2016,2,3,7,30,0.0,19.0,2.9,6.0,19.0,17.85,0.0
2016,2,3,7,45,87.5,34.5,3.05,6.5,46.5,77.05,53.45
2016,2,3,8,0,175.0,50.0,3.2,7.0,74.0,132.74,104.83
2016,2,3,8,15,206.0,67.5,3.2,7.5,106.0,176.15,144.77
2016,2,3,8,30,237.0,85.0,3.2,8.0,138.0,222.72,186.76
2016,2,3,8,45,257.5,101.5,3.25,8.5,170.5,265.25,224.46
2016,2,3,9,0,278.0,118.0,3.3,9.0,203.0,309.47,262.6
2016,2,3,9,15,297.0,131.0,3.3,9.5,233.5,349.88,296.61
2016,2,3,9,30,316.0,144.0,3.3,10.0,264.0,391.42,330.7
2016,2,3,9,45,349.5,154.0,3.3,10.5,299.0,440.83,370.68
2016,2,3,10,0,383.0,164.0,3.3,11.0,334.0,506.71,422.53
2016,2,3,10,15,596.0,126.5,3.2,11.0,412.0,657.09,543.58
2016,2,3,10,30,809.0,89.0,3.1,11.0,490.0,807.46,655.04
2016,2,3,10,45,819.0,91.5,3.05,11.5,514.5,842.55,677.1
2016,2,3,11,0,829.0,94.0,3.0,12.0,539.0,874.99,697.89
2016,2,3,11,15,837.0,95.0,3.0,12.0,556.5,900.95,715.5
2016,2,3,11,30,845.0,96.0,3.0,12.0,574.0,923.78,730.94
2016,2,3,11,45,845.5,98.0,3.0,12.5,583.5,937.5,738.62
2016,2,3,12,0,846.0,100.0,3.0,13.0,593.0,947.67,743.98
2016,2,3,12,15,481.5,185.5,3.0,13.0,466.5,702.02,563.86
2016,2,3,12,30,117.0,271.0,3.0,13.0,340.0,400.82,324.31
2016,2,3,12,45,59.0,223.5,3.05,13.0,258.5,287.82,234.17
2016,2,3,13,0,1.0,176.0,3.1,13.0,177.0,165.59,132.87
2016,2,3,13,15,0.5,155.5,3.1,13.0,156.0,144.27,115.58
2016,2,3,13,30,0.0,135.0,3.1,13.0,135.0,123.37,98.37
2016,2,3,13,45,6.5,161.5,3.15,13.0,165.0,156.42,126.25
2016,2,3,14,0,13.0,188.0,3.2,13.0,195.0,190.61,154.84
2016,2,3,14,15,113.5,196.5,3.15,13.0,250.5,314.6,259.74
2016,2,3,14,30,214.0,205.0,3.1,13.0,306.0,403.81,333.89
2016,2,3,14,45,394.5,159.0,3.1,13.0,329.0,510.59,422.57
2016,2,3,15,0,575.0,113.0,3.1,13.0,352.0,580.08,480.0
2016,2,3,15,15,536.0,110.5,3.05,12.5,316.5,518.59,431.36
2016,2,3,15,30,497.0,108.0,3.0,12.0,281.0,465.6,388.87
2016,2,3,15,45,463.0,97.5,3.0,12.0,242.0,408.41,341.45
2016,2,3,16,0,429.0,87.0,3.0,12.0,203.0,353.47,294.6
2016,2,3,16,15,383.5,75.0,2.95,11.5,164.5,293.65,242.88
2016,2,3,16,30,338.0,63.0,2.9,11.0,126.0,238.14,193.48
2016,2,3,16,45,267.0,48.5,2.9,11.0,89.5,174.49,136.5
2016,2,3,17,0,196.0,34.0,2.9,11.0,53.0,119.04,83.68
2016,2,3,17,15,98.0,17.0,2.9,11.0,26.5,52.92,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,100.5,9.0,3.6,7.0,14.0,29.31,0.0
2016,2,4,7,30,201.0,18.0,3.7,7.0,28.0,82.86,0.0
2016,2,4,7,45,324.5,29.0,3.8,7.5,66.0,156.14,111.46
2016,2,4,8,0,448.0,40.0,3.9,8.0,104.0,235.91,186.88
2016,2,4,8,15,522.5,47.5,3.85,8.0,148.0,304.14,250.15
2016,2,4,8,30,597.0,55.0,3.8,8.0,192.0,379.79,318.46
2016,2,4,8,45,643.0,60.5,3.75,8.5,236.0,444.21,375.25
2016,2,4,9,0,689.0,66.0,3.7,9.0,280.0,511.86,432.66
2016,2,4,9,15,721.5,69.5,3.7,9.5,321.0,568.02,479.08
2016,2,4,9,30,754.0,73.0,3.7,10.0,362.0,628.19,527.03
2016,2,4,9,45,772.0,77.5,3.7,10.5,398.5,679.33,564.77
2016,2,4,10,0,790.0,82.0,3.7,11.0,435.0,729.39,600.9
2016,2,4,10,15,629.0,128.0,3.65,11.0,421.5,686.05,565.97
2016,2,4,10,30,468.0,174.0,3.6,11.0,408.0,618.1,509.98
2016,2,4,10,45,656.5,131.5,3.6,11.5,477.0,754.63,615.84
2016,2,4,11,0,845.0,89.0,3.6,12.0,546.0,884.27,709.0
2016,2,4,11,15,852.5,90.0,3.5,12.0,564.0,910.11,725.27
2016,2,4,11,30,860.0,91.0,3.4,12.0,582.0,932.76,740.01
2016,2,4,11,45,864.5,91.5,3.35,12.5,592.0,948.63,748.9
2016,2,4,12,0,869.0,92.0,3.3,13.0,602.0,960.96,755.4
2016,2,4,12,15,731.0,133.5,3.15,13.0,563.5,888.86,702.65
2016,2,4,12,30,593.0,175.0,3.0,13.0,525.0,803.94,640.78
2016,2,4,12,45,732.0,132.5,2.9,13.5,560.5,885.6,698.78
2016,2,4,13,0,871.0,90.0,2.8,14.0,596.0,953.42,744.19
2016,2,4,13,15,865.5,89.5,2.65,14.0,582.5,936.75,731.02
2016,2,4,13,30,860.0,89.0,2.5,14.0,569.0,916.66,716.4
2016,2,4,13,45,697.0,128.5,2.45,14.0,508.0,805.42,637.7
2016,2,4,14,0,534.0,168.0,2.4,14.0,447.0,683.6,548.84
2016,2,4,14,15,521.5,161.0,2.3,14.0,421.5,648.99,523.87
2016,2,4,14,30,509.0,154.0,2.2,14.0,396.0,613.17,497.01
2016,2,4,14,45,539.5,135.0,2.15,14.0,375.5,595.67,484.97
2016,2,4,15,0,570.0,116.0,2.1,14.0,355.0,580.47,473.99
2016,2,4,15,15,540.0,111.5,2.05,13.5,320.5,528.67,434.24
2016,2,4,15,30,510.0,107.0,2.0,13.0,286.0,473.37,391.02
2016,2,4,15,45,487.5,95.0,2.0,13.0,248.5,420.63,348.17
2016,2,4,16,0,465.0,83.0,2.0,13.0,211.0,368.93,304.76
2016,2,4,16,15,421.5,72.0,2.0,12.5,172.0,309.28,253.9
2016,2,4,16,30,378.0,61.0,2.0,12.0,133.0,253.63,204.87
2016,2,4,16,45,313.0,47.5,2.05,11.5,95.5,191.04,149.25
2016,2,4,17,0,248.0,34.0,2.1,11.0,58.0,135.91,96.91
2016,2,4,17,15,124.0,17.0,2.2,10.5,29.0,60.32,0.0
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,94.5,10.0,3.15,7.5,15.0,28.94,0.0
2016,2,5,7,30,189.0,20.0,3.2,8.0,30.0,82.08,0.0
2016,2,5,7,45,311.5,32.0,3.3,8.5,68.5,154.81,111.5
2016,2,5,8,0,434.0,44.0,3.4,9.0,107.0,234.69,185.56
2016,2,5,8,15,509.5,52.0,3.35,9.0,151.5,303.48,248.68
2016,2,5,8,30,585.0,60.0,3.3,9.0,196.0,379.74,316.85
2016,2,5,8,45,633.5,66.0,3.3,9.5,241.0,445.76,374.42
2016,2,5,9,0,682.0,72.0,3.3,10.0,286.0,515.25,432.82
2016,2,5,9,15,716.0,76.0,3.25,10.5,328.0,575.91,482.04
2016,2,5,9,30,750.0,80.0,3.2,11.0,370.0,637.64,530.41
2016,2,5,9,45,621.0,113.0,3.15,12.0,368.5,613.87,507.78
2016,2,5,10,0,492.0,146.0,3.1,13.0,367.0,570.96,470.29
2016,2,5,10,15,667.5,116.5,2.85,13.0,439.5,704.95,573.84
2016,2,5,10,30,843.0,87.0,2.6,13.0,512.0,835.58,666.84
2016,2,5,10,45,854.0,89.0,2.4,13.5,537.0,872.01,687.87
2016,2,5,11,0,865.0,91.0,2.2,14.0,562.0,905.71,707.2
2016,2,5,11,15,872.0,92.0,2.0,14.0,580.0,931.58,721.86
2016,2,5,11,30,879.0,93.0,1.8,14.0,598.0,954.16,733.94
2016,2,5,11,45,878.0,95.5,1.6,14.5,607.0,967.58,738.13
2016,2,5,12,0,877.0,98.0,1.4,15.0,616.0,977.29,739.66
2016,2,5,12,15,877.0,98.0,1.2,15.0,617.5,981.16,738.5
2016,2,5,12,30,877.0,98.0,1.0,15.0,619.0,981.29,734.75
2016,2,5,12,45,873.0,98.0,0.8,15.5,612.5,973.87,724.6
2016,2,5,13,0,869.0,98.0,0.6,16.0,606.0,962.78,712.15
2016,2,5,13,15,863.0,97.0,0.8,16.0,592.0,945.02,705.57
2016,2,5,13,30,857.0,96.0,1.0,16.0,578.0,923.84,696.36
2016,2,5,13,45,855.0,92.0,1.25,16.0,558.0,899.34,685.18
2016,2,5,14,0,853.0,88.0,1.5,16.0,538.0,871.51,670.94
2016,2,5,14,15,687.5,120.0,1.6,16.0,470.5,749.95,588.08
2016,2,5,14,30,522.0,152.0,1.7,16.0,403.0,621.99,496.34
2016,2,5,14,45,534.0,137.0,1.85,16.0,378.0,594.37,478.57
2016,2,5,15,0,546.0,122.0,2.0,16.0,353.0,564.0,457.17
2016,2,5,15,15,521.5,116.0,1.9,15.5,320.0,516.17,420.7
2016,2,5,15,30,497.0,110.0,1.8,15.0,287.0,468.91,383.86
2016,2,5,15,45,584.0,86.0,1.75,14.5,268.0,474.16,388.29
2016,2,5,16,0,671.0,62.0,1.7,14.0,249.0,464.1,378.81
2016,2,5,16,15,613.5,56.0,1.7,13.5,203.5,391.64,318.04
2016,2,5,16,30,556.0,50.0,1.7,13.0,158.0,324.04,259.43
2016,2,5,16,45,453.5,42.0,1.7,12.5,114.0,242.03,188.05
2016,2,5,17,0,351.0,34.0,1.7,12.0,70.0,171.14,122.89
2016,2,5,17,15,175.5,17.0,1.75,11.5,35.0,76.92,10.96
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,10.0,3.55,7.5,16.5,33.03,0.0
2016,2,6,7,30,228.0,20.0,3.7,8.0,33.0,93.19,10.5
2016,2,6,7,45,344.0,31.0,3.85,8.5,71.5,164.48,119.67
2016,2,6,8,0,460.0,42.0,4.0,9.0,110.0,242.81,192.48
2016,2,6,8,15,532.0,49.0,3.9,9.5,154.5,310.3,254.33
2016,2,6,8,30,604.0,56.0,3.8,10.0,199.0,384.89,320.66
2016,2,6,8,45,655.0,60.0,3.7,10.5,244.0,450.82,378.07
2016,2,6,9,0,706.0,64.0,3.6,11.0,289.0,517.7,434.28
2016,2,6,9,15,737.0,67.5,3.5,11.5,330.0,576.95,482.28
2016,2,6,9,30,768.0,71.0,3.4,12.0,371.0,636.9,528.81
2016,2,6,9,45,791.0,73.5,3.35,12.5,408.5,690.06,567.3
2016,2,6,10,0,814.0,76.0,3.3,13.0,446.0,742.45,604.3
2016,2,6,10,15,829.0,78.0,3.1,13.5,477.0,786.64,633.56
2016,2,6,10,30,844.0,80.0,2.9,14.0,508.0,828.85,660.62
2016,2,6,10,45,856.0,80.5,2.75,14.5,533.0,864.31,682.49
2016,2,6,11,0,868.0,81.0,2.6,15.0,558.0,888.4,695.9
2016,2,6,11,15,874.0,82.0,2.5,15.0,575.0,913.07,711.35
2016,2,6,11,30,880.0,83.0,2.4,15.0,592.0,934.48,724.42
2016,2,6,11,45,886.0,82.5,2.35,15.5,602.5,950.62,732.98
2016,2,6,12,0,892.0,82.0,2.3,16.0,613.0,963.24,739.23
2016,2,6,12,15,892.5,82.0,2.4,16.0,615.0,967.59,742.93
2016,2,6,12,30,893.0,82.0,2.5,16.0,617.0,968.21,744.32
2016,2,6,12,45,712.0,139.5,2.6,16.0,563.5,876.96,681.98
2016,2,6,13,0,531.0,197.0,2.7,16.0,510.0,757.75,597.46
2016,2,6,13,15,701.5,140.0,2.7,16.0,543.0,852.27,667.99
2016,2,6,13,30,872.0,83.0,2.7,16.0,576.0,913.76,711.17
2016,2,6,13,45,864.5,81.0,2.75,16.5,555.5,886.8,691.52
2016,2,6,14,0,857.0,79.0,2.8,17.0,535.0,856.8,670.55
2016,2,6,14,15,556.0,143.0,2.8,16.5,433.0,665.46,533.1
2016,2,6,14,30,255.0,207.0,2.8,16.0,331.0,454.04,367.79
2016,2,6,14,45,301.0,185.0,2.8,16.0,321.0,454.57,370.98
2016,2,6,15,0,347.0,163.0,2.8,16.0,311.0,450.78,369.41
2016,2,6,15,15,397.0,139.0,2.65,15.5,293.0,456.31,374.98
2016,2,6,15,30,447.0,115.0,2.5,15.0,275.0,442.5,364.9
2016,2,6,15,45,425.0,103.0,2.35,15.0,240.0,392.97,324.06
2016,2,6,16,0,403.0,91.0,2.2,15.0,205.0,344.6,283.32
2016,2,6,16,15,369.0,78.0,2.15,14.5,168.0,290.48,237.37
2016,2,6,16,30,335.0,65.0,2.1,14.0,131.0,239.41,192.63
2016,2,6,16,45,284.5,50.0,2.05,13.5,95.5,182.91,142.58
2016,2,6,17,0,234.0,35.0,2.0,13.0,60.0,132.05,95.39
2016,2,6,17,15,117.0,17.5,1.95,12.5,30.0,59.8,14.87
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,156.0,9.5,3.2,10.5,18.5,41.38,0.0
2016,2,7,7,30,312.0,19.0,3.4,11.0,37.0,113.23,26.79
2016,2,7,7,45,432.5,27.5,3.6,11.5,78.0,186.75,135.09
2016,2,7,8,0,553.0,36.0,3.8,12.0,119.0,269.45,211.11
2016,2,7,8,15,619.5,41.0,3.9,12.0,165.0,337.64,274.07
2016,2,7,8,30,686.0,46.0,4.0,12.0,211.0,411.96,340.71
2016,2,7,8,45,730.5,49.5,4.15,12.5,257.0,478.0,398.37
2016,2,7,9,0,775.0,53.0,4.3,13.0,303.0,546.84,456.38
2016,2,7,9,15,803.5,56.0,4.2,13.5,345.5,606.97,504.72
2016,2,7,9,30,832.0,59.0,4.1,14.0,388.0,661.78,546.07
2016,2,7,9,45,643.0,108.5,4.05,14.5,377.0,626.28,515.48
2016,2,7,10,0,454.0,158.0,4.0,15.0,366.0,555.86,456.25
2016,2,7,10,15,672.0,114.0,3.8,15.0,445.5,707.09,574.82
2016,2,7,10,30,890.0,70.0,3.6,15.0,525.0,848.4,676.93
2016,2,7,10,45,899.5,71.5,3.45,15.5,550.5,883.84,698.25
2016,2,7,11,0,909.0,73.0,3.3,16.0,576.0,916.37,717.9
2016,2,7,11,15,915.5,74.0,3.2,16.0,594.0,942.39,734.43
2016,2,7,11,30,922.0,75.0,3.1,16.0,612.0,965.01,748.54
2016,2,7,11,45,925.5,75.5,3.05,16.5,622.0,980.6,756.79
2016,2,7,12,0,929.0,76.0,3.0,17.0,632.0,992.45,762.6
2016,2,7,12,15,929.5,76.0,2.95,17.0,634.5,996.98,764.96
2016,2,7,12,30,930.0,76.0,2.9,17.0,637.0,997.63,764.9
2016,2,7,12,45,930.0,75.0,2.9,17.5,631.5,992.66,760.23
2016,2,7,13,0,930.0,74.0,2.9,18.0,626.0,983.82,753.14
2016,2,7,13,15,925.0,73.0,2.9,18.0,612.0,966.47,741.83
2016,2,7,13,30,920.0,72.0,2.9,18.0,598.0,945.49,728.19
2016,2,7,13,45,911.5,71.5,2.95,18.5,576.5,918.51,709.51
2016,2,7,14,0,903.0,71.0,3.0,19.0,555.0,888.34,688.64
2016,2,7,14,15,711.0,114.0,2.95,18.5,483.0,764.7,602.54
2016,2,7,14,30,519.0,157.0,2.9,18.0,411.0,626.5,501.56
2016,2,7,14,45,497.5,149.0,2.9,18.0,378.5,581.02,468.33
2016,2,7,15,0,476.0,141.0,2.9,18.0,346.0,535.43,433.77
2016,2,7,15,15,469.0,127.5,2.7,17.5,314.0,493.86,402.2
2016,2,7,15,30,462.0,114.0,2.5,17.0,282.0,451.51,369.21
2016,2,7,15,45,442.0,102.0,2.35,17.0,246.5,402.41,329.26
2016,2,7,16,0,422.0,90.0,2.2,17.0,211.0,354.23,289.04
2016,2,7,16,15,388.0,77.5,2.15,16.5,174.0,299.59,243.06
2016,2,7,16,30,354.0,65.0,2.1,16.0,137.0,247.98,198.21
2016,2,7,16,45,308.0,50.5,2.05,15.5,101.0,192.65,149.36
2016,2,7,17,0,262.0,36.0,2.0,15.0,65.0,142.43,103.0
2016,2,7,17,15,131.0,18.0,2.0,14.5,32.5,64.67,22.39
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.0,4.5,11.5,18.5,35.92,0.0
2016,2,8,7,30,247.0,22.0,4.6,12.0,37.0,101.54,33.53
2016,2,8,7,45,365.5,32.5,4.75,12.5,77.5,173.08,126.29
2016,2,8,8,0,484.0,43.0,4.9,13.0,118.0,253.41,199.06
2016,2,8,8,15,556.5,50.0,4.8,13.5,164.0,322.7,261.76
2016,2,8,8,30,629.0,57.0,4.7,14.0,210.0,399.11,328.9
2016,2,8,8,45,673.0,62.0,4.6,14.5,255.0,463.93,384.74
2016,2,8,9,0,717.0,67.0,4.5,15.0,300.0,528.83,438.7
2016,2,8,9,15,748.5,70.5,4.35,15.5,342.5,589.19,486.85
2016,2,8,9,30,780.0,74.0,4.2,16.0,385.0,650.25,533.39
2016,2,8,9,45,812.5,74.0,4.05,16.5,425.0,708.17,574.78
2016,2,8,10,0,845.0,74.0,3.9,17.0,465.0,765.91,614.9
2016,2,8,10,15,860.0,75.5,3.8,17.0,497.0,810.7,645.92
2016,2,8,10,30,875.0,77.0,3.7,17.0,529.0,845.57,669.35
2016,2,8,10,45,886.0,78.5,3.6,17.5,554.0,881.96,692.37
2016,2,8,11,0,897.0,80.0,3.5,18.0,579.0,915.56,713.05
2016,2,8,11,15,903.5,80.5,3.4,18.5,597.0,940.76,727.6
2016,2,8,11,30,910.0,81.0,3.3,19.0,615.0,962.6,739.76
2016,2,8,11,45,913.5,81.5,3.2,19.5,625.0,978.07,747.51
2016,2,8,12,0,917.0,82.0,3.1,20.0,635.0,989.85,752.83
2016,2,8,12,15,917.5,82.0,3.0,20.0,637.5,994.35,754.74
2016,2,8,12,30,918.0,82.0,2.9,20.0,640.0,995.01,754.27
2016,2,8,12,45,920.5,80.0,2.8,20.0,635.0,991.26,750.98
2016,2,8,13,0,923.0,78.0,2.7,20.0,630.0,983.63,745.28
2016,2,8,13,15,918.0,77.5,2.65,20.0,616.0,966.98,734.11
2016,2,8,13,30,913.0,77.0,2.6,20.0,602.0,946.74,720.71
2016,2,8,13,45,904.0,76.0,2.55,20.5,580.5,918.78,700.81
2016,2,8,14,0,895.0,75.0,2.5,21.0,559.0,887.68,678.89
2016,2,8,14,15,690.5,121.0,2.4,21.0,483.0,756.5,587.44
2016,2,8,14,30,486.0,167.0,2.3,21.0,407.0,611.56,481.44
2016,2,8,14,45,459.5,159.0,2.25,21.0,373.5,563.24,446.55
2016,2,8,15,0,433.0,151.0,2.2,21.0,340.0,515.29,410.63
2016,2,8,15,15,439.0,134.5,2.05,20.5,311.0,481.24,385.67
2016,2,8,15,30,445.0,118.0,1.9,20.0,282.0,445.32,358.46
2016,2,8,15,45,422.5,107.0,1.75,20.0,247.0,396.63,319.46
2016,2,8,16,0,400.0,96.0,1.6,20.0,212.0,349.14,280.52
2016,2,8,16,15,367.0,82.5,1.6,19.5,175.0,294.97,235.96
2016,2,8,16,30,334.0,69.0,1.6,19.0,138.0,243.75,192.4
2016,2,8,16,45,386.0,50.5,1.65,18.5,110.0,225.19,172.68
2016,2,8,17,0,438.0,32.0,1.7,18.0,82.0,198.83,142.74
2016,2,8,17,15,280.5,21.0,1.7,17.5,47.0,112.36,49.19
2016,2,8,17,30,123.0,10.0,1.7,17.0,12.0,35.53,0.0
2016,2,8,17,45,61.5,5.0,1.75,17.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,141.5,11.0,3.2,11.5,20.5,39.72,0.0
2016,2,9,7,30,283.0,22.0,3.4,12.0,41.0,112.01,45.97
2016,2,9,7,45,399.5,32.0,3.6,12.5,82.5,183.79,134.73
2016,2,9,8,0,516.0,42.0,3.8,13.0,124.0,264.91,207.83
2016,2,9,8,15,586.0,48.5,3.85,13.5,170.5,334.35,270.5
2016,2,9,8,30,656.0,55.0,3.9,14.0,217.0,407.84,335.05
2016,2,9,8,45,701.0,59.5,3.95,14.5,263.5,474.31,392.05
2016,2,9,9,0,746.0,64.0,4.0,15.0,310.0,543.63,449.32
2016,2,9,9,15,741.0,68.0,3.75,15.5,339.5,582.09,479.65
2016,2,9,9,30,736.0,72.0,3.5,16.0,369.0,617.91,506.36
2016,2,9,9,45,692.5,92.0,3.25,16.5,392.0,644.92,524.04
2016,2,9,10,0,649.0,112.0,3.0,17.0,415.0,662.9,534.45
2016,2,9,10,15,767.5,95.0,2.7,17.0,476.5,759.56,603.44
2016,2,9,10,30,886.0,78.0,2.4,17.0,538.0,857.23,669.55
2016,2,9,10,45,749.0,117.5,2.15,17.5,519.5,823.11,640.13
2016,2,9,11,0,612.0,157.0,1.9,18.0,501.0,764.37,594.74
2016,2,9,11,15,634.5,155.5,1.75,18.5,522.0,797.43,615.45
2016,2,9,11,30,657.0,154.0,1.6,19.0,543.0,828.47,633.35
2016,2,9,11,45,565.0,190.5,1.45,19.5,529.0,783.83,598.68
2016,2,9,12,0,473.0,227.0,1.3,20.0,515.0,742.6,565.11
2016,2,9,12,15,696.5,156.0,1.2,20.0,581.5,887.08,665.3
2016,2,9,12,30,920.0,85.0,1.1,20.0,648.0,1002.05,736.78
2016,2,9,12,45,919.5,84.0,1.05,20.5,642.5,996.67,729.5
2016,2,9,13,0,919.0,83.0,1.0,21.0,637.0,987.45,721.67
2016,2,9,13,15,913.5,82.5,1.05,21.0,622.5,970.36,712.3
2016,2,9,13,30,908.0,82.0,1.1,21.0,608.0,949.7,700.74
2016,2,9,13,45,896.0,82.0,1.2,21.0,585.5,920.33,684.31
2016,2,9,14,0,884.0,82.0,1.3,21.0,563.0,887.98,665.71
2016,2,9,14,15,563.0,149.0,1.35,20.5,450.0,673.08,520.57
2016,2,9,14,30,242.0,216.0,1.4,20.0,337.0,453.84,356.9
2016,2,9,14,45,287.0,194.0,1.5,20.0,327.5,454.32,360.9
2016,2,9,15,0,332.0,172.0,1.6,20.0,318.0,450.6,359.87
2016,2,9,15,15,319.0,158.5,1.5,19.5,288.5,411.67,330.41
2016,2,9,15,30,306.0,145.0,1.4,19.0,259.0,373.06,300.78
2016,2,9,15,45,293.0,128.5,1.35,18.5,226.5,331.35,268.12
2016,2,9,16,0,280.0,112.0,1.3,18.0,194.0,290.33,235.03
2016,2,9,16,15,256.5,95.0,1.25,17.5,160.5,244.24,196.78
2016,2,9,16,30,233.0,78.0,1.2,17.0,127.0,200.32,159.26
2016,2,9,16,45,197.5,60.0,1.15,16.5,94.0,152.76,118.03
2016,2,9,17,0,162.0,42.0,1.1,16.0,61.0,109.03,79.11
2016,2,9,17,15,81.0,26.0,1.1,15.5,35.5,57.05,27.04
2016,2,9,17,30,0.0,10.0,1.1,15.0,10.0,9.1,0.0
2016,2,9,17,45,0.0,5.0,1.15,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,76.0,12.0,2.0,12.0,17.5,26.89,0.0
2016,2,10,7,30,152.0,24.0,2.0,12.0,35.0,78.11,36.19
2016,2,10,7,45,226.0,39.5,2.0,12.5,69.5,133.07,98.17
2016,2,10,8,0,300.0,55.0,2.0,13.0,104.0,193.12,151.76
2016,2,10,8,15,343.5,69.5,2.0,13.0,142.5,246.8,199.93
2016,2,10,8,30,387.0,84.0,2.0,13.0,181.0,304.97,250.87
2016,2,10,8,45,429.0,92.0,2.0,13.5,219.0,358.87,296.7
2016,2,10,9,0,471.0,100.0,2.0,14.0,257.0,416.24,343.91
2016,2,10,9,15,579.0,92.0,1.85,14.0,310.0,507.7,417.33
2016,2,10,9,30,687.0,84.0,1.7,14.0,363.0,601.63,489.98
2016,2,10,9,45,689.0,93.0,1.6,14.5,395.0,644.19,519.14
2016,2,10,10,0,691.0,102.0,1.5,15.0,427.0,684.67,545.79
2016,2,10,10,15,767.5,95.0,1.5,15.5,478.5,760.49,598.04
2016,2,10,10,30,844.0,88.0,1.5,16.0,530.0,842.8,652.91
2016,2,10,10,45,854.0,89.5,1.55,16.5,555.0,878.08,674.6
2016,2,10,11,0,864.0,91.0,1.6,17.0,580.0,910.56,694.75
2016,2,10,11,15,871.0,92.0,1.65,17.0,598.0,936.64,711.83
2016,2,10,11,30,878.0,93.0,1.7,17.0,616.0,959.41,726.82
2016,2,10,11,45,882.0,93.5,1.8,17.0,626.5,965.42,731.39
2016,2,10,12,0,886.0,94.0,1.9,17.0,637.0,977.46,740.34
2016,2,10,12,15,887.0,94.0,1.9,17.0,639.0,982.34,743.28
2016,2,10,12,30,888.0,94.0,1.9,17.0,641.0,983.5,743.99
2016,2,10,12,45,887.5,93.0,1.95,17.5,635.5,978.26,739.87
2016,2,10,13,0,887.0,92.0,2.0,18.0,630.0,969.31,733.49
2016,2,10,13,15,882.0,91.5,2.0,18.0,616.5,953.06,723.15
2016,2,10,13,30,877.0,91.0,2.0,18.0,603.0,942.64,716.94
2016,2,10,13,45,688.0,140.5,2.0,18.5,534.0,817.09,630.14
2016,2,10,14,0,499.0,190.0,2.0,19.0,465.0,681.75,532.72
2016,2,10,14,15,553.0,163.0,1.95,19.0,453.0,681.59,535.53
2016,2,10,14,30,607.0,136.0,1.9,19.0,441.0,683.21,538.05
2016,2,10,14,45,483.0,152.5,1.9,19.0,385.0,575.02,456.97
2016,2,10,15,0,359.0,169.0,1.9,19.0,329.0,467.2,374.6
2016,2,10,15,15,301.5,160.0,1.8,18.5,286.0,401.09,323.91
2016,2,10,15,30,244.0,151.0,1.7,18.0,243.0,339.28,275.18
2016,2,10,15,45,226.0,135.5,1.6,17.5,212.5,298.7,243.0
2016,2,10,16,0,208.0,120.0,1.5,17.0,182.0,259.52,211.05
2016,2,10,16,15,190.0,101.0,1.5,16.5,150.5,217.64,176.21
2016,2,10,16,30,172.0,82.0,1.5,16.0,119.0,177.45,141.84
2016,2,10,16,45,145.0,63.0,1.55,16.0,88.5,135.52,105.16
2016,2,10,17,0,118.0,44.0,1.6,16.0,58.0,96.49,70.37
2016,2,10,17,15,59.0,27.0,1.6,15.5,34.0,47.98,24.2
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,9.1,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,58.5,12.5,1.85,12.5,17.0,23.68,0.0
2016,2,11,7,30,117.0,25.0,1.9,13.0,34.0,70.34,35.87
2016,2,11,7,45,168.5,42.5,1.95,13.5,65.0,117.43,86.84
2016,2,11,8,0,220.0,60.0,2.0,14.0,96.0,160.14,125.44
2016,2,11,8,15,249.5,77.0,1.8,14.0,130.5,204.95,165.5
2016,2,11,8,30,279.0,94.0,1.6,14.0,165.0,252.8,207.18
2016,2,11,8,45,301.5,108.5,1.45,14.5,198.5,296.52,243.95
2016,2,11,9,0,324.0,123.0,1.3,15.0,232.0,342.08,280.9
2016,2,11,9,15,482.0,109.5,1.1,15.5,295.5,458.37,373.13
2016,2,11,9,30,640.0,96.0,0.9,16.0,359.0,583.51,466.85
2016,2,11,9,45,529.0,134.5,0.75,16.5,365.5,566.84,449.16
2016,2,11,10,0,418.0,173.0,0.6,17.0,372.0,545.8,429.03
2016,2,11,10,15,430.0,183.5,0.6,17.0,400.0,583.88,456.57
2016,2,11,10,30,442.0,194.0,0.6,17.0,428.0,621.19,482.42
2016,2,11,10,45,288.0,228.5,0.6,17.5,384.0,523.05,406.66
2016,2,11,11,0,134.0,263.0,0.6,18.0,340.0,415.23,323.02
2016,2,11,11,15,348.0,226.5,0.6,18.0,433.5,589.74,456.98
2016,2,11,11,30,562.0,190.0,0.6,18.0,527.0,773.96,587.08
2016,2,11,11,45,554.5,198.0,0.6,18.0,535.0,783.79,590.41
2016,2,11,12,0,547.0,206.0,0.6,18.0,543.0,790.96,594.52
2016,2,11,12,15,404.5,244.5,0.6,18.0,494.5,681.25,516.42
2016,2,11,12,30,262.0,283.0,0.6,18.0,446.0,589.24,449.31
2016,2,11,12,45,292.5,274.5,0.65,18.0,455.0,607.41,464.79
2016,2,11,13,0,323.0,266.0,0.7,18.0,464.0,623.92,477.84
2016,2,11,13,15,367.0,249.5,0.65,18.0,469.5,641.65,491.15
2016,2,11,13,30,411.0,233.0,0.6,18.0,475.0,656.6,502.4
2016,2,11,13,45,458.5,211.5,0.6,18.5,472.5,683.09,521.1
2016,2,11,14,0,506.0,190.0,0.6,19.0,470.0,688.4,525.27
2016,2,11,14,15,541.5,168.5,0.65,18.5,454.5,678.69,521.69
2016,2,11,14,30,577.0,147.0,0.7,18.0,439.0,671.06,519.44
2016,2,11,14,45,613.0,126.5,0.8,18.0,418.0,654.87,510.6
2016,2,11,15,0,649.0,106.0,0.9,18.0,397.0,633.22,497.45
2016,2,11,15,15,558.0,113.0,0.95,17.5,347.0,547.58,435.07
2016,2,11,15,30,467.0,120.0,1.0,17.0,297.0,462.99,371.9
2016,2,11,15,45,420.0,115.0,1.1,17.0,259.5,404.89,327.1
2016,2,11,16,0,373.0,110.0,1.2,17.0,222.0,350.3,283.34
2016,2,11,16,15,334.0,95.0,1.3,16.5,183.0,292.66,236.42
2016,2,11,16,30,295.0,80.0,1.4,16.0,144.0,238.69,190.91
2016,2,11,16,45,239.0,63.5,1.5,16.0,107.0,180.36,140.6
2016,2,11,17,0,183.0,47.0,1.6,16.0,70.0,121.92,89.78
