Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,91.5,29.0,1.65,15.5,40.5,64.36,36.24
2016,2,11,17,30,0.0,11.0,1.7,15.0,11.0,10.01,0.0
2016,2,11,17,45,0.0,5.5,1.8,15.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,13.5,1.65,12.0,23.0,38.2,0.0
2016,2,12,7,30,246.0,27.0,1.7,12.0,46.0,109.27,61.66
2016,2,12,7,45,354.0,38.5,1.8,12.5,87.0,175.66,130.75
2016,2,12,8,0,462.0,50.0,1.9,13.0,128.0,253.0,198.83
2016,2,12,8,15,416.0,69.5,1.8,13.0,156.5,279.25,225.97
2016,2,12,8,30,370.0,89.0,1.7,13.0,185.0,302.23,248.25
2016,2,12,8,45,412.0,97.5,1.65,13.5,223.0,356.02,293.68
2016,2,12,9,0,454.0,106.0,1.6,14.0,261.0,413.32,340.3
2016,2,12,9,15,372.5,135.5,1.55,14.0,273.5,416.41,341.83
2016,2,12,9,30,291.0,165.0,1.5,14.0,286.0,398.29,326.26
2016,2,12,9,45,247.5,187.0,1.5,14.5,296.5,404.13,329.15
2016,2,12,10,0,204.0,209.0,1.5,15.0,307.0,391.61,317.43
2016,2,12,10,15,326.5,201.5,1.6,15.0,370.5,504.71,407.37
2016,2,12,10,30,449.0,194.0,1.7,15.0,434.0,627.52,500.93
2016,2,12,10,45,502.5,187.5,1.8,15.5,467.5,681.48,539.81
2016,2,12,11,0,556.0,181.0,1.9,16.0,501.0,735.97,579.06
2016,2,12,11,15,699.5,142.5,1.95,16.0,557.0,845.45,656.64
2016,2,12,11,30,843.0,104.0,2.0,16.0,613.0,942.21,722.23
2016,2,12,11,45,843.0,106.0,2.15,16.5,622.5,955.66,730.12
2016,2,12,12,0,843.0,108.0,2.3,17.0,632.0,965.52,736.58
2016,2,12,12,15,843.5,108.0,2.35,17.0,633.5,969.84,739.76
2016,2,12,12,30,844.0,108.0,2.4,17.0,635.0,970.51,740.68
2016,2,12,12,45,838.0,109.0,2.5,17.0,628.5,962.43,736.33
2016,2,12,13,0,832.0,110.0,2.6,17.0,622.0,950.79,729.71
2016,2,12,13,15,826.0,109.0,2.65,16.5,608.0,933.34,720.09
2016,2,12,13,30,820.0,108.0,2.7,16.0,594.0,912.56,708.21
2016,2,12,13,45,807.0,107.5,2.75,16.0,572.0,882.8,688.69
2016,2,12,14,0,794.0,107.0,2.8,16.0,550.0,850.3,667.2
2016,2,12,14,15,516.0,165.0,2.8,16.0,447.5,653.28,523.14
2016,2,12,14,30,238.0,223.0,2.8,16.0,345.0,443.28,358.48
2016,2,12,14,45,352.0,187.5,2.8,16.0,354.0,497.62,404.94
2016,2,12,15,0,466.0,152.0,2.8,16.0,363.0,542.36,441.72
2016,2,12,15,15,505.0,129.5,2.65,15.5,339.5,523.31,428.03
2016,2,12,15,30,544.0,107.0,2.5,15.0,316.0,504.86,414.36
2016,2,12,15,45,497.0,103.0,2.45,15.0,276.5,438.52,360.79
2016,2,12,16,0,450.0,99.0,2.4,15.0,237.0,381.3,313.36
2016,2,12,16,15,408.0,87.0,2.45,14.5,196.5,321.32,263.25
2016,2,12,16,30,366.0,75.0,2.5,14.0,156.0,265.19,214.8
2016,2,12,16,45,301.0,61.0,2.55,14.0,116.5,201.91,159.26
2016,2,12,17,0,236.0,47.0,2.6,14.0,77.0,146.06,109.45
2016,2,12,17,15,118.0,31.0,2.65,14.0,46.0,74.66,44.88
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,13.64,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,13.0,3.8,10.5,26.5,47.51,0.0
2016,2,13,7,30,338.0,26.0,3.8,11.0,53.0,134.38,80.63
2016,2,13,7,45,448.5,34.5,3.85,11.5,97.0,203.09,152.48
2016,2,13,8,0,559.0,43.0,3.9,12.0,141.0,283.73,224.86
2016,2,13,8,15,279.5,63.0,3.75,12.5,112.0,210.24,171.55
2016,2,13,8,30,0.0,83.0,3.6,13.0,83.0,77.17,60.49
2016,2,13,8,45,0.0,99.5,3.45,13.5,99.5,92.92,73.95
2016,2,13,9,0,0.0,116.0,3.3,14.0,116.0,108.76,87.12
2016,2,13,9,15,12.5,138.5,3.15,14.0,143.5,139.36,112.95
2016,2,13,9,30,25.0,161.0,3.0,14.0,171.0,171.3,139.61
2016,2,13,9,45,143.0,183.0,2.9,14.5,251.5,307.74,253.68
2016,2,13,10,0,261.0,205.0,2.8,15.0,332.0,445.55,364.21
2016,2,13,10,15,587.0,138.0,2.65,15.5,447.0,668.83,540.03
2016,2,13,10,30,913.0,71.0,2.5,16.0,562.0,876.19,686.33
2016,2,13,10,45,924.5,71.5,2.45,16.5,588.0,913.13,707.35
2016,2,13,11,0,936.0,72.0,2.4,17.0,614.0,947.16,727.67
2016,2,13,11,15,942.0,73.0,2.45,17.0,632.5,973.54,745.01
2016,2,13,11,30,948.0,74.0,2.5,17.0,651.0,996.35,760.06
2016,2,13,11,45,953.5,73.5,2.6,17.5,662.0,1013.1,770.2
2016,2,13,12,0,959.0,73.0,2.7,18.0,673.0,1026.0,777.91
2016,2,13,12,15,960.0,73.0,2.8,18.0,675.5,1031.21,782.09
2016,2,13,12,30,961.0,73.0,2.9,18.0,678.0,1032.38,783.8
2016,2,13,12,45,952.5,76.0,3.0,18.0,671.0,1024.07,779.27
2016,2,13,13,0,944.0,79.0,3.1,18.0,664.0,1011.85,772.28
2016,2,13,13,15,939.0,78.5,3.35,18.0,650.0,994.82,763.32
2016,2,13,13,30,934.0,78.0,3.6,18.0,636.0,974.08,751.66
2016,2,13,13,45,924.0,77.5,3.9,18.0,613.5,945.21,734.42
2016,2,13,14,0,914.0,77.0,4.2,18.0,591.0,913.13,714.6
2016,2,13,14,15,901.5,75.5,4.5,17.5,561.5,874.67,691.6
2016,2,13,14,30,889.0,74.0,4.8,17.0,532.0,833.61,666.34
2016,2,13,14,45,699.0,109.0,5.1,17.0,454.5,704.17,572.07
2016,2,13,15,0,509.0,144.0,5.4,17.0,377.0,565.81,464.75
2016,2,13,15,15,513.5,129.0,5.3,16.5,346.0,529.05,437.2
2016,2,13,15,30,518.0,114.0,5.2,16.0,315.0,490.34,406.93
2016,2,13,15,45,488.5,105.0,5.1,16.0,277.0,435.84,361.85
2016,2,13,16,0,459.0,96.0,5.0,16.0,239.0,383.06,317.2
2016,2,13,16,15,425.5,84.0,4.8,15.0,199.5,326.85,269.64
2016,2,13,16,30,392.0,72.0,4.6,14.0,160.0,273.52,223.03
2016,2,13,16,45,337.0,58.0,4.45,13.5,121.0,212.57,168.81
2016,2,13,17,0,282.0,44.0,4.3,13.0,82.0,157.76,119.13
2016,2,13,17,15,141.0,31.0,4.25,12.5,50.0,87.06,55.32
2016,2,13,17,30,0.0,18.0,4.2,12.0,18.0,16.37,0.0
2016,2,13,17,45,0.0,9.0,4.2,12.0,9.0,8.19,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,178.0,12.5,4.45,11.5,27.5,49.04,0.0
2016,2,14,7,30,356.0,25.0,4.5,12.0,55.0,139.26,86.7
2016,2,14,7,45,455.5,33.5,4.55,12.5,98.0,204.43,153.61
2016,2,14,8,0,555.0,42.0,4.6,13.0,141.0,281.29,222.89
2016,2,14,8,15,595.5,49.0,4.5,13.5,183.5,340.76,277.53
2016,2,14,8,30,636.0,56.0,4.4,14.0,226.0,403.8,333.3
2016,2,14,8,45,677.5,59.0,4.3,14.5,270.0,463.69,384.64
2016,2,14,9,0,719.0,62.0,4.2,15.0,314.0,528.33,437.8
2016,2,14,9,15,654.0,87.0,4.15,15.5,338.0,553.49,456.81
2016,2,14,9,30,589.0,112.0,4.1,16.0,362.0,567.39,466.11
2016,2,14,9,45,331.0,161.0,4.05,16.5,304.0,435.59,357.57
2016,2,14,10,0,73.0,210.0,4.0,17.0,246.0,275.27,222.74
2016,2,14,10,15,465.0,144.0,4.0,17.0,394.0,568.28,463.91
2016,2,14,10,30,857.0,78.0,4.0,17.0,542.0,838.12,665.88
2016,2,14,10,45,659.5,147.0,4.05,17.5,514.0,782.71,621.41
2016,2,14,11,0,462.0,216.0,4.1,18.0,486.0,691.38,549.27
2016,2,14,11,15,431.5,232.0,4.1,18.0,490.5,691.6,548.53
2016,2,14,11,30,401.0,248.0,4.1,18.0,495.0,671.85,532.87
2016,2,14,11,45,344.5,266.0,4.15,18.5,480.5,644.23,509.59
2016,2,14,12,0,288.0,284.0,4.2,19.0,466.0,613.93,484.32
2016,2,14,12,15,592.0,184.5,4.2,19.0,559.5,821.63,645.17
2016,2,14,12,30,896.0,85.0,4.2,19.0,653.0,985.38,759.92
2016,2,14,12,45,897.0,84.0,4.2,19.5,648.5,981.52,754.69
2016,2,14,13,0,898.0,83.0,4.2,20.0,644.0,973.88,748.3
2016,2,14,13,15,894.5,82.5,4.25,20.0,631.5,958.81,738.65
2016,2,14,13,30,891.0,82.0,4.3,20.0,619.0,940.17,726.65
2016,2,14,13,45,881.0,82.5,4.4,20.0,597.5,913.35,709.21
2016,2,14,14,0,871.0,83.0,4.5,20.0,576.0,883.47,689.88
2016,2,14,14,15,859.5,81.5,4.55,20.0,548.0,847.04,665.32
2016,2,14,14,30,848.0,80.0,4.6,20.0,520.0,815.53,644.17
2016,2,14,14,45,725.0,101.0,4.65,20.0,460.0,715.87,572.2
2016,2,14,15,0,602.0,122.0,4.7,20.0,400.0,617.68,498.72
2016,2,14,15,15,540.0,122.5,4.75,19.5,355.5,540.6,440.12
2016,2,14,15,30,478.0,123.0,4.8,19.0,311.0,474.4,388.22
2016,2,14,15,45,447.5,113.5,4.85,18.5,273.5,420.53,345.34
2016,2,14,16,0,417.0,104.0,4.9,18.0,236.0,368.58,302.72
2016,2,14,16,15,386.0,90.5,4.85,17.5,197.0,314.13,256.79
2016,2,14,16,30,355.0,77.0,4.8,17.0,158.0,262.38,211.81
2016,2,14,16,45,306.0,62.0,4.75,16.5,120.0,204.76,161.17
2016,2,14,17,0,257.0,47.0,4.7,16.0,82.0,152.64,114.51
2016,2,14,17,15,128.5,33.0,4.75,15.5,50.5,79.63,50.88
2016,2,14,17,30,0.0,19.0,4.8,15.0,19.0,17.82,0.0
2016,2,14,17,45,0.0,9.5,4.9,15.0,9.5,8.64,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,210.5,12.5,2.65,14.5,31.0,56.02,0.0
2016,2,15,7,30,421.0,25.0,2.7,15.0,62.0,154.48,97.66
2016,2,15,7,45,520.5,32.5,2.75,15.5,107.5,223.0,165.42
2016,2,15,8,0,620.0,40.0,2.8,16.0,153.0,302.87,236.17
2016,2,15,8,15,677.5,44.5,2.8,16.0,201.0,371.11,297.4
2016,2,15,8,30,735.0,49.0,2.8,16.0,249.0,444.46,360.97
2016,2,15,8,45,560.0,85.5,2.8,16.5,253.5,430.73,352.04
2016,2,15,9,0,385.0,122.0,2.8,17.0,258.0,389.93,319.31
2016,2,15,9,15,399.0,136.5,2.85,17.0,293.0,435.54,356.41
2016,2,15,9,30,413.0,151.0,2.9,17.0,328.0,481.39,392.46
2016,2,15,9,45,470.0,153.5,2.95,17.5,372.0,546.06,442.35
2016,2,15,10,0,527.0,156.0,3.0,18.0,416.0,613.75,493.26
2016,2,15,10,15,724.5,111.5,3.0,18.0,493.5,753.41,597.54
2016,2,15,10,30,922.0,67.0,3.0,18.0,571.0,881.36,687.25
2016,2,15,10,45,930.5,68.0,3.05,18.5,596.5,916.63,708.8
2016,2,15,11,0,939.0,69.0,3.1,19.0,622.0,948.78,728.83
2016,2,15,11,15,944.0,69.5,3.1,19.0,639.5,973.71,744.85
2016,2,15,11,30,949.0,70.0,3.1,19.0,657.0,995.03,758.49
2016,2,15,11,45,951.5,70.5,3.15,19.5,667.0,1010.19,767.03
2016,2,15,12,0,954.0,71.0,3.2,20.0,677.0,1021.44,773.09
2016,2,15,12,15,954.5,71.5,3.25,20.0,679.5,1026.76,776.81
2016,2,15,12,30,955.0,72.0,3.3,20.0,682.0,1028.06,778.04
2016,2,15,12,45,947.0,74.5,3.35,20.0,675.0,1019.57,772.87
2016,2,15,13,0,939.0,77.0,3.4,20.0,668.0,1007.18,765.27
2016,2,15,13,15,934.0,76.5,3.4,20.0,654.0,990.15,754.28
2016,2,15,13,30,929.0,76.0,3.4,20.0,640.0,969.42,740.89
2016,2,15,13,45,920.0,75.5,3.45,20.5,618.0,941.45,721.56
2016,2,15,14,0,911.0,75.0,3.5,21.0,596.0,910.25,700.05
2016,2,15,14,15,900.0,74.0,3.45,20.5,567.0,873.67,676.75
2016,2,15,14,30,889.0,73.0,3.4,20.0,538.0,834.39,651.33
2016,2,15,14,45,706.5,109.0,3.4,20.0,463.5,711.41,563.59
2016,2,15,15,0,524.0,145.0,3.4,20.0,389.0,578.85,463.9
2016,2,15,15,15,497.0,135.5,3.2,19.5,351.0,525.32,423.96
2016,2,15,15,30,470.0,126.0,3.0,19.0,313.0,472.68,383.35
2016,2,15,15,45,606.5,92.5,2.85,19.0,304.5,500.54,405.49
2016,2,15,16,0,743.0,59.0,2.7,19.0,296.0,504.64,407.07
2016,2,15,16,15,696.0,54.5,2.55,18.5,248.5,434.41,348.97
2016,2,15,16,30,649.0,50.0,2.4,18.0,201.0,367.66,292.01
2016,2,15,16,45,575.5,43.5,2.3,17.5,154.5,292.09,226.62
2016,2,15,17,0,502.0,37.0,2.2,17.0,108.0,226.73,168.12
2016,2,15,17,15,251.0,32.0,2.1,16.5,67.5,119.02,78.01
2016,2,15,17,30,0.0,27.0,2.0,16.0,27.0,27.5,0.0
2016,2,15,17,45,0.0,13.5,1.9,16.0,13.5,12.28,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,199.0,13.5,2.3,13.5,31.5,63.2,0.0
2016,2,16,7,30,398.0,27.0,2.4,14.0,63.0,153.15,99.99
2016,2,16,7,45,495.0,35.0,2.5,14.5,108.5,217.33,162.44
2016,2,16,8,0,592.0,43.0,2.6,15.0,154.0,295.49,231.68
2016,2,16,8,15,650.0,48.5,2.5,15.0,202.0,363.72,292.62
2016,2,16,8,30,708.0,54.0,2.4,15.0,250.0,437.18,355.89
2016,2,16,8,45,745.5,58.0,2.3,15.5,296.5,502.12,409.54
2016,2,16,9,0,783.0,62.0,2.2,16.0,343.0,569.12,462.48
2016,2,16,9,15,602.0,107.0,2.15,16.5,338.5,542.72,439.91
2016,2,16,9,30,421.0,152.0,2.1,17.0,334.0,488.42,395.12
2016,2,16,9,45,649.5,111.0,2.1,17.5,420.5,639.95,513.1
2016,2,16,10,0,878.0,70.0,2.1,18.0,507.0,788.36,618.03
2016,2,16,10,15,891.0,71.5,2.15,18.5,539.0,832.65,645.88
2016,2,16,10,30,904.0,73.0,2.2,19.0,571.0,874.63,672.71
2016,2,16,10,45,911.5,75.0,2.25,19.5,596.5,909.77,694.55
2016,2,16,11,0,919.0,77.0,2.3,20.0,622.0,941.81,714.17
2016,2,16,11,15,924.5,77.5,2.35,20.0,639.5,966.82,730.39
2016,2,16,11,30,930.0,78.0,2.4,20.0,657.0,988.31,744.38
2016,2,16,11,45,931.5,79.0,2.45,20.5,667.0,1002.88,752.46
2016,2,16,12,0,933.0,80.0,2.5,21.0,677.0,1013.6,758.15
2016,2,16,12,15,933.5,80.0,2.5,21.0,679.0,1018.2,760.91
2016,2,16,12,30,934.0,80.0,2.5,21.0,681.0,1018.85,761.28
2016,2,16,12,45,934.0,79.0,2.55,21.0,675.5,1013.83,758.63
2016,2,16,13,0,934.0,78.0,2.6,21.0,670.0,1004.87,753.57
2016,2,16,13,15,929.0,77.5,2.6,21.0,656.0,987.86,742.8
2016,2,16,13,30,924.0,77.0,2.6,21.0,642.0,967.17,729.74
2016,2,16,13,45,916.5,76.0,2.6,21.5,620.0,940.01,711.02
2016,2,16,14,0,909.0,75.0,2.6,22.0,598.0,909.55,690.16
2016,2,16,14,15,898.0,73.5,2.55,22.0,569.5,872.34,665.58
2016,2,16,14,30,887.0,72.0,2.5,22.0,541.0,832.44,639.03
2016,2,16,14,45,701.5,110.5,2.45,22.0,466.0,709.81,553.3
2016,2,16,15,0,516.0,149.0,2.4,22.0,391.0,577.65,455.79
2016,2,16,15,15,640.5,107.5,2.2,21.5,381.5,602.59,477.43
2016,2,16,15,30,765.0,66.0,2.0,21.0,372.0,603.92,479.73
2016,2,16,15,45,725.0,65.5,1.85,21.0,329.0,540.6,430.04
2016,2,16,16,0,685.0,65.0,1.7,21.0,286.0,479.0,380.8
2016,2,16,16,15,644.0,59.0,1.55,20.5,241.0,415.3,329.17
2016,2,16,16,30,603.0,53.0,1.4,20.0,196.0,352.45,276.43
2016,2,16,16,45,527.5,46.5,1.3,19.5,150.5,278.74,213.95
2016,2,16,17,0,452.0,40.0,1.2,19.0,105.0,213.0,156.69
2016,2,16,17,15,226.0,34.0,1.15,18.5,66.5,113.18,74.7
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,28.45,0.0
2016,2,16,17,45,0.0,14.0,1.05,18.0,14.0,12.73,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,7.55,16.0,12.5,11.0,0.0
2016,2,17,7,30,0.0,25.0,7.6,16.0,25.0,22.08,11.43
2016,2,17,7,45,0.0,42.5,7.65,16.0,42.5,38.95,26.61
2016,2,17,8,0,0.0,60.0,7.7,16.0,60.0,55.64,41.2
2016,2,17,8,15,1.0,79.5,7.6,16.0,79.5,74.91,57.86
2016,2,17,8,30,2.0,99.0,7.5,16.0,99.0,94.31,74.46
2016,2,17,8,45,7.5,116.0,7.45,16.5,118.0,113.71,90.76
2016,2,17,9,0,13.0,133.0,7.4,17.0,137.0,133.77,107.41
2016,2,17,9,15,52.5,160.5,7.55,17.0,182.5,198.57,162.06
2016,2,17,9,30,92.0,188.0,7.7,17.0,228.0,259.24,212.79
2016,2,17,9,45,152.5,205.0,7.85,17.5,278.0,339.59,279.09
2016,2,17,10,0,213.0,222.0,8.0,18.0,328.0,412.72,338.64
2016,2,17,10,15,117.5,216.5,8.05,18.0,276.0,334.0,272.28
2016,2,17,10,30,22.0,211.0,8.1,18.0,224.0,219.57,176.16
2016,2,17,10,45,11.0,187.0,8.15,18.0,193.5,184.59,147.13
2016,2,17,11,0,0.0,163.0,8.2,18.0,163.0,150.07,118.32
2016,2,17,11,15,8.0,195.5,8.1,18.0,200.5,190.17,151.2
2016,2,17,11,30,16.0,228.0,8.0,18.0,238.0,231.33,184.64
2016,2,17,11,45,16.5,231.0,7.95,18.0,241.5,234.86,187.34
2016,2,17,12,0,17.0,234.0,7.9,18.0,245.0,238.43,190.14
2016,2,17,12,15,62.5,270.0,7.9,17.5,310.5,340.51,274.16
2016,2,17,12,30,108.0,306.0,7.9,17.0,376.0,427.71,345.38
2016,2,17,12,45,275.5,279.0,7.95,17.0,455.5,595.65,482.89
2016,2,17,13,0,443.0,252.0,8.0,17.0,535.0,740.9,599.61
2016,2,17,13,15,312.5,271.0,8.05,17.0,468.5,615.38,499.22
2016,2,17,13,30,182.0,290.0,8.1,17.0,402.0,492.45,399.48
2016,2,17,13,45,256.5,269.0,8.15,17.0,421.0,549.41,447.37
2016,2,17,14,0,331.0,248.0,8.2,17.0,440.0,584.52,477.72
2016,2,17,14,15,319.0,240.0,8.2,16.5,418.0,555.0,455.49
2016,2,17,14,30,307.0,232.0,8.2,16.0,396.0,525.07,432.84
2016,2,17,14,45,222.5,221.0,8.25,16.0,335.5,419.5,346.78
2016,2,17,15,0,138.0,210.0,8.3,16.0,275.0,334.82,276.28
2016,2,17,15,15,69.0,151.5,8.3,16.0,184.0,200.59,164.64
2016,2,17,15,30,0.0,93.0,8.3,16.0,93.0,83.6,65.19
2016,2,17,15,45,0.0,82.0,8.35,16.0,82.0,73.38,56.72
2016,2,17,16,0,0.0,71.0,8.4,16.0,71.0,63.21,48.18
2016,2,17,16,15,0.0,59.5,8.45,15.5,59.5,52.61,39.25
2016,2,17,16,30,0.0,48.0,8.5,15.0,48.0,42.37,30.49
2016,2,17,16,45,0.0,36.5,8.55,15.0,36.5,32.18,21.61
2016,2,17,17,0,0.0,25.0,8.6,15.0,25.0,22.01,12.7
2016,2,17,17,15,0.0,15.5,8.6,15.0,15.5,13.63,5.1
2016,2,17,17,30,0.0,6.0,8.6,15.0,6.0,5.26,0.0
2016,2,17,17,45,0.0,3.0,8.6,15.0,3.0,2.73,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,81.5,21.0,6.0,12.0,29.0,42.96,0.0
2016,2,18,7,30,163.0,42.0,6.1,12.0,58.0,99.07,68.5
2016,2,18,7,45,266.0,56.5,6.25,12.5,100.5,164.74,126.77
2016,2,18,8,0,369.0,71.0,6.4,13.0,143.0,238.25,191.36
2016,2,18,8,15,438.5,81.0,6.35,13.0,189.0,303.31,249.8
2016,2,18,8,30,508.0,91.0,6.3,13.0,235.0,375.63,313.54
2016,2,18,8,45,422.0,113.0,6.3,13.0,247.0,380.2,319.33
2016,2,18,9,0,336.0,135.0,6.3,13.0,259.0,363.4,305.96
2016,2,18,9,15,364.0,148.5,6.2,13.0,297.0,413.93,348.45
2016,2,18,9,30,392.0,162.0,6.1,13.0,335.0,479.37,401.86
2016,2,18,9,45,365.5,183.5,6.1,13.5,356.0,488.13,407.38
2016,2,18,10,0,339.0,205.0,6.1,14.0,377.0,506.8,420.39
2016,2,18,10,15,553.0,165.0,6.05,14.0,465.5,667.29,551.44
2016,2,18,10,30,767.0,125.0,6.0,14.0,554.0,833.3,678.99
2016,2,18,10,45,780.0,126.5,6.0,14.0,580.0,869.81,704.67
2016,2,18,11,0,793.0,128.0,6.0,14.0,606.0,903.86,729.02
2016,2,18,11,15,653.0,175.0,5.95,14.0,576.0,843.53,682.53
2016,2,18,11,30,513.0,222.0,5.9,14.0,546.0,767.92,622.48
2016,2,18,11,45,502.0,233.0,5.85,14.5,554.5,776.89,627.38
2016,2,18,12,0,491.0,244.0,5.8,15.0,563.0,783.25,629.98
2016,2,18,12,15,251.0,233.0,5.7,15.0,396.5,518.58,421.61
2016,2,18,12,30,11.0,222.0,5.6,15.0,230.0,219.78,175.86
2016,2,18,12,45,435.0,166.5,5.6,15.0,446.5,639.34,523.32
2016,2,18,13,0,859.0,111.0,5.6,15.0,663.0,984.65,782.45
2016,2,18,13,15,610.0,186.5,5.5,15.0,575.0,827.54,664.67
2016,2,18,13,30,361.0,262.0,5.4,15.0,487.0,644.73,521.01
2016,2,18,13,45,413.5,239.0,5.35,15.0,487.5,674.56,546.24
2016,2,18,14,0,466.0,216.0,5.3,15.0,488.0,684.55,555.7
2016,2,18,14,15,425.0,213.5,5.2,14.5,453.0,631.48,515.27
2016,2,18,14,30,384.0,211.0,5.1,14.0,418.0,564.42,463.93
2016,2,18,14,45,419.5,188.5,5.0,14.0,401.0,567.21,467.35
2016,2,18,15,0,455.0,166.0,4.9,14.0,384.0,551.02,455.69
2016,2,18,15,15,584.5,128.0,4.75,14.0,383.0,585.56,485.04
2016,2,18,15,30,714.0,90.0,4.6,14.0,382.0,601.68,498.68
2016,2,18,15,45,685.0,84.0,4.5,14.0,338.5,540.59,448.61
2016,2,18,16,0,656.0,78.0,4.4,14.0,295.0,480.55,398.4
2016,2,18,16,15,605.5,72.0,4.1,13.5,248.5,410.82,339.16
2016,2,18,16,30,555.0,66.0,3.8,13.0,202.0,345.18,281.86
2016,2,18,16,45,482.0,57.0,3.55,12.5,156.0,271.94,217.23
2016,2,18,17,0,409.0,48.0,3.3,12.0,110.0,206.42,158.22
2016,2,18,17,15,284.5,35.0,3.15,11.5,70.5,131.1,91.44
2016,2,18,17,30,160.0,22.0,3.0,11.0,31.0,65.3,6.78
2016,2,18,17,45,80.0,11.0,2.95,11.0,15.5,22.65,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,169.0,16.5,5.8,11.5,34.5,61.73,5.32
2016,2,19,7,30,338.0,33.0,6.1,12.0,69.0,143.1,99.53
2016,2,19,7,45,426.0,43.0,6.4,12.5,112.5,205.95,158.06
2016,2,19,8,0,514.0,53.0,6.7,13.0,156.0,279.11,224.08
2016,2,19,8,15,573.5,59.5,6.85,13.0,203.0,345.06,284.46
2016,2,19,8,30,633.0,66.0,7.0,13.0,250.0,416.65,348.46
2016,2,19,8,45,406.5,110.0,7.2,13.5,235.5,368.31,309.48
2016,2,19,9,0,180.0,154.0,7.4,14.0,221.0,278.66,232.85
2016,2,19,9,15,259.0,163.5,7.45,14.0,272.5,361.41,303.13
2016,2,19,9,30,338.0,173.0,7.5,14.0,324.0,440.63,369.55
2016,2,19,9,45,349.5,187.5,7.55,14.5,355.5,480.76,401.3
2016,2,19,10,0,361.0,202.0,7.6,15.0,387.0,520.82,432.51
2016,2,19,10,15,323.0,224.0,7.5,15.0,397.5,528.17,436.56
2016,2,19,10,30,285.0,246.0,7.4,15.0,408.0,531.85,437.58
2016,2,19,10,45,331.5,248.5,7.35,15.0,444.0,584.89,480.2
2016,2,19,11,0,378.0,251.0,7.3,15.0,480.0,639.17,523.24
2016,2,19,11,15,270.0,276.5,7.1,14.5,443.0,575.87,470.35
2016,2,19,11,30,162.0,302.0,6.9,14.0,406.0,489.51,399.08
2016,2,19,11,45,119.0,300.0,6.75,14.0,377.0,447.38,364.01
2016,2,19,12,0,76.0,298.0,6.6,14.0,348.0,385.51,313.05
2016,2,19,12,15,119.0,306.0,6.35,14.0,384.5,455.92,370.31
2016,2,19,12,30,162.0,314.0,6.1,14.0,421.0,507.69,412.02
2016,2,19,12,45,124.5,306.0,5.9,14.0,388.0,460.84,373.59
2016,2,19,13,0,87.0,298.0,5.7,14.0,355.0,395.84,320.98
2016,2,19,13,15,88.5,292.5,5.4,14.0,349.0,390.12,316.56
2016,2,19,13,30,90.0,287.0,5.1,14.0,343.0,384.16,311.85
2016,2,19,13,45,54.5,253.5,4.85,14.0,287.5,311.01,252.35
2016,2,19,14,0,19.0,220.0,4.6,14.0,232.0,225.59,182.3
2016,2,19,14,15,9.5,183.5,4.35,13.5,189.5,179.49,144.87
2016,2,19,14,30,0.0,147.0,4.1,13.0,147.0,134.84,108.05
2016,2,19,14,45,0.0,105.5,3.95,13.0,105.5,94.58,74.62
2016,2,19,15,0,0.0,64.0,3.8,13.0,64.0,56.58,42.68
2016,2,19,15,15,0.0,91.5,3.75,13.0,91.5,81.66,64.12
2016,2,19,15,30,0.0,119.0,3.7,13.0,119.0,109.23,87.6
2016,2,19,15,45,0.0,105.5,3.7,13.0,105.5,96.49,76.97
2016,2,19,16,0,0.0,92.0,3.7,13.0,92.0,83.83,66.33
2016,2,19,16,15,0.0,77.5,3.65,12.5,77.5,70.22,54.85
2016,2,19,16,30,0.0,63.0,3.6,12.0,63.0,56.68,43.23
2016,2,19,16,45,0.0,48.5,3.55,11.5,48.5,43.18,31.46
2016,2,19,17,0,0.0,34.0,3.5,11.0,34.0,29.99,19.83
2016,2,19,17,15,0.0,22.0,3.45,11.0,22.0,19.37,10.15
2016,2,19,17,30,0.0,10.0,3.4,11.0,10.0,8.78,0.0
2016,2,19,17,45,0.0,5.0,3.4,11.0,5.0,4.55,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,7,15,100.0,19.5,3.6,7.5,30.5,49.07,10.9
2016,2,20,7,30,200.0,39.0,3.6,8.0,61.0,110.05,78.98
2016,2,20,7,45,257.0,55.5,3.6,8.5,99.0,160.37,125.48
2016,2,20,8,0,314.0,72.0,3.6,9.0,137.0,217.55,177.04
2016,2,20,8,15,351.5,87.0,3.45,9.5,177.0,270.58,224.65
2016,2,20,8,30,389.0,102.0,3.3,10.0,217.0,327.41,274.2
2016,2,20,8,45,429.5,109.5,3.15,10.5,255.5,381.04,319.83
2016,2,20,9,0,470.0,117.0,3.0,11.0,294.0,437.95,366.72
2016,2,20,9,15,538.0,117.0,2.85,11.0,342.0,513.22,427.81
2016,2,20,9,30,606.0,117.0,2.7,11.0,390.0,588.87,487.47
2016,2,20,9,45,623.5,123.5,2.55,11.5,425.0,637.22,522.79
2016,2,20,10,0,641.0,130.0,2.4,12.0,460.0,684.89,556.44
2016,2,20,10,15,660.5,133.5,2.25,12.0,492.5,729.88,587.57
2016,2,20,10,30,680.0,137.0,2.1,12.0,525.0,773.69,617.14
2016,2,20,10,45,636.0,160.0,1.95,12.5,535.0,780.95,618.59
2016,2,20,11,0,592.0,183.0,1.8,13.0,545.0,782.43,616.09
2016,2,20,11,15,585.5,191.5,1.65,13.0,558.5,792.81,621.38
2016,2,20,11,30,579.0,200.0,1.5,13.0,572.0,807.01,628.91
2016,2,20,11,45,379.0,257.0,1.4,13.5,502.0,667.31,522.11
2016,2,20,12,0,179.0,314.0,1.3,14.0,432.0,523.21,410.28
2016,2,20,12,15,272.0,299.0,1.3,14.0,479.0,616.44,482.53
2016,2,20,12,30,365.0,284.0,1.3,14.0,526.0,690.35,537.43
2016,2,20,12,45,499.0,235.5,1.35,14.0,563.0,782.54,606.03
2016,2,20,13,0,633.0,187.0,1.4,14.0,600.0,860.27,662.4
2016,2,20,13,15,764.5,140.5,1.5,14.0,629.0,925.3,707.69
2016,2,20,13,30,896.0,94.0,1.6,14.0,658.0,965.77,736.28
2016,2,20,13,45,888.5,93.0,1.7,14.5,636.0,938.95,718.5
2016,2,20,14,0,881.0,92.0,1.8,15.0,614.0,917.56,705.15
2016,2,20,14,15,870.0,90.0,1.9,15.0,585.5,879.77,681.57
2016,2,20,14,30,859.0,88.0,2.0,15.0,557.0,839.32,655.87
2016,2,20,14,45,847.0,84.5,2.15,15.0,522.5,793.87,626.52
2016,2,20,15,0,835.0,81.0,2.3,15.0,488.0,746.34,594.93
2016,2,20,15,15,685.0,101.5,2.4,14.5,416.5,629.08,510.1
2016,2,20,15,30,535.0,122.0,2.5,14.0,345.0,512.12,420.07
2016,2,20,15,45,636.5,94.0,2.6,14.0,330.5,522.24,429.22
2016,2,20,16,0,738.0,66.0,2.7,14.0,316.0,511.64,420.04
2016,2,20,16,15,693.0,61.0,2.65,13.5,268.0,441.58,361.74
2016,2,20,16,30,648.0,56.0,2.6,13.0,220.0,376.96,306.0
2016,2,20,16,45,579.0,49.0,2.55,12.5,172.0,302.27,240.49
2016,2,20,17,0,510.0,42.0,2.5,12.0,124.0,234.8,179.59
2016,2,20,17,15,390.5,31.5,2.5,11.5,81.0,157.2,110.63
2016,2,20,17,30,271.0,21.0,2.5,11.0,38.0,90.3,29.91
2016,2,20,17,45,135.5,10.5,2.55,11.0,19.0,30.89,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,212.5,16.5,3.2,9.5,40.5,72.34,24.94
2016,2,21,7,30,425.0,33.0,3.3,10.0,81.0,167.83,119.39
2016,2,21,7,45,517.5,41.0,3.45,10.5,129.0,235.59,181.89
2016,2,21,8,0,610.0,49.0,3.6,11.0,177.0,314.01,252.36
2016,2,21,8,15,666.0,55.0,3.6,11.5,226.5,381.4,313.02
2016,2,21,8,30,722.0,61.0,3.6,12.0,276.0,455.94,377.54
2016,2,21,8,45,762.0,64.0,3.6,12.5,324.5,522.52,433.54
2016,2,21,9,0,802.0,67.0,3.6,13.0,373.0,591.28,489.22
2016,2,21,9,15,827.5,70.0,3.55,13.0,417.5,652.09,537.57
2016,2,21,9,30,853.0,73.0,3.5,13.0,462.0,712.85,582.95
2016,2,21,9,45,872.5,75.0,3.5,13.5,501.5,761.15,616.49
2016,2,21,10,0,892.0,77.0,3.5,14.0,541.0,813.83,652.68
2016,2,21,10,15,905.0,78.5,3.45,14.0,574.5,858.86,683.58
2016,2,21,10,30,918.0,80.0,3.4,14.0,608.0,901.5,712.41
2016,2,21,10,45,927.5,81.0,3.4,14.5,634.0,937.74,735.36
2016,2,21,11,0,937.0,82.0,3.4,15.0,660.0,970.88,755.98
2016,2,21,11,15,942.5,83.0,3.4,15.0,678.5,996.94,773.0
2016,2,21,11,30,948.0,84.0,3.4,15.0,697.0,1019.37,787.59
2016,2,21,11,45,950.5,84.5,3.4,15.0,707.0,1034.5,797.27
2016,2,21,12,0,953.0,85.0,3.4,15.0,717.0,1045.69,804.45
2016,2,21,12,15,953.5,85.0,3.5,15.0,719.0,1050.29,808.15
2016,2,21,12,30,954.0,85.0,3.6,15.0,721.0,1050.82,809.29
2016,2,21,12,45,951.5,85.0,3.7,15.5,714.5,1044.35,804.28
2016,2,21,13,0,949.0,85.0,3.8,16.0,708.0,1033.87,796.73
2016,2,21,13,15,944.5,84.5,3.9,16.0,693.5,1016.92,786.33
2016,2,21,13,30,940.0,84.0,4.0,16.0,679.0,996.19,773.39
2016,2,21,13,45,928.5,84.5,4.15,16.0,656.0,966.53,754.51
2016,2,21,14,0,917.0,85.0,4.3,16.0,633.0,933.68,733.25
2016,2,21,14,15,905.5,83.5,4.45,16.0,603.5,895.47,708.42
2016,2,21,14,30,894.0,82.0,4.6,16.0,574.0,854.54,681.22
2016,2,21,14,45,692.5,122.5,4.75,16.0,489.0,718.91,582.41
2016,2,21,15,0,491.0,163.0,4.9,16.0,404.0,575.26,470.83
2016,2,21,15,15,508.5,144.0,4.95,15.5,375.0,543.99,448.63
2016,2,21,15,30,526.0,125.0,5.0,15.0,346.0,509.56,422.65
2016,2,21,15,45,636.5,96.0,5.05,14.5,334.5,524.63,436.08
2016,2,21,16,0,747.0,67.0,5.1,14.0,323.0,518.15,430.73
2016,2,21,16,15,701.0,62.0,4.95,13.5,274.0,446.99,370.17
2016,2,21,16,30,655.0,57.0,4.8,13.0,225.0,381.35,312.43
2016,2,21,16,45,584.0,50.5,4.65,12.5,176.5,305.92,245.27
2016,2,21,17,0,513.0,44.0,4.5,12.0,128.0,237.87,183.21
2016,2,21,17,15,392.0,33.5,4.4,11.5,84.5,159.54,113.41
2016,2,21,17,30,271.0,23.0,4.3,11.0,41.0,92.72,37.51
2016,2,21,17,45,135.5,11.5,4.25,11.0,20.5,31.76,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
