Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,2.9,10.0,13.0,11.82,0.0
2016,2,22,7,15,230.5,23.0,2.95,10.5,50.0,84.06,36.6
2016,2,22,7,30,461.0,33.0,3.0,11.0,87.0,178.22,127.05
2016,2,22,7,45,546.0,40.5,3.1,11.5,134.5,245.17,188.76
2016,2,22,8,0,631.0,48.0,3.2,12.0,182.0,319.95,256.08
2016,2,22,8,15,684.5,53.0,3.15,12.0,231.5,388.52,317.84
2016,2,22,8,30,738.0,58.0,3.1,12.0,281.0,461.72,381.48
2016,2,22,8,45,772.5,61.5,3.05,12.5,329.0,526.55,435.58
2016,2,22,9,0,807.0,65.0,3.0,13.0,377.0,593.02,488.85
2016,2,22,9,15,617.0,114.0,3.0,13.5,368.5,564.35,463.95
2016,2,22,9,30,427.0,163.0,3.0,14.0,360.0,506.58,415.47
2016,2,22,9,45,658.5,119.5,3.0,14.5,452.0,660.84,537.62
2016,2,22,10,0,890.0,76.0,3.0,15.0,544.0,812.21,646.92
2016,2,22,10,15,903.0,77.5,2.95,15.0,577.0,857.19,676.5
2016,2,22,10,30,916.0,79.0,2.9,15.0,610.0,899.79,704.85
2016,2,22,10,45,923.5,81.0,2.9,15.5,636.0,935.4,727.03
2016,2,22,11,0,931.0,83.0,2.9,16.0,662.0,967.82,746.85
2016,2,22,11,15,937.5,83.5,2.9,16.0,680.5,994.1,763.77
2016,2,22,11,30,944.0,84.0,2.9,16.0,699.0,1016.79,778.33
2016,2,22,11,45,946.0,85.5,2.95,16.5,709.0,1032.58,787.3
2016,2,22,12,0,948.0,87.0,3.0,17.0,719.0,1044.43,793.78
2016,2,22,12,15,949.0,87.0,3.05,17.0,721.5,1049.47,797.35
2016,2,22,12,30,950.0,87.0,3.1,17.0,724.0,1050.47,798.44
2016,2,22,12,45,944.0,88.5,3.2,17.5,717.5,1042.34,792.52
2016,2,22,13,0,938.0,90.0,3.3,18.0,711.0,1030.27,784.13
2016,2,22,13,15,934.5,89.5,3.35,18.0,697.0,1014.37,774.35
2016,2,22,13,30,931.0,89.0,3.4,18.0,683.0,994.68,762.1
2016,2,22,13,45,925.0,87.5,3.45,18.0,661.5,967.81,744.95
2016,2,22,14,0,919.0,86.0,3.5,18.0,640.0,937.51,725.44
2016,2,22,14,15,909.0,84.5,3.45,18.0,611.0,900.47,700.47
2016,2,22,14,30,899.0,83.0,3.4,18.0,582.0,860.61,673.41
2016,2,22,14,45,800.0,94.0,3.4,18.0,517.5,768.54,608.51
2016,2,22,15,0,701.0,105.0,3.4,18.0,453.0,676.64,542.41
2016,2,22,15,15,639.0,110.0,3.2,17.5,407.0,606.27,490.02
2016,2,22,15,30,577.0,115.0,3.0,17.0,361.0,538.63,437.71
2016,2,22,15,45,549.5,108.0,2.9,16.5,321.5,483.4,394.68
2016,2,22,16,0,522.0,101.0,2.8,16.0,282.0,424.83,347.74
2016,2,22,16,15,493.0,89.5,2.65,15.5,240.5,367.55,300.25
2016,2,22,16,30,464.0,78.0,2.5,15.0,199.0,312.51,253.04
2016,2,22,16,45,409.0,66.5,2.45,14.5,156.5,249.6,198.33
2016,2,22,17,0,354.0,55.0,2.4,14.0,114.0,192.75,147.71
2016,2,22,17,15,273.5,40.0,2.35,13.5,76.0,131.26,93.45
2016,2,22,17,30,193.0,25.0,2.3,13.0,38.0,77.04,34.94
2016,2,22,17,45,96.5,12.5,2.25,13.0,19.0,26.5,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.5,1.85,11.0,5.5,0.0,0.0
2016,2,23,7,0,0.0,11.0,2.0,11.0,11.0,10.01,0.0
2016,2,23,7,15,102.0,27.0,2.15,11.0,39.5,55.62,26.99
2016,2,23,7,30,204.0,43.0,2.3,11.0,68.0,115.14,83.72
2016,2,23,7,45,248.0,60.0,2.5,11.5,104.5,162.11,126.32
2016,2,23,8,0,292.0,77.0,2.7,12.0,141.0,214.33,172.94
2016,2,23,8,15,319.0,93.5,2.85,12.0,179.0,263.08,216.52
2016,2,23,8,30,346.0,110.0,3.0,12.0,217.0,314.46,261.35
2016,2,23,8,45,370.5,123.0,3.15,12.5,254.0,362.98,302.29
2016,2,23,9,0,395.0,136.0,3.3,13.0,291.0,413.28,343.59
2016,2,23,9,15,416.0,149.5,3.25,13.5,329.0,463.26,383.21
2016,2,23,9,30,437.0,163.0,3.2,14.0,367.0,514.09,422.41
2016,2,23,9,45,671.5,121.5,3.15,14.5,463.5,673.76,547.85
2016,2,23,10,0,906.0,80.0,3.1,15.0,560.0,831.03,660.87
2016,2,23,10,15,918.5,82.0,2.9,15.0,593.5,876.82,689.79
2016,2,23,10,30,931.0,84.0,2.7,15.0,627.0,920.12,717.16
2016,2,23,10,45,940.0,85.0,2.5,15.5,653.5,956.32,737.58
2016,2,23,11,0,949.0,86.0,2.3,16.0,680.0,989.33,755.27
2016,2,23,11,15,954.0,87.0,2.15,16.5,698.5,1015.18,768.25
2016,2,23,11,30,959.0,88.0,2.0,17.0,717.0,1037.3,778.55
2016,2,23,11,45,959.5,89.5,1.9,17.5,727.0,1051.79,784.4
2016,2,23,12,0,960.0,91.0,1.8,18.0,737.0,1062.24,787.69
2016,2,23,12,15,960.0,91.0,1.7,18.0,738.5,1066.31,788.45
2016,2,23,12,30,960.0,91.0,1.6,18.0,740.0,1066.29,786.74
2016,2,23,12,45,955.5,91.5,1.55,18.5,732.5,1058.33,779.49
2016,2,23,13,0,951.0,92.0,1.5,19.0,725.0,1046.36,769.95
2016,2,23,13,15,946.0,91.5,1.45,19.0,710.5,1028.8,758.49
2016,2,23,13,30,941.0,91.0,1.4,19.0,696.0,1007.44,744.77
2016,2,23,13,45,931.0,90.5,1.35,19.0,672.5,977.78,725.8
2016,2,23,14,0,921.0,90.0,1.3,19.0,649.0,944.86,704.8
2016,2,23,14,15,909.5,88.5,1.35,19.0,619.0,906.38,681.59
2016,2,23,14,30,898.0,87.0,1.4,19.0,589.0,865.16,656.25
2016,2,23,14,45,706.5,124.0,1.45,19.0,503.5,732.51,566.76
2016,2,23,15,0,515.0,161.0,1.5,19.0,418.0,591.38,465.15
2016,2,23,15,15,548.5,138.5,1.5,18.5,392.0,566.57,449.94
2016,2,23,15,30,582.0,116.0,1.5,18.0,366.0,543.18,433.89
2016,2,23,15,45,545.0,111.5,1.5,18.0,325.5,484.31,388.45
2016,2,23,16,0,508.0,107.0,1.5,18.0,285.0,423.51,340.59
2016,2,23,16,15,478.0,94.5,1.5,17.5,243.0,365.28,293.9
2016,2,23,16,30,448.0,82.0,1.5,17.0,201.0,309.45,247.38
2016,2,23,16,45,387.5,70.0,1.55,16.5,157.5,244.63,192.4
2016,2,23,17,0,327.0,58.0,1.6,16.0,114.0,186.56,141.92
2016,2,23,17,15,248.0,42.5,1.65,15.5,76.5,126.58,89.96
2016,2,23,17,30,169.0,27.0,1.7,15.0,39.0,74.38,36.87
2016,2,23,17,45,84.5,13.5,1.75,15.0,19.5,25.5,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,12.73,0.0
2016,2,24,7,15,180.5,26.5,1.3,11.0,49.5,77.08,41.78
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,156.69,113.48
2016,2,24,7,45,451.5,48.5,1.55,11.5,131.5,222.16,171.75
2016,2,24,8,0,542.0,58.0,1.7,12.0,178.0,298.09,238.41
2016,2,24,8,15,597.5,64.5,1.65,12.5,226.5,364.4,296.18
2016,2,24,8,30,653.0,71.0,1.6,13.0,275.0,435.87,356.05
2016,2,24,8,45,513.5,106.5,1.6,13.5,282.5,427.0,349.86
2016,2,24,9,0,374.0,142.0,1.6,14.0,290.0,406.91,333.1
2016,2,24,9,15,582.0,113.5,1.5,14.5,373.5,541.65,439.83
2016,2,24,9,30,790.0,85.0,1.4,15.0,457.0,684.77,546.12
2016,2,24,9,45,811.5,87.0,1.3,15.5,496.0,738.48,580.06
2016,2,24,10,0,833.0,89.0,1.2,16.0,535.0,791.19,613.06
2016,2,24,10,15,846.0,91.0,1.15,16.5,567.0,835.41,639.88
2016,2,24,10,30,859.0,93.0,1.1,17.0,599.0,877.38,664.66
2016,2,24,10,45,868.0,94.5,1.05,17.5,624.5,912.63,684.47
2016,2,24,11,0,877.0,96.0,1.0,18.0,650.0,935.76,696.09
2016,2,24,11,15,883.0,97.0,0.95,18.0,668.0,961.05,710.49
2016,2,24,11,30,889.0,98.0,0.9,18.0,686.0,982.93,722.57
2016,2,24,11,45,890.5,99.0,0.9,18.5,695.5,996.87,729.3
2016,2,24,12,0,892.0,100.0,0.9,19.0,705.0,1007.08,733.87
2016,2,24,12,15,892.5,100.0,1.0,19.0,706.5,1011.34,738.31
2016,2,24,12,30,893.0,100.0,1.1,19.0,708.0,1011.77,740.5
2016,2,24,12,45,892.0,99.5,1.2,19.0,702.0,1006.31,739.05
2016,2,24,13,0,891.0,99.0,1.3,19.0,696.0,997.05,735.27
2016,2,24,13,15,886.0,98.0,1.4,19.0,682.0,979.6,726.23
2016,2,24,13,30,881.0,97.0,1.5,19.0,668.0,958.6,714.89
2016,2,24,13,45,873.5,95.5,1.65,19.0,646.0,931.27,699.92
2016,2,24,14,0,866.0,94.0,1.8,19.0,624.0,909.44,688.38
2016,2,24,14,15,854.5,92.5,1.85,19.0,595.0,871.96,664.79
2016,2,24,14,30,843.0,91.0,1.9,19.0,566.0,831.9,639.27
2016,2,24,14,45,826.0,89.0,1.95,19.0,530.0,784.49,608.22
2016,2,24,15,0,809.0,87.0,2.0,19.0,494.0,735.42,575.47
2016,2,24,15,15,787.0,84.0,2.0,18.5,453.0,680.24,538.31
2016,2,24,15,30,765.0,81.0,2.0,18.0,412.0,624.49,498.72
2016,2,24,15,45,732.5,77.0,2.05,18.0,367.0,560.83,450.31
2016,2,24,16,0,700.0,73.0,2.1,18.0,322.0,500.57,402.81
2016,2,24,16,15,656.0,67.5,2.05,17.0,274.0,432.1,348.26
2016,2,24,16,30,612.0,62.0,2.0,16.0,226.0,367.03,294.23
2016,2,24,16,45,544.0,54.5,1.95,15.5,178.5,293.88,231.49
2016,2,24,17,0,476.0,47.0,1.9,15.0,131.0,227.91,173.3
2016,2,24,17,15,369.0,36.0,1.9,14.5,88.0,155.02,110.08
2016,2,24,17,30,262.0,25.0,1.9,14.0,45.0,94.07,49.9
2016,2,24,17,45,131.0,12.5,1.95,14.0,22.5,31.81,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,24.08,0.0
2016,2,25,7,15,201.5,28.0,0.25,13.0,50.5,84.15,48.31
2016,2,25,7,30,326.0,43.0,0.3,13.0,86.0,150.85,108.86
2016,2,25,7,45,404.5,54.5,0.35,13.5,131.0,212.34,162.38
2016,2,25,8,0,483.0,66.0,0.4,14.0,176.0,282.93,222.72
2016,2,25,8,15,539.0,74.0,0.45,14.0,223.5,348.04,278.16
2016,2,25,8,30,595.0,82.0,0.5,14.0,271.0,418.45,336.15
2016,2,25,8,45,476.5,114.0,0.55,14.5,280.5,414.5,333.81
2016,2,25,9,0,358.0,146.0,0.6,15.0,290.0,390.13,314.68
2016,2,25,9,15,361.0,164.0,0.65,15.5,322.5,430.35,345.65
2016,2,25,9,30,364.0,182.0,0.7,16.0,355.0,469.95,374.7
2016,2,25,9,45,568.0,144.5,0.75,16.5,439.5,620.96,488.35
2016,2,25,10,0,772.0,107.0,0.8,17.0,524.0,763.66,587.66
2016,2,25,10,15,622.5,162.5,0.8,17.5,511.5,733.4,562.27
2016,2,25,10,30,473.0,218.0,0.8,18.0,499.0,679.69,520.21
2016,2,25,10,45,504.0,215.5,0.8,18.5,526.5,720.11,548.03
2016,2,25,11,0,535.0,213.0,0.8,19.0,554.0,759.92,573.82
2016,2,25,11,15,396.0,261.0,0.75,19.0,517.5,676.58,511.76
2016,2,25,11,30,257.0,309.0,0.7,19.0,481.0,604.94,457.73
2016,2,25,11,45,258.0,314.0,0.65,19.5,488.0,615.32,464.09
2016,2,25,12,0,259.0,319.0,0.6,20.0,495.0,624.52,468.67
2016,2,25,12,15,556.0,216.5,0.45,20.0,597.0,821.53,607.4
2016,2,25,12,30,853.0,114.0,0.3,20.0,699.0,1000.25,715.85
2016,2,25,12,45,862.5,109.0,0.2,20.5,696.0,999.84,709.12
2016,2,25,13,0,872.0,104.0,0.1,21.0,693.0,985.19,697.31
2016,2,25,13,15,867.5,103.0,0.2,21.0,679.0,978.44,695.67
2016,2,25,13,30,863.0,102.0,0.3,21.0,665.0,957.83,685.75
2016,2,25,13,45,853.0,102.0,0.4,21.0,643.0,929.87,671.5
2016,2,25,14,0,843.0,102.0,0.5,21.0,621.0,898.85,655.24
2016,2,25,14,15,831.5,100.0,0.7,21.0,592.5,861.32,636.34
2016,2,25,14,30,820.0,98.0,0.9,21.0,564.0,821.28,614.88
2016,2,25,14,45,644.0,137.0,1.1,21.0,489.0,697.36,534.35
2016,2,25,15,0,468.0,176.0,1.3,21.0,414.0,572.08,445.31
2016,2,25,15,15,601.0,133.0,1.55,20.5,412.5,604.3,474.99
2016,2,25,15,30,734.0,90.0,1.8,20.0,411.0,616.68,488.04
2016,2,25,15,45,598.0,100.5,2.05,19.5,344.0,505.83,404.78
2016,2,25,16,0,462.0,111.0,2.3,19.0,277.0,401.34,323.79
2016,2,25,16,15,521.0,90.0,2.25,18.5,252.0,386.45,311.23
2016,2,25,16,30,580.0,69.0,2.2,18.0,227.0,359.82,287.05
2016,2,25,16,45,521.5,59.5,2.15,17.5,180.0,290.02,227.28
2016,2,25,17,0,463.0,50.0,2.1,17.0,133.0,226.36,171.33
2016,2,25,17,15,358.5,38.5,2.0,16.5,90.5,154.37,109.37
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,94.68,52.54
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,32.04,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,47.0,7.0,1.2,12.5,9.0,0.0,0.0
2016,2,26,7,0,94.0,14.0,1.3,13.0,18.0,27.77,0.0
2016,2,26,7,15,221.0,29.0,1.4,13.0,54.5,89.96,54.01
2016,2,26,7,30,348.0,44.0,1.5,13.0,91.0,158.43,115.34
2016,2,26,7,45,427.0,55.0,1.65,13.5,137.0,221.09,170.75
2016,2,26,8,0,506.0,66.0,1.8,14.0,183.0,292.85,233.38
2016,2,26,8,15,313.0,100.0,1.85,14.0,178.0,267.64,217.86
2016,2,26,8,30,120.0,134.0,1.9,14.0,173.0,206.05,168.62
2016,2,26,8,45,132.0,153.0,1.95,14.5,201.5,239.83,196.81
2016,2,26,9,0,144.0,172.0,2.0,15.0,230.0,274.78,225.03
2016,2,26,9,15,241.0,180.5,2.0,15.0,291.0,367.88,300.96
2016,2,26,9,30,338.0,189.0,2.0,15.0,352.0,459.19,373.54
2016,2,26,9,45,411.0,189.5,2.05,15.5,402.5,544.62,438.69
2016,2,26,10,0,484.0,190.0,2.1,16.0,453.0,622.27,496.56
2016,2,26,10,15,420.5,220.0,2.05,16.0,458.5,620.71,492.27
2016,2,26,10,30,357.0,250.0,2.0,16.0,464.0,598.72,473.67
2016,2,26,10,45,468.0,224.5,2.0,16.5,517.0,697.86,547.4
2016,2,26,11,0,579.0,199.0,2.0,17.0,570.0,785.47,610.09
2016,2,26,11,15,545.0,218.5,2.0,17.0,575.5,788.28,609.61
2016,2,26,11,30,511.0,238.0,2.0,17.0,581.0,787.23,607.31
2016,2,26,11,45,463.0,261.0,2.05,17.5,575.0,772.75,594.59
2016,2,26,12,0,415.0,284.0,2.1,18.0,569.0,737.92,568.09
2016,2,26,12,15,515.0,247.0,2.15,18.0,601.5,815.55,625.72
2016,2,26,12,30,615.0,210.0,2.2,18.0,634.0,879.41,672.22
2016,2,26,12,45,596.5,214.0,2.3,18.0,622.5,856.26,656.38
2016,2,26,13,0,578.0,218.0,2.4,18.0,611.0,837.07,643.87
2016,2,26,13,15,711.0,165.0,2.45,18.0,638.5,905.79,693.31
2016,2,26,13,30,844.0,112.0,2.5,18.0,666.0,952.3,725.58
2016,2,26,13,45,591.5,189.0,2.65,18.0,571.5,791.35,614.76
2016,2,26,14,0,339.0,266.0,2.8,18.0,477.0,610.87,480.21
2016,2,26,14,15,571.5,184.0,2.85,17.5,519.5,727.04,574.54
2016,2,26,14,30,804.0,102.0,2.9,17.0,562.0,812.85,639.26
2016,2,26,14,45,635.5,140.0,2.95,17.0,490.0,693.98,553.21
2016,2,26,15,0,467.0,178.0,3.0,17.0,418.0,573.42,460.96
2016,2,26,15,15,600.5,132.0,3.05,16.5,414.5,602.98,487.98
2016,2,26,15,30,734.0,86.0,3.1,16.0,411.0,609.52,495.93
2016,2,26,15,45,707.5,81.0,3.15,16.0,367.0,552.18,450.6
2016,2,26,16,0,681.0,76.0,3.2,16.0,323.0,493.09,402.91
2016,2,26,16,15,636.5,70.5,3.1,15.5,275.5,425.22,347.03
2016,2,26,16,30,592.0,65.0,3.0,15.0,228.0,360.83,292.17
2016,2,26,16,45,528.0,57.5,2.9,14.5,181.0,290.31,230.87
2016,2,26,17,0,464.0,50.0,2.8,14.0,134.0,226.49,173.95
2016,2,26,17,15,358.0,39.0,2.55,13.5,92.0,154.49,111.19
2016,2,26,17,30,252.0,28.0,2.3,13.0,50.0,95.66,55.91
2016,2,26,17,45,126.0,14.0,2.05,13.0,25.0,32.29,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,10.46,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,21.73,0.0
2016,2,27,7,15,219.0,31.5,2.1,12.0,62.0,92.25,57.74
2016,2,27,7,30,438.0,40.0,2.2,12.0,101.0,180.75,132.09
2016,2,27,7,45,522.0,47.0,2.3,12.5,149.5,246.37,190.97
2016,2,27,8,0,606.0,54.0,2.4,13.0,198.0,321.47,257.32
2016,2,27,8,15,656.0,59.5,2.35,13.0,247.0,387.93,316.01
2016,2,27,8,30,706.0,65.0,2.3,13.0,296.0,457.18,375.14
2016,2,27,8,45,741.5,68.5,2.3,13.5,343.5,521.35,427.63
2016,2,27,9,0,777.0,72.0,2.3,14.0,391.0,587.31,479.54
2016,2,27,9,15,801.0,75.0,2.25,14.5,434.5,646.26,523.99
2016,2,27,9,30,825.0,78.0,2.2,15.0,478.0,705.08,565.3
2016,2,27,9,45,841.0,80.5,2.15,15.5,516.0,756.64,599.73
2016,2,27,10,0,857.0,83.0,2.1,16.0,554.0,806.68,632.29
2016,2,27,10,15,869.5,85.0,2.05,16.0,586.5,843.86,656.33
2016,2,27,10,30,882.0,87.0,2.0,16.0,619.0,885.62,683.37
2016,2,27,10,45,889.0,89.0,1.95,16.5,644.5,919.8,703.49
2016,2,27,11,0,896.0,91.0,1.9,17.0,670.0,950.87,721.3
2016,2,27,11,15,901.5,92.0,1.9,17.0,687.5,976.03,737.01
2016,2,27,11,30,907.0,93.0,1.9,17.0,705.0,997.68,750.48
2016,2,27,11,45,754.5,154.0,1.95,17.0,668.0,947.03,716.52
2016,2,27,12,0,602.0,215.0,2.0,17.0,631.0,869.55,664.24
2016,2,27,12,15,756.5,155.5,2.05,17.0,680.0,960.7,727.87
2016,2,27,12,30,911.0,96.0,2.1,17.0,729.0,1027.73,772.18
2016,2,27,12,45,727.5,164.0,2.2,17.0,667.0,938.02,712.63
2016,2,27,13,0,544.0,232.0,2.3,17.0,605.0,819.78,631.45
2016,2,27,13,15,519.5,236.0,2.35,17.0,586.5,792.73,613.65
2016,2,27,13,30,495.0,240.0,2.4,17.0,568.0,763.93,593.63
2016,2,27,13,45,505.0,228.0,2.45,17.0,552.5,748.23,583.94
2016,2,27,14,0,515.0,216.0,2.5,17.0,537.0,729.87,572.17
2016,2,27,14,15,514.5,205.0,2.5,17.0,514.0,700.75,552.02
2016,2,27,14,30,514.0,194.0,2.5,17.0,491.0,669.65,530.26
2016,2,27,14,45,671.0,140.0,2.5,17.0,502.0,722.69,573.03
2016,2,27,15,0,828.0,86.0,2.5,17.0,513.0,749.65,593.58
2016,2,27,15,15,543.5,135.0,2.5,16.5,406.5,558.82,450.69
2016,2,27,15,30,259.0,184.0,2.5,16.0,300.0,382.56,311.05
2016,2,27,15,45,497.5,127.5,2.5,16.0,320.5,466.84,381.31
2016,2,27,16,0,736.0,71.0,2.5,16.0,341.0,516.91,420.43
2016,2,27,16,15,694.0,66.0,2.45,15.5,292.0,447.96,363.66
2016,2,27,16,30,652.0,61.0,2.4,15.0,243.0,383.85,309.38
2016,2,27,16,45,594.5,54.0,2.35,14.5,194.5,313.03,247.99
2016,2,27,17,0,537.0,47.0,2.3,14.0,146.0,248.09,189.9
2016,2,27,17,15,430.5,37.5,2.4,13.5,101.0,173.05,124.36
2016,2,27,17,30,324.0,28.0,2.5,13.0,56.0,111.14,66.5
2016,2,27,17,45,162.0,14.0,2.6,13.0,28.0,37.8,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.75,10.5,9.0,8.19,0.0
2016,2,28,7,0,0.0,18.0,2.8,11.0,18.0,16.22,0.0
2016,2,28,7,15,80.5,36.0,2.85,11.5,48.0,61.48,39.94
2016,2,28,7,30,161.0,54.0,2.9,12.0,78.0,109.05,81.25
2016,2,28,7,45,197.5,73.5,3.0,12.5,114.0,152.98,120.33
2016,2,28,8,0,234.0,93.0,3.1,13.0,150.0,201.23,162.87
2016,2,28,8,15,256.0,112.0,3.05,13.0,187.0,246.24,202.47
2016,2,28,8,30,278.0,131.0,3.0,13.0,224.0,293.46,243.01
2016,2,28,8,45,302.0,144.5,2.95,13.5,259.0,337.63,279.7
2016,2,28,9,0,326.0,158.0,2.9,14.0,294.0,383.79,317.02
2016,2,28,9,15,171.5,169.0,2.8,14.0,241.5,295.7,243.62
2016,2,28,9,30,17.0,180.0,2.7,14.0,189.0,181.14,146.37
2016,2,28,9,45,26.5,202.0,2.65,14.5,216.5,210.95,170.62
2016,2,28,10,0,36.0,224.0,2.6,15.0,244.0,255.15,205.75
2016,2,28,10,15,157.0,247.5,2.55,15.0,342.5,399.18,322.83
2016,2,28,10,30,278.0,271.0,2.5,15.0,441.0,553.27,442.47
2016,2,28,10,45,281.0,283.0,2.5,15.5,460.0,578.37,458.86
2016,2,28,11,0,284.0,295.0,2.5,16.0,479.0,602.53,475.2
2016,2,28,11,15,561.0,209.5,2.55,16.0,586.5,794.22,622.04
2016,2,28,11,30,838.0,124.0,2.6,16.0,694.0,978.11,749.66
2016,2,28,11,45,639.0,202.5,2.65,16.5,640.5,887.87,684.21
2016,2,28,12,0,440.0,281.0,2.7,17.0,587.0,776.57,600.51
2016,2,28,12,15,383.0,298.0,2.75,17.0,565.0,724.01,562.76
2016,2,28,12,30,326.0,315.0,2.8,17.0,543.0,686.78,534.74
2016,2,28,12,45,255.5,323.0,2.9,17.0,501.0,624.53,488.06
2016,2,28,13,0,185.0,331.0,3.0,17.0,459.0,543.76,427.15
2016,2,28,13,15,497.5,231.5,3.05,17.0,565.0,766.54,601.05
2016,2,28,13,30,810.0,132.0,3.1,17.0,671.0,943.84,728.39
2016,2,28,13,45,565.5,203.5,3.15,17.0,574.0,777.19,609.0
2016,2,28,14,0,321.0,275.0,3.2,17.0,477.0,604.31,477.78
2016,2,28,14,15,386.5,245.0,3.2,16.5,477.5,617.33,492.06
2016,2,28,14,30,452.0,215.0,3.2,16.0,478.0,640.32,512.24
2016,2,28,14,45,264.5,220.5,3.25,16.0,372.0,462.99,373.95
2016,2,28,15,0,77.0,226.0,3.3,16.0,266.0,288.47,233.0
2016,2,28,15,15,232.5,195.5,3.3,16.0,303.0,388.42,317.32
2016,2,28,15,30,388.0,165.0,3.3,16.0,340.0,459.8,376.0
2016,2,28,15,45,232.0,158.5,3.3,16.0,260.0,323.35,265.0
2016,2,28,16,0,76.0,152.0,3.3,16.0,180.0,196.06,159.48
2016,2,28,16,15,65.5,132.5,3.3,15.5,154.0,166.58,135.32
2016,2,28,16,30,55.0,113.0,3.3,15.0,128.0,138.3,111.54
2016,2,28,16,45,44.5,91.5,3.3,14.5,102.5,109.0,86.5
2016,2,28,17,0,34.0,70.0,3.3,14.0,77.0,80.98,62.22
2016,2,28,17,15,17.0,49.5,3.3,13.5,53.0,53.54,38.52
2016,2,28,17,30,0.0,29.0,3.3,13.0,29.0,26.47,14.68
2016,2,28,17,45,0.0,14.5,3.3,13.0,14.5,12.8,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,93.0,9.5,2.35,10.5,14.0,18.24,0.0
2016,2,29,7,0,186.0,19.0,2.4,11.0,28.0,55.64,3.62
2016,2,29,7,15,315.5,30.5,2.45,11.5,68.5,114.7,75.56
2016,2,29,7,30,445.0,42.0,2.5,12.0,109.0,186.09,137.59
2016,2,29,7,45,532.5,49.0,2.6,12.5,158.5,253.79,198.0
2016,2,29,8,0,620.0,56.0,2.7,13.0,208.0,331.42,266.26
2016,2,29,8,15,426.0,95.0,2.7,13.5,210.5,316.11,258.67
2016,2,29,8,30,232.0,134.0,2.7,14.0,213.0,272.37,224.18
2016,2,29,8,45,245.0,152.0,2.7,14.5,246.0,312.78,257.69
2016,2,29,9,0,258.0,170.0,2.7,15.0,279.0,354.15,290.81
2016,2,29,9,15,545.0,124.5,2.65,15.5,385.0,532.09,434.45
2016,2,29,9,30,832.0,79.0,2.6,16.0,491.0,714.55,572.83
2016,2,29,9,45,842.5,83.5,2.55,16.5,528.5,764.6,605.22
2016,2,29,10,0,853.0,88.0,2.5,17.0,566.0,812.67,636.51
2016,2,29,10,15,611.5,171.0,2.4,17.0,523.5,736.6,578.97
2016,2,29,10,30,370.0,254.0,2.3,17.0,481.0,614.73,483.88
2016,2,29,10,45,449.0,239.0,2.25,17.5,525.5,697.62,545.15
2016,2,29,11,0,528.0,224.0,2.2,18.0,570.0,767.67,594.45
2016,2,29,11,15,717.0,160.0,2.1,18.0,643.0,896.83,684.33
2016,2,29,11,30,906.0,96.0,2.0,18.0,716.0,1003.32,752.89
2016,2,29,11,45,914.5,94.0,1.95,18.5,727.5,1020.66,760.5
2016,2,29,12,0,923.0,92.0,1.9,19.0,739.0,1034.27,766.73
2016,2,29,12,15,924.0,92.0,1.9,19.0,741.0,1038.9,769.42
2016,2,29,12,30,925.0,92.0,1.9,19.0,743.0,1039.55,769.8
2016,2,29,12,45,926.5,90.0,1.9,19.0,737.5,1034.34,766.59
2016,2,29,13,0,928.0,88.0,1.9,19.0,732.0,1025.14,761.0
2016,2,29,13,15,924.0,87.5,1.85,19.0,717.5,1008.41,750.0
2016,2,29,13,30,920.0,87.0,1.8,19.0,703.0,987.92,736.74
2016,2,29,13,45,776.0,132.0,1.8,19.5,640.5,894.98,674.52
2016,2,29,14,0,632.0,177.0,1.8,20.0,578.0,799.6,610.02
2016,2,29,14,15,755.0,130.5,1.75,20.0,588.0,835.71,636.41
2016,2,29,14,30,878.0,84.0,1.7,20.0,598.0,847.89,645.01
2016,2,29,14,45,855.5,85.0,1.65,20.0,560.5,805.28,616.33
2016,2,29,15,0,833.0,86.0,1.6,20.0,523.0,753.95,581.84
2016,2,29,15,15,745.5,94.5,1.5,20.0,462.5,662.98,518.07
2016,2,29,15,30,658.0,103.0,1.4,20.0,402.0,580.1,456.71
2016,2,29,15,45,606.0,101.5,1.3,20.0,354.5,511.4,404.68
2016,2,29,16,0,554.0,100.0,1.2,20.0,307.0,446.04,353.75
2016,2,29,16,15,512.0,93.0,1.1,19.5,264.0,384.06,304.79
2016,2,29,16,30,470.0,86.0,1.0,19.0,221.0,321.92,254.21
2016,2,29,16,45,416.5,74.5,0.95,18.5,177.0,258.88,201.66
2016,2,29,17,0,363.0,63.0,0.9,18.0,133.0,201.71,152.67
2016,2,29,17,15,288.5,48.0,0.85,17.5,93.0,141.11,101.09
2016,2,29,17,30,214.0,33.0,0.8,17.0,53.0,89.85,56.28
2016,2,29,17,45,107.0,16.5,0.8,17.0,26.5,36.65,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,89.5,10.0,2.15,12.5,15.0,18.4,0.0
2016,3,1,7,0,179.0,20.0,2.3,13.0,30.0,56.15,12.09
2016,3,1,7,15,289.0,33.5,2.35,13.5,69.5,111.85,74.42
2016,3,1,7,30,399.0,47.0,2.4,14.0,109.0,178.14,131.65
2016,3,1,7,45,470.0,56.0,2.5,14.5,155.0,239.63,186.33
2016,3,1,8,0,541.0,65.0,2.6,15.0,201.0,309.14,247.19
2016,3,1,8,15,597.5,68.0,2.5,15.0,247.5,372.75,302.56
2016,3,1,8,30,654.0,71.0,2.4,15.0,294.0,441.43,360.39
2016,3,1,8,45,594.5,97.0,2.35,15.5,322.5,472.82,385.69
2016,3,1,9,0,535.0,123.0,2.3,16.0,351.0,490.15,398.7
2016,3,1,9,15,690.0,101.0,2.35,16.0,426.0,606.38,490.23
2016,3,1,9,30,845.0,79.0,2.4,16.0,501.0,725.14,578.71
2016,3,1,9,45,867.0,79.0,2.45,16.5,541.0,773.06,610.4
2016,3,1,10,0,889.0,79.0,2.5,17.0,581.0,825.53,645.37
2016,3,1,10,15,900.5,80.5,2.5,17.0,613.5,869.36,674.5
2016,3,1,10,30,912.0,82.0,2.5,17.0,646.0,910.64,701.63
2016,3,1,10,45,921.0,82.5,2.55,17.5,672.0,945.68,723.36
2016,3,1,11,0,930.0,83.0,2.6,18.0,698.0,977.56,742.85
2016,3,1,11,15,935.5,84.0,2.55,18.0,716.0,1003.32,758.6
2016,3,1,11,30,941.0,85.0,2.5,18.0,734.0,1025.43,771.94
2016,3,1,11,45,946.0,84.5,2.5,18.0,744.5,1041.45,781.86
2016,3,1,12,0,951.0,84.0,2.5,18.0,755.0,1053.55,789.37
2016,3,1,12,15,951.5,84.0,2.5,18.0,757.0,1057.73,791.84
2016,3,1,12,30,952.0,84.0,2.5,18.0,759.0,1057.82,791.87
2016,3,1,12,45,951.0,83.5,2.5,18.0,752.5,1051.71,788.03
2016,3,1,13,0,950.0,83.0,2.5,18.0,746.0,1041.55,781.72
2016,3,1,13,15,945.5,82.5,2.5,18.0,731.5,1023.98,770.67
2016,3,1,13,30,941.0,82.0,2.5,18.0,717.0,1002.57,757.23
2016,3,1,13,45,934.5,81.0,2.55,18.0,694.5,975.01,740.22
2016,3,1,14,0,928.0,80.0,2.6,18.0,672.0,943.99,720.84
2016,3,1,14,15,917.5,78.5,2.6,17.5,641.5,905.58,697.15
2016,3,1,14,30,907.0,77.0,2.6,17.0,611.0,864.34,671.25
2016,3,1,14,45,893.5,75.0,2.6,17.0,574.5,817.51,639.79
2016,3,1,15,0,880.0,73.0,2.6,17.0,538.0,768.58,606.44
2016,3,1,15,15,859.5,70.5,2.55,16.5,495.5,712.21,567.89
2016,3,1,15,30,839.0,68.0,2.5,16.0,453.0,654.98,527.84
2016,3,1,15,45,719.0,80.5,2.5,16.0,386.0,556.26,451.04
2016,3,1,16,0,599.0,93.0,2.5,16.0,319.0,464.16,377.62
2016,3,1,16,15,564.0,85.0,2.3,15.5,275.0,402.42,327.23
2016,3,1,16,30,529.0,77.0,2.1,15.0,231.0,343.34,277.24
2016,3,1,16,45,554.5,61.0,1.95,15.0,195.0,303.27,240.09
2016,3,1,17,0,580.0,45.0,1.8,15.0,159.0,257.92,196.52
2016,3,1,17,15,481.0,36.5,1.7,14.5,112.5,184.61,132.43
2016,3,1,17,30,382.0,28.0,1.6,14.0,66.0,122.21,76.88
2016,3,1,17,45,191.0,14.0,1.55,13.5,33.0,48.11,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,12.5,9.5,8.64,0.0
2016,3,2,7,0,0.0,19.0,2.2,13.0,19.0,16.77,2.81
2016,3,2,7,15,24.0,38.5,2.3,13.5,42.0,42.8,28.48
2016,3,2,7,30,48.0,58.0,2.4,14.0,65.0,70.66,52.52
2016,3,2,7,45,60.0,79.0,2.5,14.5,91.5,98.86,77.15
2016,3,2,8,0,72.0,100.0,2.6,15.0,118.0,128.52,102.81
2016,3,2,8,15,81.0,120.5,2.5,15.0,145.5,157.64,127.82
2016,3,2,8,30,90.0,141.0,2.4,15.0,173.0,187.81,153.26
2016,3,2,8,45,96.5,162.0,2.3,15.5,200.5,218.05,177.92
2016,3,2,9,0,103.0,183.0,2.2,16.0,228.0,248.95,202.55
2016,3,2,9,15,140.0,203.5,2.2,16.5,270.5,311.9,252.86
2016,3,2,9,30,177.0,224.0,2.2,17.0,313.0,368.11,296.75
2016,3,2,9,45,516.0,155.0,2.25,17.5,443.0,589.79,472.53
2016,3,2,10,0,855.0,86.0,2.3,18.0,573.0,814.04,634.81
2016,3,2,10,15,867.5,87.5,2.35,18.0,605.5,850.57,657.48
2016,3,2,10,30,880.0,89.0,2.4,18.0,638.0,891.67,684.95
2016,3,2,10,45,887.5,91.0,2.5,18.0,663.0,926.17,708.13
2016,3,2,11,0,895.0,93.0,2.6,18.0,688.0,957.57,729.22
2016,3,2,11,15,743.0,156.0,2.7,18.0,659.0,918.52,702.28
2016,3,2,11,30,591.0,219.0,2.8,18.0,630.0,845.87,651.76
2016,3,2,11,45,599.5,220.5,2.95,18.5,642.0,869.73,668.46
2016,3,2,12,0,608.0,222.0,3.1,19.0,654.0,885.25,678.67
2016,3,2,12,15,536.5,249.5,3.2,19.0,631.5,841.13,646.39
2016,3,2,12,30,465.0,277.0,3.3,19.0,609.0,799.45,615.78
2016,3,2,12,45,480.0,268.0,3.4,19.0,608.0,802.03,619.08
2016,3,2,13,0,495.0,259.0,3.5,19.0,607.0,802.01,620.29
2016,3,2,13,15,473.0,267.5,3.5,18.5,595.0,782.33,607.04
2016,3,2,13,30,451.0,276.0,3.5,18.0,583.0,760.87,592.59
2016,3,2,13,45,481.5,250.0,3.5,18.0,568.0,750.2,586.78
2016,3,2,14,0,512.0,224.0,3.5,18.0,553.0,735.72,578.11
2016,3,2,14,15,554.5,198.0,3.45,17.5,539.5,727.73,575.21
2016,3,2,14,30,597.0,172.0,3.4,17.0,526.0,721.28,573.12
2016,3,2,14,45,594.0,161.0,3.4,17.0,495.5,683.05,545.57
2016,3,2,15,0,591.0,150.0,3.4,17.0,465.0,642.88,516.3
2016,3,2,15,15,450.5,167.5,3.35,16.5,396.5,526.61,426.65
2016,3,2,15,30,310.0,185.0,3.3,16.0,328.0,415.89,339.18
2016,3,2,15,45,303.5,165.5,3.3,16.0,294.0,374.2,306.44
2016,3,2,16,0,297.0,146.0,3.3,16.0,260.0,332.52,272.64
2016,3,2,16,15,264.5,132.5,3.15,15.5,223.5,284.18,232.68
2016,3,2,16,30,232.0,119.0,3.0,15.0,187.0,239.09,194.61
2016,3,2,16,45,213.0,98.0,2.95,15.0,151.5,194.61,155.99
2016,3,2,17,0,194.0,77.0,2.9,15.0,116.0,152.23,118.45
2016,3,2,17,15,148.0,57.5,2.8,14.5,82.0,106.22,78.55
2016,3,2,17,30,102.0,38.0,2.7,14.0,48.0,65.95,43.37
2016,3,2,17,45,51.0,19.0,2.6,14.0,24.0,28.57,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
