Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,0,886.0,114.0,3.9,17.0,758.0,940.95,726.85
2016,3,23,14,15,876.0,112.5,4.0,17.0,726.5,910.78,707.57
2016,3,23,14,30,866.0,111.0,4.1,17.0,695.0,869.17,679.93
2016,3,23,14,45,715.5,148.5,4.2,17.0,613.5,757.6,600.87
2016,3,23,15,0,565.0,186.0,4.3,17.0,532.0,643.88,515.26
2016,3,23,15,15,680.5,144.0,4.35,16.5,531.5,661.24,532.37
2016,3,23,15,30,796.0,102.0,4.4,16.0,531.0,657.0,531.87
2016,3,23,15,45,620.0,127.5,4.5,16.0,443.5,534.36,434.83
2016,3,23,16,0,444.0,153.0,4.6,16.0,356.0,420.36,342.9
2016,3,23,16,15,379.0,143.5,4.6,15.5,303.0,350.28,285.96
2016,3,23,16,30,314.0,134.0,4.6,15.0,250.0,279.91,227.61
2016,3,23,16,45,278.0,119.0,4.65,15.0,210.0,230.57,185.19
2016,3,23,17,0,242.0,104.0,4.7,15.0,170.0,185.32,145.68
2016,3,23,17,15,208.0,84.0,4.55,14.0,132.0,139.92,106.31
2016,3,23,17,30,174.0,64.0,4.4,13.0,94.0,98.88,70.79
2016,3,23,17,45,114.0,44.5,4.3,12.5,61.5,59.33,38.41
2016,3,23,18,0,54.0,25.0,4.2,12.0,29.0,26.75,9.76
2016,3,23,18,15,27.0,12.5,4.1,11.5,14.5,11.54,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.5,12.5,4.95,10.5,18.5,11.99,0.0
2016,3,24,6,30,169.0,25.0,5.1,11.0,37.0,36.58,13.9
2016,3,24,6,45,279.0,39.5,5.3,11.5,79.0,79.19,48.0
2016,3,24,7,0,389.0,54.0,5.5,12.0,121.0,137.61,95.14
2016,3,24,7,15,463.5,63.5,5.5,12.5,170.5,194.39,144.91
2016,3,24,7,30,538.0,73.0,5.5,13.0,220.0,260.2,203.34
2016,3,24,7,45,579.0,82.0,5.5,13.5,270.0,321.02,258.02
2016,3,24,8,0,620.0,91.0,5.5,14.0,320.0,385.91,314.84
2016,3,24,8,15,530.0,123.0,5.5,14.0,338.5,406.62,334.8
2016,3,24,8,30,440.0,155.0,5.5,14.0,357.0,420.35,347.06
2016,3,24,8,45,569.5,142.5,5.5,14.5,432.5,518.61,427.32
2016,3,24,9,0,699.0,130.0,5.5,15.0,508.0,624.33,511.48
2016,3,24,9,15,720.5,134.0,5.4,15.5,551.0,679.82,553.24
2016,3,24,9,30,742.0,138.0,5.3,16.0,594.0,735.0,593.77
2016,3,24,9,45,754.0,143.0,5.25,16.5,630.5,782.96,626.89
2016,3,24,10,0,766.0,148.0,5.2,17.0,667.0,829.21,658.14
2016,3,24,10,15,778.0,150.5,5.1,17.0,698.0,870.73,686.5
2016,3,24,10,30,790.0,153.0,5.0,17.0,729.0,904.54,708.99
2016,3,24,10,45,810.5,148.5,4.95,17.0,756.0,941.62,734.01
2016,3,24,11,0,831.0,144.0,4.9,17.0,783.0,976.18,757.06
2016,3,24,11,15,836.5,145.5,4.85,17.0,800.0,999.72,772.28
2016,3,24,11,30,842.0,147.0,4.8,17.0,817.0,1019.82,785.18
2016,3,24,11,45,837.5,151.5,4.8,17.5,824.0,1029.52,789.84
2016,3,24,12,0,833.0,156.0,4.8,18.0,831.0,1035.38,792.05
2016,3,24,12,15,833.5,156.0,4.85,18.0,831.5,1037.7,793.98
2016,3,24,12,30,834.0,156.0,4.9,18.0,832.0,1036.25,793.48
2016,3,24,12,45,856.5,142.5,4.95,18.0,830.5,1038.59,795.78
2016,3,24,13,0,879.0,129.0,5.0,18.0,829.0,1025.31,787.38
2016,3,24,13,15,874.5,128.0,5.05,18.0,813.0,1006.47,775.3
2016,3,24,13,30,870.0,127.0,5.1,18.0,797.0,994.37,768.03
2016,3,24,13,45,864.0,125.0,5.15,18.0,773.0,965.54,749.0
2016,3,24,14,0,858.0,123.0,5.2,18.0,749.0,933.46,727.7
2016,3,24,14,15,847.5,121.0,5.25,18.0,718.5,894.34,701.23
2016,3,24,14,30,837.0,119.0,5.3,18.0,688.0,852.64,672.7
2016,3,24,14,45,816.0,119.5,5.35,18.0,649.0,802.83,637.89
2016,3,24,15,0,795.0,120.0,5.4,18.0,610.0,751.71,601.7
2016,3,24,15,15,775.5,117.0,5.4,17.5,567.0,697.07,562.59
2016,3,24,15,30,756.0,114.0,5.4,17.0,524.0,644.01,522.55
2016,3,24,15,45,678.0,115.5,5.45,17.0,458.5,556.79,453.59
2016,3,24,16,0,600.0,117.0,5.5,17.0,393.0,475.59,387.93
2016,3,24,16,15,603.5,108.5,5.55,16.5,358.5,432.48,352.25
2016,3,24,16,30,607.0,100.0,5.6,16.0,324.0,387.66,313.51
2016,3,24,16,45,568.0,89.5,5.7,15.5,274.0,322.77,257.29
2016,3,24,17,0,529.0,79.0,5.8,15.0,224.0,261.76,203.0
2016,3,24,17,15,457.0,68.0,5.7,14.5,174.0,195.78,144.9
2016,3,24,17,30,385.0,57.0,5.6,14.0,124.0,136.71,93.65
2016,3,24,17,45,287.5,41.5,5.5,13.5,82.0,81.46,49.07
2016,3,24,18,0,190.0,26.0,5.4,13.0,40.0,38.43,14.49
2016,3,24,18,15,95.0,13.0,5.35,12.5,20.0,12.3,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,101.5,14.0,4.7,10.5,21.5,13.61,0.0
2016,3,25,6,30,203.0,28.0,4.9,11.0,43.0,42.31,18.23
2016,3,25,6,45,307.5,42.5,5.1,11.5,86.5,86.28,52.85
2016,3,25,7,0,412.0,57.0,5.3,12.0,130.0,145.6,101.12
2016,3,25,7,15,485.0,66.0,5.4,12.0,180.0,203.13,152.01
2016,3,25,7,30,558.0,75.0,5.5,12.0,230.0,269.42,211.5
2016,3,25,7,45,482.5,99.0,5.6,12.5,252.5,297.13,240.46
2016,3,25,8,0,407.0,123.0,5.7,13.0,275.0,318.3,261.51
2016,3,25,8,15,571.0,109.0,5.8,13.5,355.5,418.36,345.62
2016,3,25,8,30,735.0,95.0,5.9,14.0,436.0,530.91,438.66
2016,3,25,8,45,768.0,96.0,6.0,14.5,485.0,592.42,488.68
2016,3,25,9,0,801.0,97.0,6.1,15.0,534.0,656.29,539.34
2016,3,25,9,15,818.5,100.0,6.05,15.0,577.0,711.99,582.55
2016,3,25,9,30,836.0,103.0,6.0,15.0,620.0,766.73,622.69
2016,3,25,9,45,851.0,104.0,5.95,15.5,658.0,815.94,656.85
2016,3,25,10,0,866.0,105.0,5.9,16.0,696.0,856.15,683.79
2016,3,25,10,15,875.5,107.0,5.8,16.0,727.0,897.05,712.04
2016,3,25,10,30,885.0,109.0,5.7,16.0,758.0,935.24,738.02
2016,3,25,10,45,889.0,111.5,5.65,16.5,781.5,965.89,757.21
2016,3,25,11,0,893.0,114.0,5.6,17.0,805.0,993.13,773.86
2016,3,25,11,15,897.5,115.0,5.5,17.0,821.5,1015.72,788.31
2016,3,25,11,30,902.0,116.0,5.4,17.0,838.0,1034.68,800.22
2016,3,25,11,45,905.0,116.0,5.35,17.5,846.5,1047.31,806.59
2016,3,25,12,0,908.0,116.0,5.3,18.0,855.0,1056.08,810.39
2016,3,25,12,15,908.0,116.0,5.25,18.0,855.0,1057.9,811.1
2016,3,25,12,30,908.0,116.0,5.2,18.0,855.0,1055.77,809.27
2016,3,25,12,45,915.5,110.5,5.2,18.0,849.0,1051.27,806.41
2016,3,25,13,0,923.0,105.0,5.2,18.0,843.0,1042.66,800.85
2016,3,25,13,15,918.5,104.5,5.25,18.0,826.5,1023.64,788.61
2016,3,25,13,30,914.0,104.0,5.3,18.0,810.0,1000.92,773.89
2016,3,25,13,45,908.5,102.0,5.35,18.0,786.5,972.03,754.83
2016,3,25,14,0,903.0,100.0,5.4,18.0,763.0,939.77,733.34
2016,3,25,14,15,893.5,98.5,5.5,18.0,731.5,901.33,707.6
2016,3,25,14,30,884.0,97.0,5.6,18.0,700.0,860.13,679.6
2016,3,25,14,45,871.5,95.0,5.75,18.0,662.0,813.45,647.46
2016,3,25,15,0,859.0,93.0,5.9,18.0,624.0,764.73,613.32
2016,3,25,15,15,841.5,90.5,6.0,17.5,581.0,714.97,578.78
2016,3,25,15,30,824.0,88.0,6.1,17.0,538.0,658.69,536.96
2016,3,25,15,45,795.5,86.0,6.25,17.0,489.0,595.48,486.82
2016,3,25,16,0,767.0,84.0,6.4,17.0,440.0,533.04,435.85
2016,3,25,16,15,734.5,80.0,6.45,16.5,389.0,467.64,381.63
2016,3,25,16,30,702.0,76.0,6.5,16.0,338.0,404.62,327.58
2016,3,25,16,45,647.5,71.5,6.6,15.5,285.0,334.53,266.42
2016,3,25,17,0,593.0,67.0,6.7,15.0,232.0,269.93,208.63
2016,3,25,17,15,521.0,59.0,6.6,14.5,181.5,203.14,149.15
2016,3,25,17,30,449.0,51.0,6.5,14.0,131.0,144.96,98.05
2016,3,25,17,45,327.0,39.0,6.45,13.5,87.0,85.29,50.67
2016,3,25,18,0,205.0,27.0,6.4,13.0,43.0,40.13,16.16
2016,3,25,18,15,102.5,13.5,6.35,12.5,21.5,12.67,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,12.5,4.1,11.5,24.5,12.81,0.0
2016,3,26,6,30,291.0,25.0,4.2,12.0,49.0,47.55,20.18
2016,3,26,6,45,401.0,35.0,4.3,12.5,93.5,94.05,55.21
2016,3,26,7,0,511.0,45.0,4.4,13.0,138.0,154.79,104.61
2016,3,26,7,15,577.0,51.5,4.35,13.5,189.0,214.01,157.33
2016,3,26,7,30,643.0,58.0,4.3,14.0,240.0,280.98,217.26
2016,3,26,7,45,686.5,62.5,4.3,14.5,292.0,344.43,274.16
2016,3,26,8,0,730.0,67.0,4.3,15.0,344.0,411.76,332.7
2016,3,26,8,15,760.0,71.0,4.25,15.0,394.0,475.3,387.1
2016,3,26,8,30,790.0,75.0,4.2,15.0,444.0,540.55,441.11
2016,3,26,8,45,811.0,77.5,4.2,15.5,491.5,599.86,488.11
2016,3,26,9,0,832.0,80.0,4.2,16.0,539.0,655.14,530.6
2016,3,26,9,15,848.0,82.5,4.15,16.5,581.5,709.83,569.84
2016,3,26,9,30,864.0,85.0,4.1,17.0,624.0,763.34,606.56
2016,3,26,9,45,872.5,88.0,4.1,17.5,660.0,809.86,637.68
2016,3,26,10,0,881.0,91.0,4.1,18.0,696.0,854.01,666.67
2016,3,26,10,15,889.0,92.5,4.1,18.0,726.5,893.47,693.26
2016,3,26,10,30,897.0,94.0,4.1,18.0,757.0,930.07,717.7
2016,3,26,10,45,902.5,95.5,4.2,18.5,780.0,961.27,737.43
2016,3,26,11,0,908.0,97.0,4.3,19.0,803.0,989.1,754.8
2016,3,26,11,15,911.5,97.5,4.35,19.0,818.5,1010.35,768.82
2016,3,26,11,30,915.0,98.0,4.4,19.0,834.0,1027.88,780.43
2016,3,26,11,45,917.0,97.5,4.5,19.0,841.5,1038.99,788.48
2016,3,26,12,0,919.0,97.0,4.6,19.0,849.0,1046.18,794.04
2016,3,26,12,15,918.5,97.5,4.7,19.0,848.5,1047.98,796.11
2016,3,26,12,30,918.0,98.0,4.8,19.0,848.0,1045.8,795.62
2016,3,26,12,45,904.0,104.0,4.9,19.0,836.5,1032.16,787.39
2016,3,26,13,0,890.0,110.0,5.0,19.0,825.0,1014.8,776.73
2016,3,26,13,15,885.5,109.0,5.05,19.0,809.0,995.67,764.48
2016,3,26,13,30,881.0,108.0,5.1,19.0,793.0,972.97,749.78
2016,3,26,13,45,704.5,182.5,5.2,19.0,720.0,882.59,687.23
2016,3,26,14,0,528.0,257.0,5.3,19.0,647.0,773.48,606.55
2016,3,26,14,15,543.5,239.0,5.4,18.5,625.5,749.66,592.38
2016,3,26,14,30,559.0,221.0,5.5,18.0,604.0,722.7,575.14
2016,3,26,14,45,665.5,170.0,5.6,18.0,602.0,737.31,589.66
2016,3,26,15,0,772.0,119.0,5.7,18.0,600.0,731.27,587.52
2016,3,26,15,15,626.5,153.5,5.7,17.5,526.0,629.5,509.24
2016,3,26,15,30,481.0,188.0,5.7,17.0,452.0,529.67,430.42
2016,3,26,15,45,445.0,176.5,5.75,17.0,404.0,468.61,381.98
2016,3,26,16,0,409.0,165.0,5.8,17.0,356.0,410.2,334.59
2016,3,26,16,15,487.0,130.5,5.7,16.5,332.5,389.46,317.53
2016,3,26,16,30,565.0,96.0,5.6,16.0,309.0,363.01,293.72
2016,3,26,16,45,512.5,90.0,5.6,16.0,261.5,300.01,238.74
2016,3,26,17,0,460.0,84.0,5.6,16.0,214.0,239.52,185.27
2016,3,26,17,15,394.5,72.0,5.45,15.5,167.0,179.32,132.64
2016,3,26,17,30,329.0,60.0,5.3,15.0,120.0,127.15,87.68
2016,3,26,17,45,232.5,44.5,5.15,14.5,80.0,75.86,46.92
2016,3,26,18,0,136.0,29.0,5.0,14.0,40.0,37.04,16.74
2016,3,26,18,15,68.0,14.5,4.85,13.5,20.0,13.37,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,49.0,15.0,4.25,11.5,19.0,13.22,0.0
2016,3,27,6,30,98.0,30.0,4.4,12.0,38.0,35.74,18.46
2016,3,27,6,45,149.0,49.5,4.55,12.5,72.0,69.06,45.62
2016,3,27,7,0,200.0,69.0,4.7,13.0,106.0,109.3,79.09
2016,3,27,7,15,231.0,88.5,4.7,13.0,145.0,150.81,115.7
2016,3,27,7,30,262.0,108.0,4.7,13.0,184.0,196.25,155.93
2016,3,27,7,45,287.0,125.0,4.7,13.5,223.0,240.53,194.7
2016,3,27,8,0,312.0,142.0,4.7,14.0,262.0,287.55,235.01
2016,3,27,8,15,396.0,147.5,4.8,14.0,321.0,363.76,298.97
2016,3,27,8,30,480.0,153.0,4.9,14.0,380.0,441.78,363.67
2016,3,27,8,45,578.5,140.0,5.0,14.0,441.0,522.96,430.34
2016,3,27,9,0,677.0,127.0,5.1,14.0,502.0,607.78,498.91
2016,3,27,9,15,470.5,203.5,5.25,14.0,474.0,566.82,463.35
2016,3,27,9,30,264.0,280.0,5.4,14.0,446.0,499.25,405.83
2016,3,27,9,45,343.0,278.5,5.55,14.5,507.5,574.19,465.39
2016,3,27,10,0,422.0,277.0,5.7,15.0,569.0,666.96,536.87
2016,3,27,10,15,652.5,196.5,5.8,15.0,670.5,809.56,650.03
2016,3,27,10,30,883.0,116.0,5.9,15.0,772.0,941.48,746.66
2016,3,27,10,45,889.0,118.0,6.0,15.5,796.0,973.24,767.2
2016,3,27,11,0,895.0,120.0,6.1,16.0,820.0,1001.69,785.84
2016,3,27,11,15,900.0,121.0,6.1,16.0,836.5,1024.65,801.45
2016,3,27,11,30,905.0,122.0,6.1,16.0,853.0,1043.97,814.57
2016,3,27,11,45,907.0,122.5,6.15,16.0,861.5,1056.0,822.97
2016,3,27,12,0,909.0,123.0,6.2,16.0,870.0,1064.15,828.81
2016,3,27,12,15,910.0,123.0,6.2,16.0,870.5,1066.82,830.59
2016,3,27,12,30,911.0,123.0,6.2,16.0,871.0,1065.54,829.76
2016,3,27,12,45,912.5,121.0,6.25,16.0,864.0,1058.67,825.47
2016,3,27,13,0,914.0,119.0,6.3,16.0,857.0,1047.84,818.54
2016,3,27,13,15,910.5,118.0,6.4,16.0,841.0,1029.25,806.49
2016,3,27,13,30,907.0,117.0,6.5,16.0,825.0,1006.96,791.85
2016,3,27,13,45,895.5,118.5,6.6,16.0,800.0,976.25,771.11
2016,3,27,14,0,884.0,120.0,6.7,16.0,775.0,942.5,748.07
2016,3,27,14,15,874.5,118.0,6.8,15.5,743.5,912.14,728.83
2016,3,27,14,30,865.0,116.0,6.9,15.0,712.0,870.24,700.7
2016,3,27,14,45,774.0,133.5,7.0,15.0,645.0,781.03,634.84
2016,3,27,15,0,683.0,151.0,7.1,15.0,578.0,699.63,572.76
2016,3,27,15,15,509.0,187.5,7.15,14.5,493.5,573.97,472.53
2016,3,27,15,30,335.0,224.0,7.2,14.0,409.0,457.96,377.88
2016,3,27,15,45,368.5,196.0,7.25,14.0,383.0,430.93,356.79
2016,3,27,16,0,402.0,168.0,7.3,14.0,357.0,408.4,338.19
2016,3,27,16,15,298.5,160.5,7.25,13.5,292.5,315.82,261.11
2016,3,27,16,30,195.0,153.0,7.2,13.0,228.0,237.16,194.98
2016,3,27,16,45,165.5,135.0,7.15,13.0,192.0,195.46,158.97
2016,3,27,17,0,136.0,117.0,7.1,13.0,156.0,157.24,125.73
2016,3,27,17,15,114.0,94.0,7.1,12.5,122.0,119.78,93.14
2016,3,27,17,30,92.0,71.0,7.1,12.0,88.0,85.31,63.21
2016,3,27,17,45,55.0,49.5,7.1,12.0,59.0,53.39,36.56
2016,3,27,18,0,18.0,28.0,7.1,12.0,30.0,26.17,13.14
2016,3,27,18,15,9.0,14.0,7.15,11.5,15.0,12.75,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,164.5,15.0,8.5,9.0,29.5,14.8,0.0
2016,3,28,6,30,329.0,30.0,8.6,9.0,59.0,55.93,26.95
2016,3,28,6,45,446.5,39.0,8.7,9.5,108.0,105.44,63.85
2016,3,28,7,0,564.0,48.0,8.8,10.0,157.0,170.05,117.39
2016,3,28,7,15,628.5,54.0,8.75,10.0,210.5,231.96,174.26
2016,3,28,7,30,693.0,60.0,8.7,10.0,264.0,301.58,238.83
2016,3,28,7,45,737.0,64.5,8.7,10.5,318.0,368.17,300.44
2016,3,28,8,0,781.0,69.0,8.7,11.0,372.0,438.79,364.03
2016,3,28,8,15,810.0,72.5,8.6,11.0,424.5,504.23,422.41
2016,3,28,8,30,839.0,76.0,8.5,11.0,477.0,571.13,480.37
2016,3,28,8,45,860.0,78.5,8.4,11.5,525.5,629.65,529.1
2016,3,28,9,0,881.0,81.0,8.3,12.0,574.0,690.72,578.34
2016,3,28,9,15,896.5,83.0,8.25,12.0,618.0,746.74,621.75
2016,3,28,9,30,912.0,85.0,8.2,12.0,662.0,801.38,662.92
2016,3,28,9,45,923.0,87.0,8.15,12.5,700.5,850.68,698.18
2016,3,28,10,0,934.0,89.0,8.1,13.0,739.0,897.62,731.17
2016,3,28,10,15,942.0,90.5,8.05,13.0,770.0,938.75,760.8
2016,3,28,10,30,950.0,92.0,8.0,13.0,801.0,976.82,787.98
2016,3,28,10,45,955.0,93.0,7.95,13.0,825.0,1008.26,810.1
2016,3,28,11,0,960.0,94.0,7.9,13.0,849.0,1036.09,829.55
2016,3,28,11,15,963.0,94.5,7.9,13.0,865.0,1057.65,844.64
2016,3,28,11,30,966.0,95.0,7.9,13.0,881.0,1075.26,856.95
2016,3,28,11,45,966.5,96.0,7.9,13.5,888.5,1086.88,863.34
2016,3,28,12,0,967.0,97.0,7.9,14.0,896.0,1094.34,866.86
2016,3,28,12,15,966.5,97.0,7.85,14.0,895.0,1095.51,867.35
2016,3,28,12,30,966.0,97.0,7.8,14.0,894.0,1092.5,864.98
2016,3,28,12,45,945.5,106.5,7.75,14.0,880.0,1075.65,852.72
2016,3,28,13,0,925.0,116.0,7.7,14.0,866.0,1054.95,837.82
2016,3,28,13,15,920.0,115.0,7.65,14.0,849.0,1034.65,823.35
2016,3,28,13,30,915.0,114.0,7.6,14.0,832.0,1010.67,806.27
2016,3,28,13,45,908.5,112.5,7.6,14.0,807.0,981.2,785.42
2016,3,28,14,0,902.0,111.0,7.6,14.0,782.0,948.39,762.12
2016,3,28,14,15,892.0,109.5,7.5,14.0,750.0,909.38,733.71
2016,3,28,14,30,882.0,108.0,7.4,14.0,718.0,867.65,703.2
2016,3,28,14,45,868.0,106.0,7.35,14.0,679.0,826.12,672.89
2016,3,28,15,0,854.0,104.0,7.3,14.0,640.0,775.57,635.42
2016,3,28,15,15,835.5,101.0,7.2,13.5,596.0,719.09,593.99
2016,3,28,15,30,817.0,98.0,7.1,13.0,552.0,661.73,549.15
2016,3,28,15,45,408.5,67.0,7.0,13.0,294.0,333.59,280.23
2016,3,28,16,0,0.0,36.0,6.9,13.0,36.0,31.76,21.5
2016,3,28,16,15,232.0,76.5,6.7,13.0,165.5,202.81,168.06
2016,3,28,16,30,464.0,117.0,6.5,13.0,295.0,333.15,273.61
2016,3,28,16,45,541.0,92.5,6.35,13.0,270.5,311.73,250.97
2016,3,28,17,0,618.0,68.0,6.2,13.0,246.0,276.28,214.48
2016,3,28,17,15,547.0,60.5,6.05,12.5,194.0,208.91,154.04
2016,3,28,17,30,476.0,53.0,5.9,12.0,142.0,149.99,101.96
2016,3,28,17,45,364.5,41.5,5.75,11.5,96.5,90.81,54.4
2016,3,28,18,0,253.0,30.0,5.6,11.0,51.0,46.12,21.39
2016,3,28,18,15,126.5,15.0,5.5,10.5,25.5,13.69,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,162.0,15.0,2.3,9.5,31.0,14.98,0.0
2016,3,29,6,30,324.0,30.0,2.3,10.0,62.0,55.92,27.47
2016,3,29,6,45,439.5,39.0,2.35,10.5,110.0,104.97,63.57
2016,3,29,7,0,555.0,48.0,2.4,11.0,158.0,168.86,115.84
2016,3,29,7,15,619.0,54.5,2.55,11.0,211.5,230.6,171.38
2016,3,29,7,30,683.0,61.0,2.7,11.0,265.0,300.07,234.07
2016,3,29,7,45,730.5,64.5,2.9,11.5,319.5,366.42,293.46
2016,3,29,8,0,778.0,68.0,3.1,12.0,374.0,437.2,354.92
2016,3,29,8,15,807.0,71.5,3.1,12.0,426.0,502.42,410.56
2016,3,29,8,30,836.0,75.0,3.1,12.0,478.0,569.09,465.52
2016,3,29,8,45,858.5,77.0,3.1,12.5,527.0,627.84,511.8
2016,3,29,9,0,881.0,79.0,3.1,13.0,576.0,689.24,558.47
2016,3,29,9,15,896.5,81.0,2.85,13.5,620.0,745.19,596.49
2016,3,29,9,30,912.0,83.0,2.6,14.0,664.0,799.75,631.73
2016,3,29,9,45,923.5,84.5,2.4,14.5,702.5,848.82,662.19
2016,3,29,10,0,935.0,86.0,2.2,15.0,741.0,895.57,690.06
2016,3,29,10,15,943.0,87.5,2.0,15.0,772.0,936.65,714.45
2016,3,29,10,30,951.0,89.0,1.8,15.0,803.0,974.66,736.06
2016,3,29,10,45,956.0,90.0,1.65,15.0,827.0,1006.03,753.33
2016,3,29,11,0,961.0,91.0,1.5,15.0,851.0,1033.79,767.88
2016,3,29,11,15,964.5,92.0,1.6,15.0,867.0,1056.32,783.1
2016,3,29,11,30,968.0,93.0,1.7,15.0,883.0,1074.92,795.93
2016,3,29,11,45,968.5,93.5,1.8,15.5,890.5,1085.91,802.52
2016,3,29,12,0,969.0,94.0,1.9,16.0,898.0,1092.75,806.62
2016,3,29,12,15,968.5,94.0,2.1,16.0,897.0,1093.84,810.13
2016,3,29,12,30,968.0,94.0,2.3,16.0,896.0,1090.74,810.92
2016,3,29,12,45,963.5,95.0,2.55,16.0,886.5,1080.55,807.63
2016,3,29,13,0,959.0,96.0,2.8,16.0,877.0,1066.31,801.51
2016,3,29,13,15,955.0,95.0,2.95,16.0,860.0,1046.4,790.43
2016,3,29,13,30,951.0,94.0,3.1,16.0,843.0,1022.63,776.71
2016,3,29,13,45,941.5,94.5,3.3,16.0,817.0,991.65,758.33
2016,3,29,14,0,932.0,95.0,3.5,16.0,791.0,957.38,737.41
2016,3,29,14,15,923.0,93.5,3.6,15.5,759.0,918.27,713.47
2016,3,29,14,30,914.0,92.0,3.7,15.0,727.0,876.29,687.1
2016,3,29,14,45,897.5,92.0,3.8,15.0,687.5,827.28,653.95
2016,3,29,15,0,881.0,92.0,3.9,15.0,648.0,776.49,619.0
2016,3,29,15,15,864.0,89.5,3.95,15.0,604.0,721.16,579.88
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,668.69,540.67
2016,3,29,15,45,822.0,84.5,4.05,15.0,510.5,605.93,491.68
2016,3,29,16,0,797.0,82.0,4.1,15.0,461.0,543.56,441.55
2016,3,29,16,15,765.5,78.0,4.1,14.5,409.5,477.11,387.22
2016,3,29,16,30,734.0,74.0,4.1,14.0,358.0,412.55,332.56
2016,3,29,16,45,688.0,69.0,4.1,13.5,304.5,343.55,272.64
2016,3,29,17,0,642.0,64.0,4.1,13.0,251.0,279.0,214.9
2016,3,29,17,15,574.0,57.0,3.9,12.5,198.5,211.57,154.71
2016,3,29,17,30,506.0,50.0,3.7,12.0,146.0,152.17,102.31
2016,3,29,17,45,393.5,39.5,3.55,11.5,100.0,92.05,54.22
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,46.49,21.34
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,11.74,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,18.5,2.65,9.5,30.0,17.17,0.0
2016,3,30,6,30,234.0,37.0,2.7,10.0,60.0,54.25,29.76
2016,3,30,6,45,333.5,50.0,2.8,10.5,105.5,98.73,63.18
2016,3,30,7,0,433.0,63.0,2.9,11.0,151.0,158.23,112.03
2016,3,30,7,15,501.0,72.0,2.8,11.0,202.5,216.15,163.22
2016,3,30,7,30,569.0,81.0,2.7,11.0,254.0,282.15,221.79
2016,3,30,7,45,458.0,116.5,2.65,11.5,272.0,306.76,247.67
2016,3,30,8,0,347.0,152.0,2.6,12.0,290.0,313.91,256.41
2016,3,30,8,15,374.0,164.5,2.6,12.0,331.0,362.01,296.99
2016,3,30,8,30,401.0,177.0,2.6,12.0,372.0,421.15,345.18
2016,3,30,8,45,341.5,210.0,2.65,12.5,388.0,431.76,352.54
2016,3,30,9,0,282.0,243.0,2.7,13.0,404.0,444.29,360.64
2016,3,30,9,15,353.0,246.5,2.8,13.0,463.0,514.53,416.36
2016,3,30,9,30,424.0,250.0,2.9,13.0,522.0,601.75,483.51
2016,3,30,9,45,467.5,248.0,3.0,13.5,564.0,655.35,523.09
2016,3,30,10,0,511.0,246.0,3.1,14.0,606.0,710.44,563.33
2016,3,30,10,15,693.0,182.5,3.15,14.0,693.0,830.78,653.85
2016,3,30,10,30,875.0,119.0,3.2,14.0,780.0,937.81,728.11
2016,3,30,10,45,883.0,119.5,3.3,14.5,803.5,969.4,747.6
2016,3,30,11,0,891.0,120.0,3.4,15.0,827.0,997.79,765.48
2016,3,30,11,15,895.0,120.5,3.4,15.0,843.0,1018.9,779.05
2016,3,30,11,30,899.0,121.0,3.4,15.0,859.0,1036.36,790.27
2016,3,30,11,45,902.5,121.0,3.45,15.0,867.0,1049.05,798.79
2016,3,30,12,0,906.0,121.0,3.5,15.0,875.0,1057.91,804.88
2016,3,30,12,15,906.0,120.5,3.5,15.0,874.5,1058.79,805.34
2016,3,30,12,30,906.0,120.0,3.5,15.0,874.0,1055.75,803.37
2016,3,30,12,45,908.5,117.0,3.5,15.5,867.0,1048.63,797.31
2016,3,30,13,0,911.0,114.0,3.5,16.0,860.0,1037.55,788.77
2016,3,30,13,15,907.0,113.5,3.55,16.0,843.5,1018.86,777.07
2016,3,30,13,30,903.0,113.0,3.6,16.0,827.0,996.51,762.98
2016,3,30,13,45,897.0,111.0,3.65,16.0,802.5,967.14,744.06
2016,3,30,14,0,891.0,109.0,3.7,16.0,778.0,934.48,722.81
2016,3,30,14,15,881.5,107.5,3.75,15.5,746.5,896.17,698.77
2016,3,30,14,30,872.0,106.0,3.8,15.0,715.0,855.16,672.5
2016,3,30,14,45,859.0,104.0,3.9,15.0,677.0,814.6,645.2
2016,3,30,15,0,846.0,102.0,4.0,15.0,639.0,765.16,610.99
2016,3,30,15,15,828.5,99.0,4.1,15.0,595.5,709.76,571.78
2016,3,30,15,30,811.0,96.0,4.2,15.0,552.0,653.41,529.1
2016,3,30,15,45,787.5,92.5,4.3,15.0,503.5,592.24,481.48
2016,3,30,16,0,764.0,89.0,4.4,15.0,455.0,531.41,432.59
2016,3,30,16,15,732.0,85.0,4.45,14.5,404.0,466.49,379.43
2016,3,30,16,30,700.0,81.0,4.5,14.0,353.0,403.78,326.21
2016,3,30,16,45,654.0,75.0,4.6,13.5,300.5,335.71,267.11
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,272.17,210.34
2016,3,30,17,15,540.0,61.5,4.6,12.5,196.5,206.37,151.69
2016,3,30,17,30,472.0,54.0,4.5,12.0,145.0,148.66,100.9
2016,3,30,17,45,362.0,42.5,4.4,11.5,99.5,90.2,54.19
2016,3,30,18,0,252.0,31.0,4.3,11.0,54.0,46.01,22.35
2016,3,30,18,15,126.0,15.5,4.2,11.0,27.0,12.23,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.0,18.5,2.65,11.0,33.0,17.78,0.19
2016,3,31,6,30,276.0,37.0,2.7,11.0,66.0,57.97,31.33
2016,3,31,6,45,371.0,49.5,2.75,11.5,112.5,105.9,67.43
2016,3,31,7,0,466.0,62.0,2.8,12.0,159.0,164.82,115.99
2016,3,31,7,15,233.0,70.5,2.75,12.0,119.0,138.21,105.58
2016,3,31,7,30,0.0,79.0,2.7,12.0,79.0,70.19,54.89
2016,3,31,7,45,0.0,95.5,2.65,12.0,95.5,85.15,67.66
2016,3,31,8,0,0.0,112.0,2.6,12.0,112.0,100.21,80.26
2016,3,31,8,15,34.5,159.0,2.55,12.0,176.0,167.03,136.33
2016,3,31,8,30,69.0,206.0,2.5,12.0,240.0,235.58,192.83
2016,3,31,8,45,39.5,200.0,2.5,12.5,220.0,214.63,174.42
2016,3,31,9,0,10.0,194.0,2.5,13.0,200.0,183.37,147.6
2016,3,31,9,15,25.0,229.5,2.55,13.5,246.0,228.66,184.15
2016,3,31,9,30,40.0,265.0,2.6,14.0,292.0,286.76,230.06
2016,3,31,9,45,151.0,296.0,2.7,14.5,402.5,422.99,338.68
2016,3,31,10,0,262.0,327.0,2.8,15.0,513.0,569.71,450.8
2016,3,31,10,15,584.0,216.0,2.85,15.0,653.5,768.57,604.26
2016,3,31,10,30,906.0,105.0,2.9,15.0,794.0,951.32,732.91
2016,3,31,10,45,913.5,105.5,3.0,15.0,817.5,983.14,752.98
2016,3,31,11,0,921.0,106.0,3.1,15.0,841.0,1011.63,772.22
2016,3,31,11,15,925.0,106.5,3.15,15.0,857.0,1033.19,786.38
2016,3,31,11,30,929.0,107.0,3.2,15.0,873.0,1050.99,798.16
2016,3,31,11,45,931.5,107.0,3.3,15.5,881.0,1062.88,805.04
2016,3,31,12,0,934.0,107.0,3.4,16.0,889.0,1070.81,809.41
2016,3,31,12,15,934.0,106.5,3.55,16.0,888.0,1071.64,811.12
2016,3,31,12,30,934.0,106.0,3.7,16.0,887.0,1068.43,810.27
2016,3,31,12,45,938.0,102.5,3.85,16.0,880.0,1061.95,807.32
2016,3,31,13,0,942.0,99.0,4.0,16.0,873.0,1051.36,801.67
2016,3,31,13,15,938.0,98.0,4.15,16.0,856.0,1031.59,789.79
2016,3,31,13,30,934.0,97.0,4.3,16.0,839.0,1008.03,775.33
2016,3,31,13,45,927.5,96.5,4.45,16.0,814.5,979.04,757.49
2016,3,31,14,0,921.0,96.0,4.6,16.0,790.0,946.67,737.17
2016,3,31,14,15,912.5,94.5,4.65,16.0,758.5,908.26,711.52
2016,3,31,14,30,904.0,93.0,4.7,16.0,727.0,866.99,683.61
2016,3,31,14,45,891.0,91.5,4.8,16.0,689.0,819.48,651.13
2016,3,31,15,0,878.0,90.0,4.9,16.0,651.0,769.95,616.67
2016,3,31,15,15,862.5,88.0,4.95,15.5,607.5,716.35,579.45
2016,3,31,15,30,847.0,86.0,5.0,15.0,564.0,665.34,541.78
2016,3,31,15,45,824.0,83.5,5.05,15.0,515.5,603.83,493.08
2016,3,31,16,0,801.0,81.0,5.1,15.0,467.0,542.52,443.11
2016,3,31,16,15,771.5,77.0,5.05,14.5,415.5,476.91,388.75
2016,3,31,16,30,742.0,73.0,5.0,14.0,364.0,412.99,333.94
2016,3,31,16,45,698.0,68.5,5.0,13.5,311.0,345.04,274.36
2016,3,31,17,0,654.0,64.0,5.0,13.0,258.0,280.89,216.53
2016,3,31,17,15,589.5,57.5,4.85,12.5,206.0,214.27,156.66
2016,3,31,17,30,525.0,51.0,4.7,12.0,154.0,155.22,104.24
2016,3,31,17,45,416.5,41.0,4.55,12.0,107.0,95.11,55.9
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,49.02,23.24
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,12.51,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,18.06,2.11
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,62.69,33.14
2016,4,1,6,45,428.5,45.5,3.55,11.5,120.5,111.15,69.46
2016,4,1,7,0,522.0,56.0,3.6,12.0,168.0,171.6,119.78
2016,4,1,7,15,305.5,91.0,3.55,12.0,161.0,178.34,137.32
2016,4,1,7,30,89.0,126.0,3.5,12.0,154.0,151.06,121.84
2016,4,1,7,45,98.0,147.5,3.45,12.5,183.5,181.96,148.18
2016,4,1,8,0,107.0,169.0,3.4,13.0,213.0,214.01,174.88
2016,4,1,8,15,93.0,190.0,3.35,13.0,231.5,227.97,186.43
2016,4,1,8,30,79.0,211.0,3.3,13.0,250.0,246.09,200.95
2016,4,1,8,45,53.0,216.5,3.3,13.5,244.0,239.44,194.43
2016,4,1,9,0,27.0,222.0,3.3,14.0,238.0,221.66,178.71
2016,4,1,9,15,24.5,233.0,3.25,14.0,248.5,231.5,186.21
2016,4,1,9,30,22.0,244.0,3.2,14.0,259.0,241.09,193.39
2016,4,1,9,45,50.5,284.5,3.15,14.0,320.5,316.76,253.97
2016,4,1,10,0,79.0,325.0,3.1,14.0,382.0,385.2,307.56
2016,4,1,10,15,190.5,338.5,3.05,14.0,482.5,514.76,409.49
2016,4,1,10,30,302.0,352.0,3.0,14.0,583.0,652.38,513.61
2016,4,1,10,45,265.0,371.5,2.95,14.5,578.5,647.67,506.36
2016,4,1,11,0,228.0,391.0,2.9,15.0,574.0,624.32,486.69
2016,4,1,11,15,575.5,249.5,2.85,15.0,723.5,857.87,664.55
2016,4,1,11,30,923.0,108.0,2.8,15.0,873.0,1045.81,792.51
2016,4,1,11,45,926.0,107.5,2.75,15.5,880.5,1057.51,796.03
2016,4,1,12,0,929.0,107.0,2.7,16.0,888.0,1065.29,798.85
2016,4,1,12,15,929.0,107.0,2.7,16.0,887.5,1066.58,799.56
2016,4,1,12,30,929.0,107.0,2.7,16.0,887.0,1063.85,797.85
2016,4,1,12,45,930.0,105.0,2.75,16.0,879.0,1055.96,793.42
2016,4,1,13,0,931.0,103.0,2.8,16.0,871.0,1044.07,786.49
2016,4,1,13,15,927.0,102.5,2.9,16.0,854.5,1024.94,775.31
2016,4,1,13,30,923.0,102.0,3.0,16.0,838.0,1002.09,761.66
2016,4,1,13,45,918.0,100.0,3.1,16.0,814.0,973.07,743.74
2016,4,1,14,0,913.0,98.0,3.2,16.0,790.0,940.64,723.38
2016,4,1,14,15,904.5,96.5,3.3,16.0,758.5,902.45,698.79
2016,4,1,14,30,896.0,95.0,3.4,16.0,727.0,861.42,671.93
2016,4,1,14,45,884.5,93.0,3.5,16.0,689.0,814.85,640.72
2016,4,1,15,0,873.0,91.0,3.6,16.0,651.0,766.16,607.5
2016,4,1,15,15,857.5,89.0,3.7,15.5,607.5,712.77,571.29
2016,4,1,15,30,842.0,87.0,3.8,15.0,564.0,661.96,534.45
2016,4,1,15,45,820.5,84.0,3.9,15.0,516.0,601.09,487.1
2016,4,1,16,0,799.0,81.0,4.0,15.0,468.0,540.28,438.3
2016,4,1,16,15,769.5,77.0,4.0,14.5,417.0,474.82,384.78
2016,4,1,16,30,740.0,73.0,4.0,14.0,366.0,411.05,330.71
2016,4,1,16,45,697.0,68.5,4.05,14.0,313.0,343.66,271.59
2016,4,1,17,0,654.0,64.0,4.1,14.0,260.0,279.89,214.21
2016,4,1,17,15,591.0,57.0,3.95,13.5,208.0,213.26,154.81
2016,4,1,17,30,528.0,50.0,3.8,13.0,156.0,154.02,102.6
2016,4,1,17,45,424.0,40.5,3.7,12.5,109.0,94.91,55.37
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,49.21,23.4
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,12.43,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,155.0,19.0,1.4,10.0,37.5,19.42,4.44
2016,4,2,6,30,310.0,38.0,1.3,10.0,75.0,63.75,35.28
2016,4,2,6,45,392.0,51.0,1.25,10.5,121.0,111.34,71.53
2016,4,2,7,0,474.0,64.0,1.2,11.0,167.0,169.5,119.97
2016,4,2,7,15,237.0,67.5,1.1,11.0,119.0,136.6,104.29
2016,4,2,7,30,0.0,71.0,1.0,11.0,71.0,62.87,48.76
2016,4,2,7,45,0.0,84.5,0.9,11.5,84.5,75.01,59.08
2016,4,2,8,0,0.0,98.0,0.8,12.0,98.0,87.22,69.13
2016,4,2,8,15,1.5,130.0,0.75,12.5,131.0,117.38,94.01
2016,4,2,8,30,3.0,162.0,0.7,13.0,164.0,148.1,118.77
2016,4,2,8,45,5.0,176.5,0.7,13.5,179.5,163.02,130.25
2016,4,2,9,0,7.0,191.0,0.7,14.0,195.0,178.21,141.87
2016,4,2,9,15,103.5,250.0,0.75,14.0,317.5,325.42,259.95
2016,4,2,9,30,200.0,309.0,0.8,14.0,440.0,466.31,367.2
2016,4,2,9,45,203.5,324.5,0.9,14.5,464.5,494.54,386.17
2016,4,2,10,0,207.0,340.0,1.0,15.0,489.0,522.42,405.73
2016,4,2,10,15,517.5,243.0,1.15,15.0,636.0,732.06,564.2
2016,4,2,10,30,828.0,146.0,1.3,15.0,783.0,932.62,702.9
2016,4,2,10,45,835.5,147.5,1.45,15.5,806.0,964.02,721.11
2016,4,2,11,0,843.0,149.0,1.6,16.0,829.0,992.31,739.45
2016,4,2,11,15,847.5,150.0,1.75,16.0,844.0,1013.83,754.76
2016,4,2,11,30,852.0,151.0,1.9,16.0,859.0,1031.83,767.91
2016,4,2,11,45,859.0,148.0,2.05,16.5,868.0,1044.41,776.17
2016,4,2,12,0,866.0,145.0,2.2,17.0,877.0,1053.25,782.09
2016,4,2,12,15,865.5,145.0,2.35,17.0,876.0,1053.91,784.23
2016,4,2,12,30,865.0,145.0,2.5,17.0,875.0,1050.7,783.96
2016,4,2,12,45,873.5,138.0,2.65,17.5,868.5,1033.41,772.97
2016,4,2,13,0,882.0,131.0,2.8,18.0,862.0,1024.43,767.61
2016,4,2,13,15,877.0,130.0,2.9,18.0,845.0,1004.5,755.85
2016,4,2,13,30,872.0,129.0,3.0,18.0,828.0,981.07,741.79
2016,4,2,13,45,861.5,129.5,3.15,18.0,802.5,960.3,729.89
2016,4,2,14,0,851.0,130.0,3.3,18.0,777.0,926.45,708.84
2016,4,2,14,15,841.0,128.0,3.3,18.0,745.5,887.59,683.15
2016,4,2,14,30,831.0,126.0,3.3,18.0,714.0,846.17,655.51
