Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,811.5,126.0,3.35,18.0,675.0,796.96,622.29
2016,4,2,15,0,792.0,126.0,3.4,18.0,636.0,746.41,587.66
2016,4,2,15,15,773.5,122.5,3.4,17.5,592.5,691.98,549.34
2016,4,2,15,30,755.0,119.0,3.4,17.0,549.0,638.74,510.23
2016,4,2,15,45,729.5,107.5,3.4,17.0,494.0,570.28,457.67
2016,4,2,16,0,704.0,96.0,3.4,17.0,439.0,502.67,404.29
2016,4,2,16,15,657.5,94.0,3.4,16.5,387.0,435.78,350.33
2016,4,2,16,30,611.0,92.0,3.4,16.0,335.0,372.67,297.78
2016,4,2,16,45,531.5,95.0,3.4,15.5,285.0,306.06,241.44
2016,4,2,17,0,452.0,98.0,3.4,15.0,235.0,244.93,189.07
2016,4,2,17,15,419.0,83.5,3.3,14.5,191.0,191.53,141.76
2016,4,2,17,30,386.0,69.0,3.2,14.0,147.0,142.05,98.07
2016,4,2,17,45,286.0,54.0,3.15,13.5,102.0,87.81,55.33
2016,4,2,18,0,186.0,39.0,3.1,13.0,57.0,46.54,25.7
2016,4,2,18,15,93.0,19.5,3.0,12.5,28.5,15.33,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,9.0,2.1,9.0,10.0,8.19,0.0
2016,4,3,6,15,179.0,25.0,2.1,9.0,44.5,24.93,8.83
2016,4,3,6,30,315.0,41.0,2.1,9.0,79.0,67.34,38.31
2016,4,3,6,45,409.0,52.0,2.15,9.5,127.0,115.32,74.6
2016,4,3,7,0,503.0,63.0,2.2,10.0,175.0,175.38,124.7
2016,4,3,7,15,251.5,78.5,2.15,10.5,134.5,151.55,117.02
2016,4,3,7,30,0.0,94.0,2.1,11.0,94.0,83.74,66.67
2016,4,3,7,45,0.0,112.0,2.1,11.5,112.0,100.15,80.49
2016,4,3,8,0,0.0,130.0,2.1,12.0,130.0,116.67,94.03
2016,4,3,8,15,25.0,168.0,2.1,12.0,181.0,165.16,134.41
2016,4,3,8,30,50.0,206.0,2.1,12.0,232.0,223.78,182.52
2016,4,3,8,45,249.0,209.5,2.15,12.5,354.5,372.55,304.42
2016,4,3,9,0,448.0,213.0,2.2,13.0,477.0,536.11,432.87
2016,4,3,9,15,648.5,161.5,2.25,13.5,573.5,659.2,527.24
2016,4,3,9,30,849.0,110.0,2.3,14.0,670.0,788.04,621.05
2016,4,3,9,45,860.5,112.5,2.35,14.5,707.0,836.01,651.9
2016,4,3,10,0,872.0,115.0,2.4,15.0,744.0,874.46,676.38
2016,4,3,10,15,881.0,116.5,2.45,15.0,775.0,913.89,702.69
2016,4,3,10,30,890.0,118.0,2.5,15.0,806.0,950.53,726.92
2016,4,3,10,45,894.5,120.5,2.55,15.5,828.5,980.97,745.48
2016,4,3,11,0,899.0,123.0,2.6,16.0,851.0,1008.01,761.73
2016,4,3,11,15,701.5,220.0,2.65,16.0,794.5,950.88,722.69
2016,4,3,11,30,504.0,317.0,2.7,16.0,738.0,860.47,656.33
2016,4,3,11,45,704.5,223.0,2.75,16.0,817.0,975.36,740.93
2016,4,3,12,0,905.0,129.0,2.8,16.0,896.0,1063.3,799.13
2016,4,3,12,15,905.0,129.0,2.9,16.0,895.5,1064.4,799.92
2016,4,3,12,30,905.0,129.0,3.0,16.0,895.0,1061.59,799.14
2016,4,3,12,45,624.0,255.5,3.15,16.5,781.5,924.74,705.39
2016,4,3,13,0,343.0,382.0,3.3,17.0,668.0,750.88,576.21
2016,4,3,13,15,612.0,257.0,3.4,17.0,754.5,895.01,688.08
2016,4,3,13,30,881.0,132.0,3.5,17.0,841.0,991.82,756.67
2016,4,3,13,45,753.0,182.5,3.65,17.0,775.5,920.19,708.12
2016,4,3,14,0,625.0,233.0,3.8,17.0,710.0,833.34,647.62
2016,4,3,14,15,730.5,182.0,3.9,16.5,717.5,851.73,665.53
2016,4,3,14,30,836.0,131.0,4.0,16.0,725.0,854.5,670.3
2016,4,3,14,45,821.5,128.5,4.1,16.0,687.0,806.39,637.19
2016,4,3,15,0,807.0,126.0,4.2,16.0,649.0,756.58,602.68
2016,4,3,15,15,789.0,122.5,4.25,15.5,605.0,701.83,563.78
2016,4,3,15,30,771.0,119.0,4.3,15.0,561.0,648.11,523.92
2016,4,3,15,45,752.5,113.0,4.35,15.0,514.0,588.92,477.72
2016,4,3,16,0,734.0,107.0,4.4,15.0,467.0,529.71,430.11
2016,4,3,16,15,701.5,101.5,4.35,14.5,415.5,464.34,376.61
2016,4,3,16,30,669.0,96.0,4.3,14.0,364.0,401.17,323.2
2016,4,3,16,45,629.5,88.0,4.3,14.0,312.0,335.43,265.77
2016,4,3,17,0,590.0,80.0,4.3,14.0,260.0,273.53,210.35
2016,4,3,17,15,524.5,71.0,4.15,13.5,208.5,208.23,152.78
2016,4,3,17,30,459.0,62.0,4.0,13.0,157.0,150.77,102.79
2016,4,3,17,45,361.0,49.5,3.85,12.5,110.5,94.2,57.71
2016,4,3,18,0,263.0,37.0,3.7,12.0,64.0,48.98,25.63
2016,4,3,18,15,131.5,18.5,3.6,11.5,32.0,14.55,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,11.0,12.0,10.91,0.0
2016,4,4,6,15,161.0,27.5,5.6,11.5,47.5,26.92,11.19
2016,4,4,6,30,322.0,43.0,5.7,12.0,83.0,70.16,39.99
2016,4,4,6,45,419.5,53.5,5.8,12.5,132.5,118.8,76.48
2016,4,4,7,0,517.0,64.0,5.9,13.0,182.0,179.93,127.33
2016,4,4,7,15,579.0,71.5,5.85,13.0,235.5,240.28,181.45
2016,4,4,7,30,641.0,79.0,5.8,13.0,289.0,307.77,242.16
2016,4,4,7,45,443.0,124.0,5.75,13.5,281.0,309.5,250.53
2016,4,4,8,0,245.0,169.0,5.7,14.0,273.0,283.62,232.01
2016,4,4,8,15,286.5,185.5,5.8,14.0,321.5,337.55,277.41
2016,4,4,8,30,328.0,202.0,5.9,14.0,370.0,395.67,325.56
2016,4,4,8,45,581.0,152.5,6.0,14.5,483.5,539.25,443.44
2016,4,4,9,0,834.0,103.0,6.1,15.0,597.0,690.4,564.69
2016,4,4,9,15,850.0,106.0,6.1,15.0,640.0,746.0,606.87
2016,4,4,9,30,866.0,109.0,6.1,15.0,683.0,800.34,646.53
2016,4,4,9,45,877.0,111.0,6.15,15.5,720.5,847.97,679.63
2016,4,4,10,0,888.0,113.0,6.2,16.0,758.0,886.09,705.32
2016,4,4,10,15,896.5,115.0,6.05,16.0,788.5,926.05,732.55
2016,4,4,10,30,905.0,117.0,5.9,16.0,819.0,963.13,757.37
2016,4,4,10,45,910.0,118.5,5.8,16.5,842.0,993.3,775.8
2016,4,4,11,0,915.0,120.0,5.7,17.0,865.0,1020.02,791.64
2016,4,4,11,15,918.5,121.0,5.65,17.0,880.5,1041.17,805.38
2016,4,4,11,30,922.0,122.0,5.6,17.0,896.0,1058.56,816.58
2016,4,4,11,45,921.5,123.0,5.6,17.0,902.5,1068.08,822.78
2016,4,4,12,0,921.0,124.0,5.6,17.0,909.0,1073.65,826.4
2016,4,4,12,15,921.0,124.0,5.5,17.0,908.0,1074.69,826.24
2016,4,4,12,30,921.0,124.0,5.4,17.0,907.0,1071.76,823.48
2016,4,4,12,45,922.5,121.5,5.35,17.5,899.0,1063.74,816.18
2016,4,4,13,0,924.0,119.0,5.3,18.0,891.0,1051.75,806.33
2016,4,4,13,15,919.5,118.0,5.3,18.0,873.5,1031.53,792.9
2016,4,4,13,30,915.0,117.0,5.3,18.0,856.0,1007.65,777.03
2016,4,4,13,45,905.5,117.0,5.35,18.0,830.0,976.61,756.53
2016,4,4,14,0,896.0,117.0,5.4,18.0,804.0,942.44,733.75
2016,4,4,14,15,886.0,115.5,5.75,17.5,771.5,903.34,710.41
2016,4,4,14,30,876.0,114.0,6.1,17.0,739.0,868.59,689.55
2016,4,4,14,45,859.5,112.5,6.5,17.0,699.5,818.53,655.52
2016,4,4,15,0,843.0,111.0,6.9,17.0,660.0,766.81,619.43
2016,4,4,15,15,825.0,108.5,7.05,16.5,615.5,711.63,579.76
2016,4,4,15,30,807.0,106.0,7.2,16.0,571.0,655.56,536.88
2016,4,4,15,45,780.0,103.0,7.4,16.0,521.5,592.95,486.62
2016,4,4,16,0,753.0,100.0,7.6,16.0,472.0,531.74,436.09
2016,4,4,16,15,720.5,95.5,7.4,15.5,420.5,466.49,381.25
2016,4,4,16,30,688.0,91.0,7.2,15.0,369.0,403.38,326.69
2016,4,4,16,45,639.5,85.5,7.0,15.0,315.5,335.73,266.76
2016,4,4,17,0,591.0,80.0,6.8,15.0,262.0,272.91,210.1
2016,4,4,17,15,523.0,71.5,6.4,14.5,210.0,207.5,152.18
2016,4,4,17,30,455.0,63.0,6.0,14.0,158.0,150.23,102.36
2016,4,4,17,45,349.5,51.0,5.6,13.5,111.5,91.86,56.17
2016,4,4,18,0,244.0,39.0,5.2,13.0,65.0,49.14,26.5
2016,4,4,18,15,122.0,19.5,4.95,12.5,32.5,15.31,0.0
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,47.0,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,94.0,13.0,2.7,11.0,15.0,11.82,0.0
2016,4,5,6,15,243.5,26.5,2.65,11.5,53.0,29.31,12.4
2016,4,5,6,30,393.0,40.0,2.6,12.0,91.0,74.14,40.54
2016,4,5,6,45,479.5,49.5,2.55,12.5,141.0,124.81,78.86
2016,4,5,7,0,566.0,59.0,2.5,13.0,191.0,186.47,130.49
2016,4,5,7,15,623.5,65.0,2.4,13.5,244.5,247.09,184.28
2016,4,5,7,30,681.0,71.0,2.3,14.0,298.0,314.19,243.35
2016,4,5,7,45,724.5,75.0,2.2,14.5,352.5,379.95,300.37
2016,4,5,8,0,768.0,79.0,2.1,15.0,407.0,449.13,358.2
2016,4,5,8,15,795.5,82.5,2.15,15.5,458.5,512.89,410.21
2016,4,5,8,30,823.0,86.0,2.2,16.0,510.0,577.89,461.32
2016,4,5,8,45,846.0,88.0,2.25,16.5,559.0,639.31,508.01
2016,4,5,9,0,869.0,90.0,2.3,17.0,608.0,696.78,550.4
2016,4,5,9,15,883.5,92.0,2.4,17.0,651.0,750.99,589.03
2016,4,5,9,30,898.0,94.0,2.5,17.0,694.0,803.72,625.51
2016,4,5,9,45,908.0,96.0,2.7,17.5,731.0,850.99,657.25
2016,4,5,10,0,918.0,98.0,2.9,18.0,768.0,895.85,687.04
2016,4,5,10,15,925.5,99.5,2.95,18.0,798.5,935.3,713.09
2016,4,5,10,30,933.0,101.0,3.0,18.0,829.0,971.7,736.96
2016,4,5,10,45,938.0,102.0,3.15,18.5,852.0,1001.96,756.03
2016,4,5,11,0,943.0,103.0,3.3,19.0,875.0,1028.68,772.73
2016,4,5,11,15,946.0,104.0,3.3,19.0,890.0,1049.74,785.94
2016,4,5,11,30,949.0,105.0,3.3,19.0,905.0,1066.94,796.69
2016,4,5,11,45,950.5,105.0,3.35,19.5,912.0,1077.59,802.16
2016,4,5,12,0,952.0,105.0,3.4,20.0,919.0,1084.19,805.12
2016,4,5,12,15,951.5,105.0,3.35,20.0,918.0,1084.69,804.91
2016,4,5,12,30,951.0,105.0,3.3,20.0,917.0,1081.09,802.2
2016,4,5,12,45,949.5,104.0,3.3,20.5,907.5,1071.33,794.54
2016,4,5,13,0,948.0,103.0,3.3,21.0,898.0,1057.56,784.44
2016,4,5,13,15,944.0,102.0,3.3,21.0,880.5,1037.39,771.78
2016,4,5,13,30,940.0,101.0,3.3,21.0,863.0,1013.44,756.72
2016,4,5,13,45,933.5,100.5,3.3,21.0,838.0,984.05,738.05
2016,4,5,14,0,927.0,100.0,3.3,21.0,813.0,951.28,717.1
2016,4,5,14,15,918.0,98.5,3.3,21.0,780.5,912.06,691.67
2016,4,5,14,30,909.0,97.0,3.3,21.0,748.0,870.02,664.12
2016,4,5,14,45,896.0,95.0,3.35,21.0,709.0,821.67,632.17
2016,4,5,15,0,883.0,93.0,3.4,21.0,670.0,771.3,598.35
2016,4,5,15,15,867.0,91.0,3.45,20.5,625.5,717.07,562.28
2016,4,5,15,30,851.0,89.0,3.5,20.0,581.0,665.29,525.23
2016,4,5,15,45,828.0,86.0,3.6,20.0,532.0,603.09,477.98
2016,4,5,16,0,805.0,83.0,3.7,20.0,483.0,541.11,429.39
2016,4,5,16,15,775.5,79.5,3.7,19.5,431.0,475.96,377.25
2016,4,5,16,30,746.0,76.0,3.7,19.0,379.0,412.49,324.57
2016,4,5,16,45,703.5,71.0,3.7,19.0,325.5,344.63,266.3
2016,4,5,17,0,661.0,66.0,3.7,19.0,272.0,280.17,209.55
2016,4,5,17,15,599.0,59.5,3.55,18.0,219.0,214.16,152.28
2016,4,5,17,30,537.0,53.0,3.4,17.0,166.0,155.4,101.76
2016,4,5,17,45,436.5,43.5,3.25,16.5,118.0,96.63,55.71
2016,4,5,18,0,336.0,34.0,3.1,16.0,70.0,50.78,24.9
2016,4,5,18,15,168.0,17.0,2.95,15.5,35.0,13.49,0.0
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,13.5,8.5,5.91,0.0
2016,4,6,6,0,97.0,13.0,3.3,14.0,17.0,11.82,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,55.0,29.89,13.11
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,74.32,40.75
2016,4,6,6,45,468.5,50.5,3.6,16.0,142.5,124.55,78.24
2016,4,6,7,0,557.0,60.0,3.7,17.0,192.0,186.02,128.88
2016,4,6,7,15,614.0,66.5,3.65,17.0,245.5,246.47,182.3
2016,4,6,7,30,671.0,73.0,3.6,17.0,299.0,313.34,241.27
2016,4,6,7,45,710.5,78.0,3.55,17.5,352.5,377.57,297.05
2016,4,6,8,0,750.0,83.0,3.5,18.0,406.0,445.4,354.01
2016,4,6,8,15,778.0,87.0,3.45,18.5,458.0,508.92,405.78
2016,4,6,8,30,806.0,91.0,3.4,19.0,510.0,573.77,456.71
2016,4,6,8,45,826.5,94.0,3.4,19.5,558.0,633.78,502.38
2016,4,6,9,0,847.0,97.0,3.4,20.0,606.0,693.6,546.41
2016,4,6,9,15,862.5,99.5,3.4,20.5,649.0,748.69,584.68
2016,4,6,9,30,878.0,102.0,3.4,21.0,692.0,796.91,616.32
2016,4,6,9,45,888.0,104.5,3.45,21.5,728.5,843.84,646.81
2016,4,6,10,0,898.0,107.0,3.5,22.0,765.0,888.4,675.26
2016,4,6,10,15,906.0,108.5,3.4,22.0,795.5,927.55,700.06
2016,4,6,10,30,914.0,110.0,3.3,22.0,826.0,963.74,722.6
2016,4,6,10,45,917.5,112.0,3.25,22.5,848.5,993.06,739.29
2016,4,6,11,0,921.0,114.0,3.2,23.0,871.0,1018.85,753.56
2016,4,6,11,15,924.0,114.5,3.1,23.5,885.5,1038.9,763.57
2016,4,6,11,30,927.0,115.0,3.0,24.0,900.0,1055.17,771.11
2016,4,6,11,45,927.0,116.0,2.9,24.5,906.5,1065.08,774.57
2016,4,6,12,0,927.0,117.0,2.8,25.0,913.0,1071.02,775.6
2016,4,6,12,15,926.0,117.0,2.65,25.0,911.0,1070.91,773.88
2016,4,6,12,30,925.0,117.0,2.5,25.0,909.0,1066.81,769.74
2016,4,6,12,45,917.0,119.5,2.45,25.5,898.0,1054.38,760.08
2016,4,6,13,0,909.0,122.0,2.4,26.0,887.0,1038.17,748.26
2016,4,6,13,15,904.0,121.0,2.25,26.0,869.0,1017.61,734.18
2016,4,6,13,30,899.0,120.0,2.1,26.0,851.0,993.46,717.92
2016,4,6,13,45,890.0,119.0,1.95,26.5,825.5,962.14,695.77
2016,4,6,14,0,881.0,118.0,1.8,27.0,800.0,927.74,671.8
2016,4,6,14,15,871.0,116.5,1.7,27.0,767.5,889.07,646.99
2016,4,6,14,30,861.0,115.0,1.6,27.0,735.0,854.75,624.98
2016,4,6,14,45,846.5,113.0,1.5,27.0,696.0,806.31,593.48
2016,4,6,15,0,832.0,111.0,1.4,27.0,657.0,756.1,560.66
2016,4,6,15,15,632.0,163.0,1.3,27.0,562.0,631.38,472.85
2016,4,6,15,30,432.0,215.0,1.2,27.0,467.0,513.56,387.24
2016,4,6,15,45,453.0,189.5,1.1,27.0,434.0,476.09,360.84
2016,4,6,16,0,474.0,164.0,1.0,27.0,401.0,435.35,330.54
2016,4,6,16,15,570.0,123.0,0.85,26.5,378.0,417.35,316.2
2016,4,6,16,30,666.0,82.0,0.7,26.0,355.0,382.41,287.15
2016,4,6,16,45,598.0,84.5,0.55,25.5,304.0,317.11,234.76
2016,4,6,17,0,530.0,87.0,0.4,25.0,253.0,258.64,187.05
2016,4,6,17,15,471.0,76.5,0.35,24.5,203.5,197.55,137.24
2016,4,6,17,30,412.0,66.0,0.3,24.0,154.0,141.42,91.8
2016,4,6,17,45,325.0,52.5,0.3,23.5,109.5,89.06,52.51
2016,4,6,18,0,238.0,39.0,0.3,23.0,65.0,47.92,25.0
2016,4,6,18,15,119.0,19.5,0.45,22.5,32.5,15.26,1.68
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,3.25,14.0,8.0,7.28,0.0
2016,4,7,6,0,0.0,16.0,3.3,14.0,16.0,13.98,0.0
2016,4,7,6,15,121.0,33.5,3.45,14.5,50.5,31.79,16.88
2016,4,7,6,30,242.0,51.0,3.6,15.0,85.0,69.35,42.23
2016,4,7,6,45,313.0,66.0,3.75,15.5,130.0,112.84,75.54
2016,4,7,7,0,384.0,81.0,3.9,16.0,175.0,165.46,119.03
2016,4,7,7,15,460.5,84.0,3.9,16.0,223.0,217.14,163.49
2016,4,7,7,30,537.0,87.0,3.9,16.0,271.0,281.05,218.8
2016,4,7,7,45,526.0,107.0,3.95,16.0,311.5,331.36,263.91
2016,4,7,8,0,515.0,127.0,4.0,16.0,352.0,375.58,302.6
2016,4,7,8,15,414.0,169.5,3.9,16.0,364.0,396.09,320.42
2016,4,7,8,30,313.0,212.0,3.8,16.0,376.0,396.61,320.71
2016,4,7,8,45,357.0,223.5,3.75,16.5,426.5,454.34,366.05
2016,4,7,9,0,401.0,235.0,3.7,17.0,477.0,515.66,412.98
2016,4,7,9,15,482.5,223.5,3.6,17.0,535.0,595.28,474.15
2016,4,7,9,30,564.0,212.0,3.5,17.0,593.0,670.52,530.86
2016,4,7,9,45,573.0,224.0,3.45,17.0,629.0,715.32,562.73
2016,4,7,10,0,582.0,236.0,3.4,17.0,665.0,758.8,593.26
2016,4,7,10,15,712.5,185.5,3.3,17.0,732.5,849.76,659.21
2016,4,7,10,30,843.0,135.0,3.2,17.0,800.0,933.77,715.65
2016,4,7,10,45,846.5,137.5,3.15,17.5,821.0,962.36,731.98
2016,4,7,11,0,850.0,140.0,3.1,18.0,842.0,987.63,746.39
2016,4,7,11,15,702.5,225.0,3.05,18.0,812.0,954.72,722.85
2016,4,7,11,30,555.0,310.0,3.0,18.0,782.0,901.33,682.21
2016,4,7,11,45,568.0,300.5,2.95,18.0,787.0,910.63,688.98
2016,4,7,12,0,581.0,291.0,2.9,18.0,792.0,917.24,693.43
2016,4,7,12,15,498.0,328.5,2.9,18.0,757.5,872.63,660.28
2016,4,7,12,30,415.0,366.0,2.9,18.0,723.0,824.8,625.07
2016,4,7,12,45,456.5,345.0,2.9,18.0,734.0,841.27,638.39
2016,4,7,13,0,498.0,324.0,2.9,18.0,745.0,854.45,648.95
2016,4,7,13,15,643.5,246.0,2.9,17.5,778.5,910.79,693.78
2016,4,7,13,30,789.0,168.0,2.9,17.0,812.0,947.83,721.33
2016,4,7,13,45,653.5,223.0,2.95,17.0,746.0,865.14,664.63
2016,4,7,14,0,518.0,278.0,3.0,17.0,680.0,774.19,598.46
2016,4,7,14,15,392.0,306.0,3.0,17.0,603.0,661.7,515.85
2016,4,7,14,30,266.0,334.0,3.0,17.0,526.0,569.99,446.25
2016,4,7,14,45,257.0,316.5,3.0,17.0,494.5,532.45,419.25
2016,4,7,15,0,248.0,299.0,3.0,17.0,463.0,494.84,391.52
2016,4,7,15,15,203.5,282.0,2.95,16.5,410.5,422.99,337.12
2016,4,7,15,30,159.0,265.0,2.9,16.0,358.0,365.54,292.87
2016,4,7,15,45,118.0,238.5,2.9,16.0,304.5,304.87,244.99
2016,4,7,16,0,77.0,212.0,2.9,16.0,251.0,241.66,194.42
2016,4,7,16,15,107.5,192.0,2.8,15.5,240.0,238.42,192.54
2016,4,7,16,30,138.0,172.0,2.7,15.0,229.0,224.78,181.36
2016,4,7,16,45,121.5,151.0,2.6,15.0,196.5,188.87,151.33
2016,4,7,17,0,105.0,130.0,2.5,15.0,164.0,155.0,122.73
2016,4,7,17,15,87.5,107.0,2.35,15.0,131.5,121.18,94.02
2016,4,7,17,30,70.0,84.0,2.2,15.0,99.0,89.83,67.42
2016,4,7,17,45,46.5,62.0,2.1,15.0,70.5,60.35,42.96
2016,4,7,18,0,23.0,40.0,2.0,15.0,42.0,36.1,23.08
2016,4,7,18,15,11.5,20.0,1.9,14.5,21.0,17.52,4.2
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,12.5,3.0,2.73,0.0
2016,4,8,6,0,0.0,6.0,1.6,13.0,6.0,5.26,0.0
2016,4,8,6,15,0.0,17.5,1.6,13.0,17.5,15.4,6.59
2016,4,8,6,30,0.0,29.0,1.6,13.0,29.0,25.55,15.9
2016,4,8,6,45,0.0,44.0,1.65,13.5,44.0,38.84,27.54
2016,4,8,7,0,0.0,59.0,1.7,14.0,59.0,52.12,39.05
2016,4,8,7,15,0.0,75.0,1.6,14.0,75.0,66.4,51.3
2016,4,8,7,30,0.0,91.0,1.5,14.0,91.0,80.79,63.44
2016,4,8,7,45,0.0,109.0,1.45,14.5,109.0,97.09,76.85
2016,4,8,8,0,0.0,127.0,1.4,15.0,127.0,113.51,90.1
2016,4,8,8,15,7.5,158.0,1.35,15.0,162.0,146.05,116.64
2016,4,8,8,30,15.0,189.0,1.3,15.0,197.0,179.74,143.72
2016,4,8,8,45,22.5,213.5,1.3,15.5,226.5,208.34,166.05
2016,4,8,9,0,30.0,238.0,1.3,16.0,256.0,246.06,195.27
2016,4,8,9,15,93.0,279.0,1.3,16.0,341.0,334.96,265.41
2016,4,8,9,30,156.0,320.0,1.3,16.0,426.0,440.9,346.1
2016,4,8,9,45,106.5,323.5,1.3,16.0,398.0,399.8,312.83
2016,4,8,10,0,57.0,327.0,1.3,16.0,370.0,365.43,285.18
2016,4,8,10,15,56.0,339.5,1.3,16.0,383.0,379.68,295.66
2016,4,8,10,30,55.0,352.0,1.3,16.0,396.0,393.71,305.64
2016,4,8,10,45,134.0,380.5,1.35,16.0,490.5,514.42,397.0
2016,4,8,11,0,213.0,409.0,1.4,16.0,585.0,624.36,477.03
2016,4,8,11,15,134.0,397.0,1.45,16.0,508.5,538.73,412.54
2016,4,8,11,30,55.0,385.0,1.5,16.0,432.0,433.69,333.83
2016,4,8,11,45,30.5,285.0,1.55,16.0,311.0,306.49,238.47
2016,4,8,12,0,6.0,185.0,1.6,16.0,190.0,173.56,134.84
2016,4,8,12,15,66.5,307.5,1.65,16.0,365.0,366.12,286.76
2016,4,8,12,30,127.0,430.0,1.7,16.0,540.0,571.11,438.24
2016,4,8,12,45,79.5,388.0,1.75,16.5,457.0,461.62,355.36
2016,4,8,13,0,32.0,346.0,1.8,17.0,374.0,369.7,285.67
2016,4,8,13,15,31.0,337.5,1.85,17.0,364.0,359.14,278.47
2016,4,8,13,30,30.0,329.0,1.9,17.0,354.0,348.48,270.76
2016,4,8,13,45,31.0,322.0,2.0,17.0,347.0,341.14,265.73
2016,4,8,14,0,32.0,315.0,2.1,17.0,340.0,333.64,260.55
2016,4,8,14,15,216.5,309.0,2.1,16.5,467.0,511.72,401.79
2016,4,8,14,30,401.0,303.0,2.1,16.0,594.0,649.34,507.03
2016,4,8,14,45,212.5,276.0,2.15,16.0,429.5,454.88,359.1
2016,4,8,15,0,24.0,249.0,2.2,16.0,265.0,245.6,194.13
2016,4,8,15,15,64.5,256.0,2.15,16.0,295.0,288.85,230.36
2016,4,8,15,30,105.0,263.0,2.1,16.0,325.0,318.93,254.91
2016,4,8,15,45,253.0,223.5,2.1,16.0,356.0,378.7,303.99
2016,4,8,16,0,401.0,184.0,2.1,16.0,387.0,412.81,331.01
2016,4,8,16,15,259.0,178.5,2.0,15.5,304.5,305.44,245.35
2016,4,8,16,30,117.0,173.0,1.9,15.0,222.0,216.13,173.7
2016,4,8,16,45,95.0,153.5,1.85,15.0,190.0,176.79,141.44
2016,4,8,17,0,73.0,134.0,1.8,15.0,158.0,145.11,115.11
2016,4,8,17,15,57.0,110.0,1.7,14.5,126.5,113.58,88.8
2016,4,8,17,30,41.0,86.0,1.6,14.0,95.0,84.38,64.32
2016,4,8,17,45,22.5,62.5,1.5,14.0,67.0,57.78,42.09
2016,4,8,18,0,4.0,39.0,1.4,14.0,39.0,34.13,22.27
2016,4,8,18,15,2.0,19.5,1.3,14.0,19.5,17.19,4.97
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.5,1.8,13.0,4.5,4.09,0.0
2016,4,9,6,0,0.0,9.0,1.8,13.0,9.0,7.9,0.0
2016,4,9,6,15,0.0,25.5,1.85,13.0,25.5,22.48,12.43
2016,4,9,6,30,0.0,42.0,1.9,13.0,42.0,36.91,25.5
2016,4,9,6,45,0.0,62.5,2.0,13.5,62.5,55.0,41.29
2016,4,9,7,0,0.0,83.0,2.1,14.0,83.0,73.38,57.11
2016,4,9,7,15,5.0,103.0,2.05,14.0,105.0,92.94,73.64
2016,4,9,7,30,10.0,123.0,2.0,14.0,127.0,113.27,90.62
2016,4,9,7,45,7.5,136.5,2.0,14.0,140.0,125.27,100.52
2016,4,9,8,0,5.0,150.0,2.0,14.0,153.0,136.98,109.98
2016,4,9,8,15,2.5,143.5,1.95,14.0,145.0,129.9,103.75
2016,4,9,8,30,0.0,137.0,1.9,14.0,137.0,122.56,97.33
2016,4,9,8,45,0.0,147.0,1.9,14.5,147.0,131.74,104.4
2016,4,9,9,0,0.0,157.0,1.9,15.0,157.0,140.97,111.41
2016,4,9,9,15,7.0,196.0,1.85,15.0,201.0,182.42,144.83
2016,4,9,9,30,14.0,235.0,1.8,15.0,245.0,224.98,178.55
2016,4,9,9,45,16.5,252.0,1.8,15.0,264.0,243.77,192.98
2016,4,9,10,0,19.0,269.0,1.8,15.0,283.0,262.79,207.58
2016,4,9,10,15,28.5,300.0,1.75,15.0,322.5,314.42,247.55
2016,4,9,10,30,38.0,331.0,1.7,15.0,362.0,356.02,279.05
2016,4,9,10,45,39.5,343.5,1.7,15.5,376.0,371.64,289.88
2016,4,9,11,0,41.0,356.0,1.7,16.0,390.0,387.22,300.73
2016,4,9,11,15,28.5,323.5,1.65,16.0,347.5,342.44,266.17
2016,4,9,11,30,16.0,291.0,1.6,16.0,305.0,283.89,221.04
2016,4,9,11,45,21.0,314.5,1.6,16.0,333.0,311.85,242.8
2016,4,9,12,0,26.0,338.0,1.6,16.0,361.0,356.13,276.36
2016,4,9,12,15,30.0,348.5,1.55,16.0,375.0,371.06,287.37
2016,4,9,12,30,34.0,359.0,1.5,16.0,389.0,385.79,298.36
2016,4,9,12,45,68.0,387.5,1.5,16.0,446.0,449.05,346.61
2016,4,9,13,0,102.0,416.0,1.5,16.0,503.0,511.54,393.12
2016,4,9,13,15,128.5,411.5,1.55,16.0,519.0,545.91,418.86
2016,4,9,13,30,155.0,407.0,1.6,16.0,535.0,562.82,432.27
2016,4,9,13,45,139.0,392.5,1.65,16.0,504.5,528.01,407.13
2016,4,9,14,0,123.0,378.0,1.7,16.0,474.0,493.48,382.31
2016,4,9,14,15,81.5,340.5,1.7,16.0,403.0,400.82,312.97
2016,4,9,14,30,40.0,303.0,1.7,16.0,332.0,324.72,254.78
2016,4,9,14,45,25.5,261.0,1.75,16.0,279.0,259.05,204.32
2016,4,9,15,0,11.0,219.0,1.8,16.0,226.0,207.16,163.63
2016,4,9,15,15,17.0,220.0,1.8,16.0,230.0,211.85,168.07
2016,4,9,15,30,23.0,221.0,1.8,16.0,234.0,215.94,171.86
2016,4,9,15,45,11.5,162.0,1.85,16.0,168.5,152.54,120.96
2016,4,9,16,0,0.0,103.0,1.9,16.0,103.0,91.52,71.1
2016,4,9,16,15,0.0,78.5,1.85,15.5,78.5,69.46,53.12
2016,4,9,16,30,0.0,54.0,1.8,15.0,54.0,47.68,35.02
2016,4,9,16,45,0.0,46.5,1.8,15.0,46.5,41.02,29.47
2016,4,9,17,0,0.0,39.0,1.8,15.0,39.0,34.38,23.85
2016,4,9,17,15,0.0,31.5,1.7,14.5,31.5,27.74,18.2
2016,4,9,17,30,0.0,24.0,1.6,14.0,24.0,21.11,12.47
2016,4,9,17,45,0.0,17.0,1.55,14.0,17.0,14.94,7.03
2016,4,9,18,0,0.0,10.0,1.5,14.0,10.0,8.78,1.6
2016,4,9,18,15,0.0,5.5,1.4,14.0,5.5,4.82,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.91,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.1,13.0,1.5,1.31,0.0
2016,4,10,6,30,0.0,3.0,3.2,13.0,3.0,2.63,0.0
2016,4,10,6,45,0.0,5.0,3.3,13.0,5.0,4.39,0.0
2016,4,10,7,0,0.0,7.0,3.4,13.0,7.0,6.14,0.0
2016,4,10,7,15,0.0,8.5,3.45,13.0,8.5,7.47,0.81
2016,4,10,7,30,0.0,10.0,3.5,13.0,10.0,8.79,1.95
2016,4,10,7,45,0.0,12.5,3.6,13.5,12.5,11.0,3.82
2016,4,10,8,0,0.0,15.0,3.7,14.0,15.0,13.21,5.67
2016,4,10,8,15,0.0,33.0,3.7,14.0,33.0,29.11,19.19
2016,4,10,8,30,0.0,51.0,3.7,14.0,51.0,45.07,32.62
2016,4,10,8,45,0.0,58.0,3.75,14.0,58.0,51.3,37.75
2016,4,10,9,0,0.0,65.0,3.8,14.0,65.0,57.54,42.86
2016,4,10,9,15,0.0,93.0,3.85,14.0,93.0,82.49,63.54
2016,4,10,9,30,0.0,121.0,3.9,14.0,121.0,107.91,84.39
2016,4,10,9,45,0.0,135.0,3.95,14.0,135.0,120.75,94.73
2016,4,10,10,0,0.0,149.0,4.0,14.0,149.0,133.66,105.1
2016,4,10,10,15,0.0,143.0,4.05,14.0,143.0,128.2,100.46
2016,4,10,10,30,0.0,137.0,4.1,14.0,137.0,122.75,95.89
2016,4,10,10,45,2.0,156.5,4.2,14.5,158.5,142.65,111.86
2016,4,10,11,0,4.0,176.0,4.3,15.0,180.0,162.74,127.85
2016,4,10,11,15,3.5,168.5,4.35,15.0,171.5,155.42,121.81
2016,4,10,11,30,3.0,161.0,4.4,15.0,163.0,148.08,115.81
2016,4,10,11,45,5.5,186.0,4.5,15.0,190.5,173.87,136.67
2016,4,10,12,0,8.0,211.0,4.6,15.0,218.0,199.84,157.55
2016,4,10,12,15,4.0,172.0,4.6,15.0,175.5,159.39,124.88
2016,4,10,12,30,0.0,133.0,4.6,15.0,133.0,119.35,92.37
2016,4,10,12,45,3.0,159.5,4.7,15.0,162.0,146.71,114.77
2016,4,10,13,0,6.0,186.0,4.8,15.0,191.0,174.19,137.11
2016,4,10,13,15,3.0,138.0,4.8,15.0,140.5,126.72,98.66
2016,4,10,13,30,0.0,90.0,4.8,15.0,90.0,80.06,60.54
2016,4,10,13,45,2.0,136.0,4.8,15.0,137.5,123.71,96.45
2016,4,10,14,0,4.0,182.0,4.8,15.0,185.0,167.86,132.48
2016,4,10,14,15,10.0,217.5,4.75,14.5,225.0,206.1,164.01
2016,4,10,14,30,16.0,253.0,4.7,14.0,265.0,244.33,195.49
2016,4,10,14,45,8.0,199.5,4.7,14.0,205.5,186.79,149.04
2016,4,10,15,0,0.0,146.0,4.7,14.0,146.0,130.78,103.33
2016,4,10,15,15,0.0,120.5,4.65,14.0,120.5,107.4,84.32
2016,4,10,15,30,0.0,95.0,4.6,14.0,95.0,84.25,65.29
2016,4,10,15,45,8.0,139.0,4.55,14.0,143.5,129.13,103.1
2016,4,10,16,0,16.0,183.0,4.5,14.0,192.0,173.85,140.48
2016,4,10,16,15,27.0,173.0,4.4,13.5,185.5,173.51,140.78
2016,4,10,16,30,38.0,163.0,4.3,13.0,179.0,166.72,135.54
2016,4,10,16,45,30.0,142.0,4.2,13.0,153.5,141.15,114.2
2016,4,10,17,0,22.0,121.0,4.1,13.0,128.0,114.5,91.79
2016,4,10,17,15,13.5,99.5,3.95,12.5,103.5,91.39,72.38
2016,4,10,17,30,5.0,78.0,3.8,12.0,79.0,69.54,53.87
2016,4,10,17,45,2.5,56.5,3.65,12.0,57.0,49.75,36.61
2016,4,10,18,0,0.0,35.0,3.5,12.0,35.0,30.67,19.86
2016,4,10,18,15,0.0,19.5,3.4,12.0,19.5,17.18,6.39
2016,4,10,18,30,0.0,4.0,3.3,12.0,4.0,3.64,0.0
2016,4,10,18,45,0.0,2.0,3.2,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,40.5,11.0,1.05,11.5,13.5,10.01,0.0
2016,4,11,6,0,81.0,22.0,1.0,12.0,27.0,17.95,2.8
2016,4,11,6,15,185.0,39.5,1.05,12.0,65.0,39.3,22.64
2016,4,11,6,30,289.0,57.0,1.1,12.0,103.0,80.16,50.07
2016,4,11,6,45,369.0,69.0,1.15,12.5,151.0,125.76,84.99
2016,4,11,7,0,449.0,81.0,1.2,13.0,199.0,181.44,131.04
2016,4,11,7,15,503.5,90.0,1.3,13.0,249.5,239.58,181.66
2016,4,11,7,30,558.0,99.0,1.4,13.0,300.0,301.51,235.46
2016,4,11,7,45,597.5,105.5,1.5,13.5,350.5,360.7,286.11
2016,4,11,8,0,637.0,112.0,1.6,14.0,401.0,423.52,338.3
2016,4,11,8,15,467.0,167.5,1.65,14.0,392.5,422.3,339.13
2016,4,11,8,30,297.0,223.0,1.7,14.0,384.0,397.46,319.52
2016,4,11,8,45,339.5,235.0,1.8,14.5,434.5,453.94,363.65
2016,4,11,9,0,382.0,247.0,1.9,15.0,485.0,513.87,409.05
2016,4,11,9,15,294.0,285.0,1.9,15.0,475.5,507.36,401.65
2016,4,11,9,30,206.0,323.0,1.9,15.0,466.0,481.39,379.69
2016,4,11,9,45,153.0,339.0,1.95,15.5,448.0,463.98,364.36
2016,4,11,10,0,100.0,355.0,2.0,16.0,430.0,429.61,336.1
2016,4,11,10,15,55.0,295.0,2.05,16.0,336.5,332.22,260.92
2016,4,11,10,30,10.0,235.0,2.1,16.0,243.0,223.17,174.8
2016,4,11,10,45,51.5,319.0,2.15,16.0,362.0,357.07,280.24
2016,4,11,11,0,93.0,403.0,2.2,16.0,481.0,485.33,376.91
2016,4,11,11,15,117.5,417.0,2.2,16.0,517.5,541.53,417.88
2016,4,11,11,30,142.0,431.0,2.2,16.0,554.0,582.83,448.04
2016,4,11,11,45,323.0,385.5,2.25,16.0,667.5,734.41,562.07
2016,4,11,12,0,504.0,340.0,2.3,16.0,781.0,886.28,671.07
2016,4,11,12,15,386.0,382.5,2.3,16.0,720.5,797.0,604.98
2016,4,11,12,30,268.0,425.0,2.3,16.0,660.0,721.18,548.95
2016,4,11,12,45,549.5,289.0,2.35,16.0,762.5,872.85,664.87
2016,4,11,13,0,831.0,153.0,2.4,16.0,865.0,999.48,753.17
2016,4,11,13,15,826.5,151.5,2.4,16.0,848.0,979.42,738.9
2016,4,11,13,30,822.0,150.0,2.4,16.0,831.0,956.02,723.98
2016,4,11,13,45,816.5,147.5,2.4,16.0,807.0,927.42,705.56
2016,4,11,14,0,811.0,145.0,2.4,16.0,783.0,895.79,685.07
2016,4,11,14,15,800.5,142.5,2.35,16.0,751.5,857.0,659.09
2016,4,11,14,30,790.0,140.0,2.3,16.0,720.0,815.87,631.38
2016,4,11,14,45,780.5,135.5,2.3,16.0,683.5,771.41,601.45
2016,4,11,15,0,771.0,131.0,2.3,16.0,647.0,725.03,569.68
2016,4,11,15,15,753.5,127.5,2.25,16.0,604.5,674.23,532.36
2016,4,11,15,30,736.0,124.0,2.2,16.0,562.0,620.56,492.14
2016,4,11,15,45,712.5,119.5,2.2,16.0,515.0,561.91,447.35
2016,4,11,16,0,689.0,115.0,2.2,16.0,468.0,503.87,401.72
2016,4,11,16,15,657.0,109.5,2.2,15.5,418.5,441.6,352.09
2016,4,11,16,30,625.0,104.0,2.2,15.0,369.0,381.59,302.58
2016,4,11,16,45,588.0,95.5,2.2,15.0,318.5,319.42,249.4
2016,4,11,17,0,551.0,87.0,2.2,15.0,268.0,260.87,198.06
2016,4,11,17,15,491.0,78.0,2.2,14.5,218.0,200.13,145.55
2016,4,11,17,30,431.0,69.0,2.2,14.0,168.0,144.37,98.02
2016,4,11,17,45,350.5,56.0,2.2,14.0,122.5,92.55,57.04
2016,4,11,18,0,270.0,43.0,2.2,14.0,77.0,51.04,28.56
2016,4,11,18,15,153.5,26.5,2.3,13.5,44.0,20.72,9.38
2016,4,11,18,30,37.0,10.0,2.4,13.0,11.0,9.1,0.0
2016,4,11,18,45,18.5,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,44.0,11.5,3.75,11.5,14.5,10.46,0.0
2016,4,12,6,0,88.0,23.0,3.9,12.0,29.0,18.76,5.17
2016,4,12,6,15,185.0,41.0,3.95,12.0,67.0,40.76,23.84
2016,4,12,6,30,282.0,59.0,4.0,12.0,105.0,81.47,51.52
2016,4,12,6,45,141.0,47.5,4.1,12.5,70.5,67.43,45.92
2016,4,12,7,0,0.0,36.0,4.2,13.0,36.0,31.72,21.71
2016,4,12,7,15,0.0,45.0,4.2,13.0,45.0,39.69,28.61
2016,4,12,7,30,0.0,54.0,4.2,13.0,54.0,47.67,35.41
2016,4,12,7,45,0.0,77.0,4.25,13.0,77.0,68.12,52.76
2016,4,12,8,0,0.0,100.0,4.3,13.0,100.0,88.78,70.08
2016,4,12,8,15,0.0,96.5,4.35,13.0,96.5,85.61,67.15
2016,4,12,8,30,0.0,93.0,4.4,13.0,93.0,82.44,64.27
2016,4,12,8,45,1.5,137.0,4.45,13.5,138.0,123.38,98.12
2016,4,12,9,0,3.0,181.0,4.5,14.0,183.0,165.1,131.99
2016,4,12,9,15,1.5,162.5,4.55,14.0,163.5,147.01,116.76
2016,4,12,9,30,0.0,144.0,4.6,14.0,144.0,128.92,101.62
2016,4,12,9,45,1.0,159.5,4.65,14.0,160.5,144.04,113.85
2016,4,12,10,0,2.0,175.0,4.7,14.0,177.0,159.32,126.13
2016,4,12,10,15,6.0,205.0,4.8,14.0,210.0,190.95,151.72
2016,4,12,10,30,10.0,235.0,4.9,14.0,243.0,223.08,177.51
2016,4,12,10,45,9.5,230.0,5.0,14.5,238.0,218.22,173.06
2016,4,12,11,0,9.0,225.0,5.1,15.0,233.0,213.3,168.66
2016,4,12,11,15,19.5,287.0,5.1,15.0,304.0,282.77,224.14
2016,4,12,11,30,30.0,349.0,5.1,15.0,375.0,369.66,292.23
2016,4,12,11,45,57.0,385.5,5.2,15.0,435.0,434.95,343.51
2016,4,12,12,0,84.0,422.0,5.3,15.0,495.0,500.71,394.6
2016,4,12,12,15,131.5,430.5,5.3,15.0,546.0,573.8,451.38
2016,4,12,12,30,179.0,439.0,5.3,15.0,597.0,629.74,494.72
2016,4,12,12,45,178.5,430.5,5.35,15.5,586.5,618.44,485.48
2016,4,12,13,0,178.0,422.0,5.4,16.0,576.0,606.21,475.87
2016,4,12,13,15,483.0,298.0,5.45,16.0,702.5,798.64,629.14
2016,4,12,13,30,788.0,174.0,5.5,16.0,829.0,947.11,741.75
2016,4,12,13,45,783.0,171.0,5.6,16.0,805.5,919.21,722.18
2016,4,12,14,0,778.0,168.0,5.7,16.0,782.0,888.36,701.39
2016,4,12,14,15,767.5,165.5,5.75,15.5,751.5,855.32,679.91
2016,4,12,14,30,757.0,163.0,5.8,15.0,721.0,814.82,652.64
2016,4,12,14,45,643.5,192.0,5.9,15.0,649.0,723.13,583.15
2016,4,12,15,0,530.0,221.0,6.0,15.0,577.0,632.84,512.65
2016,4,12,15,15,612.5,184.0,6.0,15.0,570.0,631.4,513.4
2016,4,12,15,30,695.0,147.0,6.0,15.0,563.0,616.15,502.45
2016,4,12,15,45,527.5,172.0,6.05,15.0,473.0,497.63,406.71
2016,4,12,16,0,360.0,197.0,6.1,15.0,383.0,392.18,320.3
2016,4,12,16,15,392.5,169.0,6.0,14.5,352.5,365.09,297.93
2016,4,12,16,30,425.0,141.0,5.9,14.0,322.0,326.57,264.81
2016,4,12,16,45,369.5,134.5,5.8,14.0,277.5,271.43,217.16
2016,4,12,17,0,314.0,128.0,5.7,14.0,233.0,218.75,171.57
2016,4,12,17,15,272.5,110.0,5.55,13.5,189.0,169.96,129.39
2016,4,12,17,30,231.0,92.0,5.4,13.0,145.0,126.32,92.12
2016,4,12,17,45,175.5,71.5,5.25,12.5,106.0,84.21,58.15
2016,4,12,18,0,120.0,51.0,5.1,12.0,67.0,49.55,32.12
