Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,15,60.0,30.0,5.0,12.0,38.0,24.83,13.02
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,8.19,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,49.0,13.0,3.05,11.5,16.5,11.82,0.0
2016,4,13,6,0,98.0,26.0,3.1,12.0,33.0,21.08,8.12
2016,4,13,6,15,204.0,43.0,3.25,12.0,73.0,43.33,25.57
2016,4,13,6,30,310.0,60.0,3.4,12.0,113.0,85.44,53.72
2016,4,13,6,45,402.5,70.0,3.55,12.5,163.5,132.84,89.88
2016,4,13,7,0,495.0,80.0,3.7,13.0,214.0,194.27,140.92
2016,4,13,7,15,548.5,88.0,3.7,13.0,266.0,251.59,191.8
2016,4,13,7,30,602.0,96.0,3.7,13.0,318.0,314.94,247.84
2016,4,13,7,45,641.5,102.0,3.7,13.5,370.5,376.18,301.14
2016,4,13,8,0,681.0,108.0,3.7,14.0,423.0,440.95,355.86
2016,4,13,8,15,709.0,113.0,3.65,14.0,473.0,501.77,406.53
2016,4,13,8,30,737.0,118.0,3.6,14.0,523.0,564.04,456.87
2016,4,13,8,45,758.5,121.5,3.55,14.5,569.5,621.73,501.34
2016,4,13,9,0,780.0,125.0,3.5,15.0,616.0,677.85,543.29
2016,4,13,9,15,795.5,128.0,3.4,15.0,657.5,730.03,581.88
2016,4,13,9,30,811.0,131.0,3.3,15.0,699.0,781.02,617.41
2016,4,13,9,45,836.5,126.5,3.2,15.5,738.0,830.93,650.06
2016,4,13,10,0,862.0,122.0,3.1,16.0,777.0,879.61,681.14
2016,4,13,10,15,870.0,123.5,3.1,16.0,806.5,909.54,700.6
2016,4,13,10,30,878.0,125.0,3.1,16.0,836.0,944.04,723.31
2016,4,13,10,45,882.0,127.0,3.1,16.5,857.5,972.26,740.18
2016,4,13,11,0,886.0,129.0,3.1,17.0,879.0,997.11,754.71
2016,4,13,11,15,889.5,130.0,3.05,17.0,893.5,1016.95,766.87
2016,4,13,11,30,893.0,131.0,3.0,17.0,908.0,1033.19,776.69
2016,4,13,11,45,891.5,132.5,3.0,17.0,913.5,1041.22,781.6
2016,4,13,12,0,890.0,134.0,3.0,17.0,919.0,1045.43,784.18
2016,4,13,12,15,890.0,134.0,3.0,17.0,917.5,1045.83,784.38
2016,4,13,12,30,890.0,134.0,3.0,17.0,916.0,1042.42,782.23
2016,4,13,12,45,884.5,135.0,3.05,17.0,905.5,1030.75,775.19
2016,4,13,13,0,879.0,136.0,3.1,17.0,895.0,1015.45,765.87
2016,4,13,13,15,875.0,135.5,3.15,17.0,878.0,996.55,754.2
2016,4,13,13,30,871.0,135.0,3.2,17.0,861.0,974.18,740.23
2016,4,13,13,45,858.0,137.0,3.3,17.0,834.5,952.18,726.9
2016,4,13,14,0,845.0,139.0,3.4,17.0,808.0,917.41,704.64
2016,4,13,14,15,835.5,137.0,3.4,16.5,776.5,878.92,680.31
2016,4,13,14,30,826.0,135.0,3.4,16.0,745.0,837.93,653.92
2016,4,13,14,45,642.5,192.5,3.45,16.0,652.5,721.61,569.3
2016,4,13,15,0,459.0,250.0,3.5,16.0,560.0,607.56,482.1
2016,4,13,15,15,604.0,189.5,3.55,15.5,570.0,629.59,503.24
2016,4,13,15,30,749.0,129.0,3.6,15.0,580.0,631.69,507.69
2016,4,13,15,45,722.5,126.0,3.65,15.0,532.0,572.12,460.93
2016,4,13,16,0,696.0,123.0,3.7,15.0,484.0,513.4,413.88
2016,4,13,16,15,664.5,117.0,3.75,14.5,433.5,450.5,362.89
2016,4,13,16,30,633.0,111.0,3.8,14.0,383.0,389.8,312.01
2016,4,13,16,45,587.0,104.0,3.9,14.0,330.5,325.33,256.37
2016,4,13,17,0,541.0,97.0,4.0,14.0,278.0,265.53,203.65
2016,4,13,17,15,480.5,87.5,3.9,13.5,227.0,202.34,148.68
2016,4,13,17,30,420.0,78.0,3.8,13.0,176.0,149.24,103.16
2016,4,13,17,45,322.0,64.5,3.75,12.5,128.5,95.68,61.44
2016,4,13,18,0,224.0,51.0,3.7,12.0,81.0,54.63,33.44
2016,4,13,18,15,123.5,31.5,3.6,11.5,46.5,25.34,13.95
2016,4,13,18,30,23.0,12.0,3.5,11.0,12.0,10.91,0.0
2016,4,13,18,45,11.5,6.0,3.45,11.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,60.5,14.5,4.0,10.5,19.0,13.19,0.0
2016,4,14,6,0,121.0,29.0,4.1,11.0,38.0,23.4,10.97
2016,4,14,6,15,237.0,45.0,4.2,11.0,80.0,46.48,27.51
2016,4,14,6,30,353.0,61.0,4.3,11.0,122.0,91.02,56.86
2016,4,14,6,45,428.0,72.0,4.45,11.5,172.0,139.23,94.65
2016,4,14,7,0,503.0,83.0,4.6,12.0,222.0,199.28,145.63
2016,4,14,7,15,598.0,74.5,4.6,12.0,273.5,253.6,193.33
2016,4,14,7,30,693.0,66.0,4.6,12.0,325.0,319.03,251.37
2016,4,14,7,45,531.0,118.0,4.6,12.5,333.5,342.17,276.58
2016,4,14,8,0,369.0,170.0,4.6,13.0,342.0,342.52,279.64
2016,4,14,8,15,520.5,147.0,4.6,13.0,419.0,430.79,353.09
2016,4,14,8,30,672.0,124.0,4.6,13.0,496.0,532.14,436.01
2016,4,14,8,45,455.0,204.0,4.6,13.5,465.5,505.33,411.91
2016,4,14,9,0,238.0,284.0,4.6,14.0,435.0,441.76,357.62
2016,4,14,9,15,399.0,254.0,4.65,14.0,526.5,562.26,454.71
2016,4,14,9,30,560.0,224.0,4.7,14.0,618.0,677.77,545.59
2016,4,14,9,45,434.5,285.5,4.8,14.5,600.5,661.15,528.17
2016,4,14,10,0,309.0,347.0,4.9,15.0,583.0,622.97,494.86
2016,4,14,10,15,585.0,243.5,4.95,15.0,711.0,791.58,628.06
2016,4,14,10,30,861.0,140.0,5.0,15.0,839.0,952.61,746.01
2016,4,14,10,45,695.5,227.5,5.1,15.5,802.0,915.68,716.99
2016,4,14,11,0,530.0,315.0,5.2,16.0,765.0,857.1,669.1
2016,4,14,11,15,282.5,339.0,5.3,16.0,579.5,635.09,500.54
2016,4,14,11,30,35.0,363.0,5.4,16.0,394.0,388.23,304.99
2016,4,14,11,45,34.5,364.0,5.5,16.0,395.0,389.27,306.37
2016,4,14,12,0,34.0,365.0,5.6,16.0,396.0,390.06,307.0
2016,4,14,12,15,427.5,273.0,5.7,16.0,650.5,737.68,584.78
2016,4,14,12,30,821.0,181.0,5.8,16.0,905.0,1032.4,802.81
2016,4,14,12,45,848.5,161.5,5.95,16.0,903.0,1032.88,802.72
2016,4,14,13,0,876.0,142.0,6.1,16.0,901.0,1017.35,793.07
2016,4,14,13,15,872.0,141.5,6.2,16.0,884.0,998.46,780.82
2016,4,14,13,30,868.0,141.0,6.3,16.0,867.0,986.37,773.51
2016,4,14,13,45,851.5,144.5,6.4,16.0,839.5,952.76,750.61
2016,4,14,14,0,835.0,148.0,6.5,16.0,812.0,916.5,725.72
2016,4,14,14,15,825.0,146.0,6.55,15.5,780.5,877.84,700.0
2016,4,14,14,30,815.0,144.0,6.6,15.0,749.0,836.74,672.15
2016,4,14,14,45,801.0,141.5,6.7,15.0,710.5,789.79,638.46
2016,4,14,15,0,787.0,139.0,6.8,15.0,672.0,741.2,602.72
2016,4,14,15,15,769.0,135.0,6.85,15.0,628.5,689.03,562.24
2016,4,14,15,30,751.0,131.0,6.9,15.0,585.0,633.77,518.54
2016,4,14,15,45,737.5,122.5,7.0,15.0,538.5,576.3,472.27
2016,4,14,16,0,724.0,114.0,7.1,15.0,492.0,518.4,424.38
2016,4,14,16,15,571.5,129.0,7.1,14.5,408.5,415.9,339.68
2016,4,14,16,30,419.0,144.0,7.1,14.0,325.0,325.19,264.05
2016,4,14,16,45,379.5,134.0,7.1,14.0,281.5,273.15,218.73
2016,4,14,17,0,340.0,124.0,7.1,14.0,238.0,221.76,173.61
2016,4,14,17,15,401.5,98.0,7.0,13.5,210.0,192.02,143.51
2016,4,14,17,30,463.0,72.0,6.9,13.0,182.0,153.13,104.94
2016,4,14,17,45,374.5,60.0,6.8,12.5,134.5,97.29,60.66
2016,4,14,18,0,286.0,48.0,6.7,12.0,87.0,54.88,32.0
2016,4,14,18,15,165.5,31.0,6.55,11.5,51.5,24.2,13.43
2016,4,14,18,30,45.0,14.0,6.4,11.0,16.0,12.73,0.0
2016,4,14,18,45,22.5,7.0,6.3,11.0,8.0,6.37,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,13.5,4.4,9.5,22.0,12.28,0.0
2016,4,15,6,0,221.0,27.0,4.4,10.0,44.0,22.06,10.96
2016,4,15,6,15,338.5,39.0,4.45,10.0,88.5,46.91,25.49
2016,4,15,6,30,456.0,51.0,4.5,10.0,133.0,94.89,56.01
2016,4,15,6,45,527.5,60.0,4.55,10.5,184.5,147.43,97.7
2016,4,15,7,0,599.0,69.0,4.6,11.0,236.0,208.84,150.76
2016,4,15,7,15,648.0,75.0,4.7,11.5,290.0,269.25,205.42
2016,4,15,7,30,697.0,81.0,4.8,12.0,344.0,334.93,264.41
2016,4,15,7,45,727.5,87.5,4.9,12.5,397.0,398.3,320.76
2016,4,15,8,0,758.0,94.0,5.0,13.0,450.0,464.27,377.64
2016,4,15,8,15,783.5,98.0,4.95,13.5,501.5,526.48,429.6
2016,4,15,8,30,809.0,102.0,4.9,14.0,553.0,589.69,480.58
2016,4,15,8,45,826.0,106.0,4.85,14.5,600.0,648.09,526.16
2016,4,15,9,0,843.0,110.0,4.8,15.0,647.0,705.9,569.83
2016,4,15,9,15,857.5,112.5,4.65,15.0,689.0,759.42,609.02
2016,4,15,9,30,872.0,115.0,4.5,15.0,731.0,811.49,645.04
2016,4,15,9,45,888.5,114.0,4.4,15.5,769.0,853.39,672.04
2016,4,15,10,0,905.0,113.0,4.3,16.0,807.0,899.11,701.3
2016,4,15,10,15,912.5,114.5,4.25,16.0,837.0,937.22,726.6
2016,4,15,10,30,920.0,116.0,4.2,16.0,867.0,972.31,749.67
2016,4,15,10,45,927.5,115.5,4.2,16.5,889.5,1002.13,767.83
2016,4,15,11,0,935.0,115.0,4.2,17.0,912.0,1028.57,783.61
2016,4,15,11,15,938.0,115.5,4.3,17.0,926.5,1048.08,796.8
2016,4,15,11,30,941.0,116.0,4.4,17.0,941.0,1063.78,807.69
2016,4,15,11,45,944.0,115.5,4.55,17.5,948.0,1074.54,814.56
2016,4,15,12,0,947.0,115.0,4.7,18.0,955.0,1081.35,818.86
2016,4,15,12,15,946.0,114.5,4.85,18.0,952.5,1080.11,819.43
2016,4,15,12,30,945.0,114.0,5.0,18.0,950.0,1074.86,817.4
2016,4,15,12,45,946.0,111.5,5.15,18.0,940.5,1065.51,812.64
2016,4,15,13,0,947.0,109.0,5.3,18.0,931.0,1052.15,805.18
2016,4,15,13,15,942.5,108.0,5.4,18.0,912.5,1031.08,791.97
2016,4,15,13,30,938.0,107.0,5.5,18.0,894.0,1006.3,776.2
2016,4,15,13,45,932.5,105.0,5.65,18.0,868.5,975.98,756.79
2016,4,15,14,0,927.0,103.0,5.8,18.0,843.0,942.29,734.81
2016,4,15,14,15,918.0,101.5,5.8,18.0,810.0,902.9,707.68
2016,4,15,14,30,909.0,100.0,5.8,18.0,777.0,860.75,678.38
2016,4,15,14,45,896.0,98.5,5.85,18.0,737.5,812.92,644.9
2016,4,15,15,0,883.0,97.0,5.9,18.0,698.0,763.12,609.57
2016,4,15,15,15,867.5,95.0,5.85,18.0,653.5,709.37,570.19
2016,4,15,15,30,852.0,93.0,5.8,18.0,609.0,657.61,529.63
2016,4,15,15,45,830.5,90.0,5.75,18.0,560.0,596.57,481.0
2016,4,15,16,0,809.0,87.0,5.7,18.0,511.0,535.64,431.21
2016,4,15,16,15,782.0,83.5,5.6,17.5,459.5,471.98,378.55
2016,4,15,16,30,755.0,80.0,5.5,17.0,408.0,409.73,325.39
2016,4,15,16,45,718.5,75.0,5.45,17.0,354.5,344.27,267.78
2016,4,15,17,0,682.0,70.0,5.4,17.0,301.0,280.99,210.97
2016,4,15,17,15,628.0,63.5,5.3,16.0,248.0,216.55,154.15
2016,4,15,17,30,574.0,57.0,5.2,15.0,195.0,158.28,103.53
2016,4,15,17,45,492.0,48.5,5.15,14.5,145.5,101.44,58.63
2016,4,15,18,0,410.0,40.0,5.1,14.0,96.0,55.0,28.46
2016,4,15,18,15,272.5,27.0,5.05,13.5,57.5,21.77,11.69
2016,4,15,18,30,135.0,14.0,5.0,13.0,19.0,11.27,0.0
2016,4,15,18,45,67.5,7.0,4.95,13.0,9.5,6.37,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.5,1.4,11.5,23.5,12.28,0.0
2016,4,16,6,0,244.0,27.0,1.3,12.0,47.0,21.92,11.42
2016,4,16,6,15,353.0,39.0,1.3,12.5,91.5,47.8,25.55
2016,4,16,6,30,462.0,51.0,1.3,13.0,136.0,95.92,55.9
2016,4,16,6,45,530.5,59.5,1.3,13.5,187.0,147.89,96.52
2016,4,16,7,0,599.0,68.0,1.3,14.0,238.0,208.32,147.63
2016,4,16,7,15,646.5,74.5,1.3,14.5,291.5,268.73,200.61
2016,4,16,7,30,694.0,81.0,1.3,15.0,345.0,334.23,257.18
2016,4,16,7,45,725.5,86.0,1.3,15.5,398.0,396.28,309.85
2016,4,16,8,0,757.0,91.0,1.3,16.0,451.0,461.11,362.82
2016,4,16,8,15,782.0,95.0,1.35,16.5,501.5,522.89,411.81
2016,4,16,8,30,807.0,99.0,1.4,17.0,552.0,585.6,459.73
2016,4,16,8,45,824.5,103.0,1.5,17.5,599.0,644.1,503.27
2016,4,16,9,0,842.0,107.0,1.6,18.0,646.0,702.07,545.15
2016,4,16,9,15,856.0,109.5,1.6,18.5,688.0,755.06,580.79
2016,4,16,9,30,870.0,112.0,1.6,19.0,730.0,800.97,609.67
2016,4,16,9,45,880.5,114.0,1.65,19.5,766.0,846.58,638.44
2016,4,16,10,0,891.0,116.0,1.7,20.0,802.0,889.86,665.26
2016,4,16,10,15,898.5,117.5,1.75,20.0,831.5,927.42,689.29
2016,4,16,10,30,906.0,119.0,1.8,20.0,861.0,962.01,711.33
2016,4,16,10,45,915.5,117.5,1.85,20.5,884.0,992.26,729.1
2016,4,16,11,0,925.0,116.0,1.9,21.0,907.0,1019.25,744.75
2016,4,16,11,15,928.0,116.5,1.95,21.0,921.5,1038.51,756.91
2016,4,16,11,30,931.0,117.0,2.0,21.0,936.0,1054.0,766.84
2016,4,16,11,45,937.0,114.5,2.05,21.5,943.5,1065.54,772.92
2016,4,16,12,0,943.0,112.0,2.1,22.0,951.0,1073.19,776.66
2016,4,16,12,15,942.5,111.5,2.15,22.0,949.0,1072.39,776.72
2016,4,16,12,30,942.0,111.0,2.2,22.0,947.0,1067.59,774.45
2016,4,16,12,45,940.5,110.0,2.25,22.0,937.0,1057.3,768.82
2016,4,16,13,0,939.0,109.0,2.3,22.0,927.0,1043.08,760.82
2016,4,16,13,15,934.5,108.5,2.35,22.0,909.0,1022.63,748.87
2016,4,16,13,30,930.0,108.0,2.4,22.0,891.0,998.51,734.6
2016,4,16,13,45,924.5,106.5,2.5,22.0,865.5,968.89,717.19
2016,4,16,14,0,919.0,105.0,2.6,22.0,840.0,935.94,697.4
2016,4,16,14,15,910.0,103.5,2.65,22.0,807.5,896.81,672.82
2016,4,16,14,30,901.0,102.0,2.7,22.0,775.0,854.94,646.14
2016,4,16,14,45,891.0,99.5,2.8,22.0,737.0,808.75,616.44
2016,4,16,15,0,881.0,97.0,2.9,22.0,699.0,760.36,584.7
2016,4,16,15,15,866.0,94.5,2.95,21.5,655.0,706.56,548.98
2016,4,16,15,30,851.0,92.0,3.0,21.0,611.0,654.64,511.74
2016,4,16,15,45,831.5,89.0,3.05,21.0,562.5,594.9,466.54
2016,4,16,16,0,812.0,86.0,3.1,21.0,514.0,535.06,419.82
2016,4,16,16,15,785.5,82.5,3.05,20.5,462.5,471.54,369.23
2016,4,16,16,30,759.0,79.0,3.0,20.0,411.0,409.39,317.92
2016,4,16,16,45,713.0,76.5,3.0,19.5,356.5,342.78,261.76
2016,4,16,17,0,667.0,74.0,3.0,19.0,302.0,279.43,206.97
2016,4,16,17,15,613.5,67.5,2.8,18.5,249.5,216.06,151.91
2016,4,16,17,30,560.0,61.0,2.6,18.0,197.0,158.82,102.98
2016,4,16,17,45,456.5,53.5,2.4,17.5,146.5,101.43,59.39
2016,4,16,18,0,353.0,46.0,2.2,17.0,96.0,57.26,31.71
2016,4,16,18,15,231.0,31.0,2.1,16.5,58.0,24.24,13.73
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,12.62,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,7.28,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,106.5,15.0,0.95,13.5,24.0,13.64,0.0
2016,4,17,6,0,213.0,30.0,1.0,14.0,48.0,23.46,13.01
2016,4,17,6,15,315.0,43.5,1.1,14.5,91.5,49.28,27.41
2016,4,17,6,30,417.0,57.0,1.2,15.0,135.0,97.05,58.3
2016,4,17,6,45,485.0,66.5,1.3,15.5,185.0,147.05,97.1
2016,4,17,7,0,553.0,76.0,1.4,16.0,235.0,205.5,146.01
2016,4,17,7,15,600.5,83.0,1.35,16.0,287.5,263.61,196.7
2016,4,17,7,30,648.0,90.0,1.3,16.0,340.0,326.87,251.22
2016,4,17,7,45,684.0,95.0,1.3,16.5,392.5,388.14,302.76
2016,4,17,8,0,720.0,100.0,1.3,17.0,445.0,452.4,354.91
2016,4,17,8,15,745.5,104.5,1.3,17.5,495.0,513.19,402.6
2016,4,17,8,30,771.0,109.0,1.3,18.0,545.0,574.64,449.01
2016,4,17,8,45,791.0,112.0,1.3,18.5,591.5,631.88,490.71
2016,4,17,9,0,811.0,115.0,1.3,19.0,638.0,688.9,530.82
2016,4,17,9,15,826.0,117.5,1.35,19.5,679.0,741.17,566.54
2016,4,17,9,30,841.0,120.0,1.4,20.0,720.0,792.13,599.24
2016,4,17,9,45,857.0,119.5,1.5,20.5,757.5,839.13,629.3
2016,4,17,10,0,873.0,119.0,1.6,21.0,795.0,877.14,653.05
2016,4,17,10,15,881.0,120.5,1.65,21.5,824.0,914.46,675.64
2016,4,17,10,30,889.0,122.0,1.7,22.0,853.0,948.92,696.15
2016,4,17,10,45,896.0,122.0,1.75,22.5,875.5,977.85,712.99
2016,4,17,11,0,903.0,122.0,1.8,23.0,898.0,1003.49,727.71
2016,4,17,11,15,906.5,123.0,1.8,23.0,912.5,1023.3,739.48
2016,4,17,11,30,910.0,124.0,1.8,23.0,927.0,1039.44,749.06
2016,4,17,11,45,912.5,123.5,1.8,23.5,933.5,1049.3,753.35
2016,4,17,12,0,915.0,123.0,1.8,24.0,940.0,1055.34,755.41
2016,4,17,12,15,915.0,122.5,1.7,24.0,938.0,1054.99,753.63
2016,4,17,12,30,915.0,122.0,1.6,24.0,936.0,1050.76,749.58
2016,4,17,12,45,915.0,120.5,1.55,24.5,927.0,1041.63,741.98
2016,4,17,13,0,915.0,119.0,1.5,25.0,918.0,1028.66,732.18
2016,4,17,13,15,910.5,118.0,1.35,25.0,900.0,1008.06,717.61
2016,4,17,13,30,906.0,117.0,1.2,25.0,882.0,983.89,700.93
2016,4,17,13,45,902.5,114.5,1.1,25.0,858.0,955.66,682.63
2016,4,17,14,0,899.0,112.0,1.0,25.0,834.0,924.07,662.28
2016,4,17,14,15,890.5,110.0,1.05,25.0,801.5,885.5,639.94
2016,4,17,14,30,882.0,108.0,1.1,25.0,769.0,844.22,615.57
2016,4,17,14,45,874.0,104.5,1.15,25.0,731.5,799.31,588.41
2016,4,17,15,0,866.0,101.0,1.2,25.0,694.0,752.11,559.21
2016,4,17,15,15,851.0,98.5,1.3,25.0,650.5,702.85,527.84
2016,4,17,15,30,836.0,96.0,1.4,25.0,607.0,647.91,490.11
2016,4,17,15,45,819.0,92.0,1.5,25.0,559.5,589.39,448.38
2016,4,17,16,0,802.0,88.0,1.6,25.0,512.0,530.56,404.73
2016,4,17,16,15,776.0,84.0,1.7,24.5,461.0,467.38,356.77
2016,4,17,16,30,750.0,80.0,1.8,24.0,410.0,405.54,307.73
2016,4,17,16,45,714.5,75.0,1.9,23.5,357.0,340.9,254.72
2016,4,17,17,0,679.0,70.0,2.0,23.0,304.0,278.26,201.67
2016,4,17,17,15,627.5,64.0,1.95,22.0,251.5,215.28,148.28
2016,4,17,17,30,576.0,58.0,1.9,21.0,199.0,158.14,100.38
2016,4,17,17,45,495.5,49.0,1.85,20.0,149.5,101.1,56.9
2016,4,17,18,0,415.0,40.0,1.8,19.0,100.0,54.24,27.44
2016,4,17,18,15,288.5,27.5,1.7,18.5,61.0,22.05,12.07
2016,4,17,18,30,162.0,15.0,1.6,18.0,22.0,12.06,0.0
2016,4,17,18,45,81.0,7.5,1.55,17.5,11.0,6.82,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.5,15.0,0.35,14.5,27.0,12.08,0.0
2016,4,18,6,0,263.0,30.0,0.4,15.0,54.0,24.38,14.11
2016,4,18,6,15,367.5,42.0,0.5,15.5,99.0,51.78,27.95
2016,4,18,6,30,472.0,54.0,0.6,16.0,144.0,100.53,58.59
2016,4,18,6,45,541.0,62.0,0.75,16.5,196.0,152.83,98.97
2016,4,18,7,0,610.0,70.0,0.9,17.0,248.0,213.61,149.66
2016,4,18,7,15,656.0,76.0,0.95,17.0,302.0,273.75,202.03
2016,4,18,7,30,702.0,82.0,1.0,17.0,356.0,338.76,257.93
2016,4,18,7,45,734.5,87.0,1.1,17.5,409.0,401.6,310.78
2016,4,18,8,0,767.0,92.0,1.2,18.0,462.0,467.38,364.18
2016,4,18,8,15,791.0,96.0,1.25,18.5,512.5,529.05,412.49
2016,4,18,8,30,815.0,100.0,1.3,19.0,563.0,591.51,459.65
2016,4,18,8,45,834.5,102.5,1.4,20.0,610.5,649.99,501.78
2016,4,18,9,0,854.0,105.0,1.5,21.0,658.0,708.09,542.2
2016,4,18,9,15,867.5,107.0,1.55,21.0,699.5,760.53,578.3
2016,4,18,9,30,881.0,109.0,1.6,21.0,741.0,806.02,608.18
2016,4,18,9,45,896.0,108.5,1.7,21.5,778.5,852.99,638.12
2016,4,18,10,0,911.0,108.0,1.8,22.0,816.0,897.92,666.32
2016,4,18,10,15,918.0,109.5,1.85,22.5,845.0,935.48,688.84
2016,4,18,10,30,925.0,111.0,1.9,23.0,874.0,969.99,709.23
2016,4,18,10,45,930.0,111.5,2.0,23.5,895.5,998.35,726.17
2016,4,18,11,0,935.0,112.0,2.1,24.0,917.0,1023.2,740.89
2016,4,18,11,15,937.5,112.5,2.1,24.0,931.0,1041.98,752.03
2016,4,18,11,30,940.0,113.0,2.1,24.0,945.0,1056.94,760.89
2016,4,18,11,45,940.5,113.5,2.15,24.5,950.5,1066.01,765.32
2016,4,18,12,0,941.0,114.0,2.2,25.0,956.0,1071.13,767.43
2016,4,18,12,15,940.0,114.0,2.15,25.0,954.0,1070.23,766.17
2016,4,18,12,30,939.0,114.0,2.1,25.0,952.0,1065.36,762.61
2016,4,18,12,45,932.0,116.0,2.1,25.0,940.0,1052.65,754.94
2016,4,18,13,0,925.0,118.0,2.1,25.0,928.0,1036.17,745.07
2016,4,18,13,15,920.0,117.5,2.1,25.0,910.0,1015.4,732.59
2016,4,18,13,30,915.0,117.0,2.1,25.0,892.0,991.06,717.9
2016,4,18,13,45,902.0,119.0,2.1,25.0,864.5,958.49,697.93
2016,4,18,14,0,889.0,121.0,2.1,25.0,837.0,923.05,676.07
2016,4,18,14,15,880.0,119.5,2.1,24.5,805.0,884.87,653.54
2016,4,18,14,30,871.0,118.0,2.1,24.0,773.0,844.06,628.97
2016,4,18,14,45,849.5,120.0,2.15,24.0,732.0,800.46,601.36
2016,4,18,15,0,828.0,122.0,2.2,24.0,691.0,749.19,568.04
2016,4,18,15,15,811.5,119.0,2.25,23.5,647.5,695.44,531.89
2016,4,18,15,30,795.0,116.0,2.3,23.0,604.0,640.78,493.62
2016,4,18,15,45,610.0,152.5,2.35,23.0,509.5,525.74,407.36
2016,4,18,16,0,425.0,189.0,2.4,23.0,415.0,421.53,327.69
2016,4,18,16,15,425.0,168.0,2.45,22.5,375.0,374.77,291.88
2016,4,18,16,30,425.0,147.0,2.5,22.0,335.0,327.34,253.9
2016,4,18,16,45,382.5,137.5,2.55,21.5,291.0,274.57,210.92
2016,4,18,17,0,340.0,128.0,2.6,21.0,247.0,223.03,168.34
2016,4,18,17,15,309.0,109.5,2.6,20.0,203.5,175.2,128.43
2016,4,18,17,30,278.0,91.0,2.6,19.0,160.0,131.2,91.84
2016,4,18,17,45,227.5,72.5,2.65,18.0,120.0,89.01,58.9
2016,4,18,18,0,177.0,54.0,2.7,17.0,80.0,53.51,33.75
2016,4,18,18,15,88.5,36.0,2.65,16.5,49.0,28.76,17.83
2016,4,18,18,30,0.0,18.0,2.6,16.0,18.0,15.64,0.0
2016,4,18,18,45,0.0,9.0,2.6,15.5,9.0,8.19,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,16.5,0.65,13.5,27.5,12.99,0.0
2016,4,19,6,0,231.0,33.0,0.6,14.0,55.0,25.75,15.61
2016,4,19,6,15,332.0,46.0,0.6,14.5,99.0,54.18,30.89
2016,4,19,6,30,433.0,59.0,0.6,15.0,143.0,101.25,61.1
2016,4,19,6,45,512.0,66.0,0.6,15.5,195.5,151.92,99.83
2016,4,19,7,0,591.0,73.0,0.6,16.0,248.0,212.33,149.61
2016,4,19,7,15,637.0,79.0,0.65,16.0,301.0,271.3,200.79
2016,4,19,7,30,683.0,85.0,0.7,16.0,354.0,335.15,255.51
2016,4,19,7,45,720.0,89.0,0.75,16.5,407.5,397.74,307.68
2016,4,19,8,0,757.0,93.0,0.8,17.0,461.0,463.79,360.75
2016,4,19,8,15,781.0,97.0,0.9,17.5,511.0,524.83,408.65
2016,4,19,8,30,805.0,101.0,1.0,18.0,561.0,586.68,455.54
2016,4,19,8,45,819.0,105.5,1.15,18.5,606.5,643.1,497.45
2016,4,19,9,0,833.0,110.0,1.3,19.0,652.0,698.66,537.6
2016,4,19,9,15,847.0,112.5,1.3,19.5,694.0,750.99,572.48
2016,4,19,9,30,861.0,115.0,1.3,20.0,736.0,801.84,604.35
2016,4,19,9,45,864.0,121.0,1.35,20.5,769.5,845.62,631.5
2016,4,19,10,0,867.0,127.0,1.4,21.0,803.0,886.57,656.5
2016,4,19,10,15,720.0,206.5,1.4,21.5,782.0,871.74,644.01
2016,4,19,10,30,573.0,286.0,1.4,22.0,761.0,835.21,614.82
2016,4,19,10,45,727.0,213.0,1.45,22.5,831.0,926.71,677.11
2016,4,19,11,0,881.0,140.0,1.5,23.0,901.0,998.82,720.89
2016,4,19,11,15,743.5,223.0,1.5,23.0,872.5,982.84,709.36
2016,4,19,11,30,606.0,306.0,1.5,23.0,844.0,937.2,677.45
2016,4,19,11,45,583.5,320.5,1.5,23.0,841.0,935.36,675.9
2016,4,19,12,0,561.0,335.0,1.5,23.0,838.0,930.33,671.87
2016,4,19,12,15,438.5,380.0,1.6,23.0,773.0,852.22,619.25
2016,4,19,12,30,316.0,425.0,1.7,23.0,708.0,761.32,557.51
2016,4,19,12,45,383.0,390.5,1.8,23.0,730.0,788.75,580.02
2016,4,19,13,0,450.0,356.0,1.9,23.0,752.0,826.14,607.69
2016,4,19,13,15,423.0,361.0,1.95,23.0,727.5,795.87,587.14
2016,4,19,13,30,396.0,366.0,2.0,23.0,703.0,753.06,558.76
2016,4,19,13,45,344.0,371.5,2.15,23.0,658.5,699.63,522.62
2016,4,19,14,0,292.0,377.0,2.3,23.0,614.0,647.36,486.54
2016,4,19,14,15,197.5,366.5,2.4,22.5,524.0,532.73,404.99
2016,4,19,14,30,103.0,356.0,2.5,22.0,434.0,425.22,325.97
2016,4,19,14,45,84.5,330.0,2.6,22.0,392.0,380.02,293.0
2016,4,19,15,0,66.0,304.0,2.7,22.0,350.0,336.3,260.36
2016,4,19,15,15,51.5,275.5,2.75,21.5,310.0,294.6,229.3
2016,4,19,15,30,37.0,247.0,2.8,21.0,270.0,254.44,198.92
2016,4,19,15,45,119.5,239.0,2.9,20.5,304.5,299.71,236.49
2016,4,19,16,0,202.0,231.0,3.0,20.0,339.0,328.24,259.84
2016,4,19,16,15,134.0,206.0,3.0,19.5,275.0,258.86,205.09
2016,4,19,16,30,66.0,181.0,3.0,19.0,211.0,193.0,152.89
2016,4,19,16,45,59.0,160.0,3.0,18.5,184.0,166.2,131.48
2016,4,19,17,0,52.0,139.0,3.0,18.0,157.0,140.35,110.42
2016,4,19,17,15,262.5,107.5,2.9,17.5,176.0,161.83,120.53
2016,4,19,17,30,473.0,76.0,2.8,17.0,195.0,155.43,104.35
2016,4,19,17,45,410.5,62.5,2.7,16.5,148.0,102.94,63.06
2016,4,19,18,0,348.0,49.0,2.6,16.0,101.0,56.79,32.06
2016,4,19,18,15,229.5,33.5,2.5,15.5,62.5,26.1,15.92
2016,4,19,18,30,111.0,18.0,2.4,15.0,24.0,14.15,0.0
2016,4,19,18,45,55.5,9.0,2.35,15.0,12.0,8.19,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,144.5,16.0,2.0,12.5,30.0,12.78,0.0
2016,4,20,6,0,289.0,32.0,2.1,13.0,60.0,25.93,16.03
2016,4,20,6,15,390.5,43.0,2.15,13.5,106.0,54.33,29.44
2016,4,20,6,30,492.0,54.0,2.2,14.0,152.0,103.45,60.76
2016,4,20,6,45,559.5,61.5,2.3,15.0,204.5,156.33,102.19
2016,4,20,7,0,627.0,69.0,2.4,16.0,257.0,217.43,153.8
2016,4,20,7,15,671.0,74.5,2.3,16.0,310.5,277.46,207.02
2016,4,20,7,30,715.0,80.0,2.2,16.0,364.0,342.05,263.57
2016,4,20,7,45,747.0,84.0,2.15,16.5,416.5,405.11,317.33
2016,4,20,8,0,779.0,88.0,2.1,17.0,469.0,469.51,370.29
2016,4,20,8,15,802.0,91.5,2.1,17.5,519.5,530.61,418.99
2016,4,20,8,30,825.0,95.0,2.1,18.0,570.0,592.35,466.38
2016,4,20,8,45,844.0,96.5,2.1,18.5,616.5,649.75,508.96
2016,4,20,9,0,863.0,98.0,2.1,19.0,663.0,703.03,547.25
2016,4,20,9,15,875.5,100.0,2.1,19.0,704.0,754.23,582.61
2016,4,20,9,30,888.0,102.0,2.1,19.0,745.0,803.74,615.59
2016,4,20,9,45,902.0,101.5,2.1,19.5,781.5,849.94,644.61
2016,4,20,10,0,916.0,101.0,2.1,20.0,818.0,894.01,671.73
2016,4,20,10,15,922.5,102.5,2.1,20.0,847.0,931.11,695.13
2016,4,20,10,30,929.0,104.0,2.1,20.0,876.0,965.1,716.38
2016,4,20,10,45,925.0,109.5,2.15,20.5,895.0,990.1,730.83
2016,4,20,11,0,921.0,115.0,2.2,21.0,914.0,1011.18,742.81
2016,4,20,11,15,924.0,116.0,2.2,21.0,928.0,1030.57,754.6
2016,4,20,11,30,927.0,117.0,2.2,21.0,942.0,1046.21,764.07
2016,4,20,11,45,916.5,124.5,2.2,21.0,945.0,1051.19,766.83
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,1052.1,767.22
2016,4,20,12,15,905.0,132.0,2.2,21.0,945.5,1051.1,766.57
2016,4,20,12,30,904.0,132.0,2.2,21.0,943.0,1046.28,763.62
2016,4,20,12,45,901.5,131.0,2.25,21.0,932.5,1035.18,757.39
2016,4,20,13,0,899.0,130.0,2.3,21.0,922.0,1020.35,748.89
2016,4,20,13,15,894.0,129.0,2.3,21.0,904.0,999.47,735.97
2016,4,20,13,30,889.0,128.0,2.3,21.0,886.0,975.13,720.88
2016,4,20,13,45,880.5,128.0,2.35,21.0,860.0,945.24,702.64
2016,4,20,14,0,872.0,128.0,2.4,21.0,834.0,912.35,682.31
2016,4,20,14,15,862.5,126.0,2.4,20.5,801.5,873.8,658.83
2016,4,20,14,30,853.0,124.0,2.4,20.0,769.0,839.34,637.9
2016,4,20,14,45,840.0,121.5,2.45,20.0,730.5,791.95,606.84
2016,4,20,15,0,827.0,119.0,2.5,20.0,692.0,742.78,574.13
2016,4,20,15,15,810.0,116.0,2.45,19.5,648.0,688.84,536.35
2016,4,20,15,30,793.0,113.0,2.4,19.0,604.0,634.06,496.63
2016,4,20,15,45,775.0,108.0,2.4,19.0,556.5,576.16,452.72
2016,4,20,16,0,757.0,103.0,2.4,19.0,509.0,518.17,407.39
2016,4,20,16,15,705.5,98.5,2.35,18.5,448.0,444.46,349.23
2016,4,20,16,30,654.0,94.0,2.3,18.0,387.0,375.22,292.91
2016,4,20,16,45,598.5,95.0,2.3,17.5,337.5,314.69,242.1
2016,4,20,17,0,543.0,96.0,2.3,17.0,288.0,259.64,194.89
2016,4,20,17,15,498.0,85.0,2.25,16.5,238.5,201.94,145.13
2016,4,20,17,30,453.0,74.0,2.2,16.0,189.0,149.51,100.53
2016,4,20,17,45,387.5,61.5,2.15,15.5,143.5,97.15,59.5
2016,4,20,18,0,322.0,49.0,2.1,15.0,98.0,55.24,31.75
2016,4,20,18,15,161.0,36.5,2.05,14.5,61.0,28.29,17.98
2016,4,20,18,30,0.0,24.0,2.0,14.0,24.0,20.28,0.0
2016,4,20,18,45,0.0,12.0,1.95,14.0,12.0,10.91,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.5,1.2,14.5,8.5,7.46,0.0
2016,4,21,6,0,0.0,17.0,1.3,15.0,17.0,14.95,6.9
2016,4,21,6,15,0.0,30.5,1.45,15.0,30.5,26.88,16.93
2016,4,21,6,30,0.0,44.0,1.6,15.0,44.0,38.83,27.39
2016,4,21,6,45,0.0,59.5,1.75,15.5,59.5,52.47,39.12
2016,4,21,7,0,0.0,75.0,1.9,16.0,75.0,66.17,50.69
2016,4,21,7,15,0.0,91.0,1.95,16.0,91.0,80.42,62.62
2016,4,21,7,30,0.0,107.0,2.0,16.0,107.0,94.77,74.47
2016,4,21,7,45,8.5,142.0,2.15,16.0,146.5,129.87,103.28
2016,4,21,8,0,17.0,177.0,2.3,16.0,186.0,166.36,132.9
2016,4,21,8,15,104.0,217.5,2.4,16.0,277.5,262.19,210.52
2016,4,21,8,30,191.0,258.0,2.5,16.0,369.0,359.32,287.72
2016,4,21,8,45,194.5,280.0,2.6,16.5,401.0,394.28,313.93
2016,4,21,9,0,198.0,302.0,2.7,17.0,433.0,429.24,339.92
2016,4,21,9,15,231.0,318.0,2.75,17.0,479.5,479.9,378.6
2016,4,21,9,30,264.0,334.0,2.8,17.0,526.0,542.95,425.8
2016,4,21,9,45,303.5,342.0,2.85,17.5,573.0,595.83,464.25
2016,4,21,10,0,343.0,350.0,2.9,18.0,620.0,650.55,503.43
2016,4,21,10,15,208.5,369.5,2.9,18.0,535.5,551.99,427.49
2016,4,21,10,30,74.0,389.0,2.9,18.0,451.0,443.04,342.66
2016,4,21,10,45,124.5,412.0,2.95,18.0,519.0,529.91,408.84
2016,4,21,11,0,175.0,435.0,3.0,18.0,587.0,605.55,464.76
2016,4,21,11,15,112.5,417.0,3.0,18.0,515.5,530.01,407.21
2016,4,21,11,30,50.0,399.0,3.0,18.0,444.0,436.97,336.55
2016,4,21,11,45,52.5,400.0,3.05,18.0,447.5,441.16,340.17
2016,4,21,12,0,55.0,401.0,3.1,18.0,451.0,445.03,343.17
2016,4,21,12,15,73.0,419.5,3.15,18.0,486.0,482.03,371.31
2016,4,21,12,30,91.0,438.0,3.2,18.0,521.0,518.59,398.79
2016,4,21,12,45,52.0,354.0,3.3,18.5,401.5,393.15,303.99
2016,4,21,13,0,13.0,270.0,3.4,19.0,282.0,259.12,200.54
2016,4,21,13,15,115.0,345.5,3.5,19.0,444.5,456.62,355.06
2016,4,21,13,30,217.0,421.0,3.6,19.0,607.0,625.67,481.46
2016,4,21,13,45,551.0,265.0,3.7,19.0,717.5,791.9,610.74
2016,4,21,14,0,885.0,109.0,3.8,19.0,828.0,903.33,692.41
2016,4,21,14,15,877.0,107.5,3.85,18.5,796.5,866.18,668.07
2016,4,21,14,30,869.0,106.0,3.9,18.0,765.0,826.36,642.65
2016,4,21,14,45,861.0,102.0,3.95,18.0,728.5,781.54,612.07
2016,4,21,15,0,853.0,98.0,4.0,18.0,692.0,734.49,579.51
2016,4,21,15,15,753.5,126.0,4.0,18.0,626.0,658.79,522.79
2016,4,21,15,30,654.0,154.0,4.0,18.0,560.0,586.0,466.25
2016,4,21,15,45,450.5,191.5,4.0,18.0,461.0,462.11,368.86
2016,4,21,16,0,247.0,229.0,4.0,18.0,362.0,355.26,283.5
2016,4,21,16,15,300.0,196.5,4.0,17.5,343.0,333.55,266.62
2016,4,21,16,30,353.0,164.0,4.0,17.0,324.0,305.62,243.09
2016,4,21,16,45,335.5,146.5,4.0,17.0,283.0,259.76,204.03
2016,4,21,17,0,318.0,129.0,4.0,17.0,242.0,215.67,165.86
2016,4,21,17,15,295.5,109.5,3.9,16.5,201.0,170.57,127.0
2016,4,21,17,30,273.0,90.0,3.8,16.0,160.0,128.28,90.84
2016,4,21,17,45,235.0,71.5,3.75,15.5,122.0,88.12,58.61
2016,4,21,18,0,197.0,53.0,3.7,15.0,84.0,53.08,33.44
2016,4,21,18,15,124.0,36.0,3.6,14.5,53.0,28.91,18.62
2016,4,21,18,30,51.0,19.0,3.5,14.0,22.0,15.59,0.0
2016,4,21,18,45,25.5,9.5,3.45,14.0,11.0,8.64,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,73.5,19.0,5.95,14.0,27.0,15.64,0.81
2016,4,22,6,0,147.0,38.0,6.0,14.0,54.0,30.46,20.1
2016,4,22,6,15,214.5,55.0,6.05,14.0,92.5,55.47,34.98
2016,4,22,6,30,282.0,72.0,6.1,14.0,131.0,94.75,62.61
2016,4,22,6,45,328.0,87.5,6.2,14.5,174.5,137.67,97.21
2016,4,22,7,0,374.0,103.0,6.3,15.0,218.0,186.36,138.69
2016,4,22,7,15,415.0,114.0,6.4,15.0,263.5,235.01,181.54
2016,4,22,7,30,456.0,125.0,6.5,15.0,309.0,288.22,228.37
2016,4,22,7,45,228.0,84.5,6.6,15.0,176.5,182.55,146.58
2016,4,22,8,0,0.0,44.0,6.7,15.0,44.0,38.85,27.28
2016,4,22,8,15,0.0,104.5,6.8,15.0,104.5,92.73,72.45
2016,4,22,8,30,0.0,165.0,6.9,15.0,165.0,147.55,117.67
2016,4,22,8,45,0.0,161.0,7.05,15.5,161.0,143.99,114.15
2016,4,22,9,0,0.0,157.0,7.2,16.0,157.0,140.42,110.7
2016,4,22,9,15,0.0,134.5,7.3,16.0,134.5,120.01,93.72
2016,4,22,9,30,0.0,112.0,7.4,16.0,112.0,99.69,76.86
2016,4,22,9,45,6.0,178.5,7.5,16.0,183.0,165.29,130.46
2016,4,22,10,0,12.0,245.0,7.6,16.0,254.0,232.44,184.56
2016,4,22,10,15,12.0,250.0,7.75,16.0,259.5,237.65,188.44
2016,4,22,10,30,12.0,255.0,7.9,16.0,265.0,242.82,192.37
2016,4,22,10,45,17.5,291.0,8.05,16.0,306.5,282.38,223.92
2016,4,22,11,0,23.0,327.0,8.2,16.0,348.0,322.45,255.64
2016,4,22,11,15,45.0,373.0,8.25,15.5,413.5,404.22,321.08
2016,4,22,11,30,67.0,419.0,8.3,15.0,479.0,473.77,376.43
2016,4,22,11,45,110.0,438.0,8.4,15.0,537.5,551.99,438.34
2016,4,22,12,0,153.0,457.0,8.5,15.0,596.0,615.24,488.26
2016,4,22,12,15,99.5,427.5,8.4,15.0,518.0,516.22,410.18
2016,4,22,12,30,46.0,398.0,8.3,15.0,440.0,432.15,342.95
2016,4,22,12,45,119.0,421.0,8.25,15.0,527.5,541.9,431.1
2016,4,22,13,0,192.0,444.0,8.2,15.0,615.0,634.29,504.31
2016,4,22,13,15,309.0,399.0,8.05,14.5,667.0,709.85,566.82
2016,4,22,13,30,426.0,354.0,7.9,14.0,719.0,777.54,622.75
2016,4,22,13,45,302.5,376.5,7.8,14.0,632.0,663.7,532.52
2016,4,22,14,0,179.0,399.0,7.7,14.0,545.0,554.6,445.01
2016,4,22,14,15,500.0,268.0,7.65,14.0,654.0,712.53,577.47
2016,4,22,14,30,821.0,137.0,7.6,14.0,763.0,823.92,668.31
2016,4,22,14,45,438.0,218.5,7.6,14.0,551.0,572.89,468.42
2016,4,22,15,0,55.0,300.0,7.6,14.0,339.0,323.01,260.82
2016,4,22,15,15,46.5,275.0,7.55,14.0,306.5,289.55,234.41
2016,4,22,15,30,38.0,250.0,7.5,14.0,274.0,257.01,208.27
2016,4,22,15,45,205.0,228.0,7.45,14.0,340.5,337.94,277.13
2016,4,22,16,0,372.0,206.0,7.4,14.0,407.0,399.35,327.54
