Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,15,326.0,192.0,7.2,14.0,355.5,341.05,278.52
2016,4,22,16,30,280.0,178.0,7.0,14.0,304.0,287.41,233.15
2016,4,22,16,45,259.5,160.0,6.85,14.0,266.0,244.23,195.92
2016,4,22,17,0,239.0,142.0,6.7,14.0,228.0,203.29,160.23
2016,4,22,17,15,389.0,105.5,6.45,13.5,218.5,190.86,142.52
2016,4,22,17,30,539.0,69.0,6.2,13.0,209.0,158.68,106.21
2016,4,22,17,45,446.0,61.0,5.95,13.0,159.0,103.98,63.6
2016,4,22,18,0,353.0,53.0,5.7,13.0,109.0,59.27,34.82
2016,4,22,18,15,230.0,38.5,5.5,12.5,69.5,29.91,19.76
2016,4,22,18,30,107.0,24.0,5.3,12.0,30.0,18.87,2.02
2016,4,22,18,45,53.5,12.0,5.15,11.5,15.0,10.91,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.5,19.0,3.85,11.5,34.0,14.88,2.2
2016,4,23,6,0,273.0,38.0,4.0,12.0,68.0,29.55,19.69
2016,4,23,6,15,370.0,49.0,4.05,12.0,113.5,59.66,34.36
2016,4,23,6,30,467.0,60.0,4.1,12.0,159.0,107.13,65.51
2016,4,23,6,45,528.0,68.0,4.2,12.5,209.5,157.8,106.17
2016,4,23,7,0,589.0,76.0,4.3,13.0,260.0,215.87,156.36
2016,4,23,7,15,633.0,82.5,4.2,13.0,312.5,274.48,209.08
2016,4,23,7,30,677.0,89.0,4.1,13.0,365.0,337.69,265.42
2016,4,23,7,45,708.0,93.5,4.1,13.5,416.5,397.71,317.93
2016,4,23,8,0,739.0,98.0,4.1,14.0,468.0,460.05,370.77
2016,4,23,8,15,762.0,102.0,4.1,14.0,517.0,519.78,420.7
2016,4,23,8,30,785.0,106.0,4.1,14.0,566.0,579.73,469.44
2016,4,23,8,45,800.0,110.0,4.2,14.5,610.5,634.95,512.53
2016,4,23,9,0,815.0,114.0,4.3,15.0,655.0,689.42,553.94
2016,4,23,9,15,828.0,116.0,4.3,15.0,695.0,739.35,591.24
2016,4,23,9,30,841.0,118.0,4.3,15.0,735.0,787.75,625.45
2016,4,23,9,45,860.5,115.0,4.35,15.5,772.0,828.36,652.69
2016,4,23,10,0,880.0,112.0,4.4,16.0,809.0,872.91,682.49
2016,4,23,10,15,887.0,113.0,4.4,16.0,837.0,908.52,706.58
2016,4,23,10,30,894.0,114.0,4.4,16.0,865.0,941.2,728.51
2016,4,23,10,45,897.0,116.0,4.45,16.5,885.5,968.03,745.29
2016,4,23,11,0,900.0,118.0,4.5,17.0,906.0,991.4,759.67
2016,4,23,11,15,903.0,118.5,4.4,17.0,919.5,1009.71,770.69
2016,4,23,11,30,906.0,119.0,4.3,17.0,933.0,1024.37,779.43
2016,4,23,11,45,905.0,120.5,4.25,17.0,938.0,1032.36,784.2
2016,4,23,12,0,904.0,122.0,4.2,17.0,943.0,1036.54,786.54
2016,4,23,12,15,903.5,122.0,4.25,17.0,941.0,1035.9,786.39
2016,4,23,12,30,903.0,122.0,4.3,17.0,939.0,1031.47,783.82
2016,4,23,12,45,897.5,123.0,4.35,17.0,927.5,1019.33,776.12
2016,4,23,13,0,892.0,124.0,4.4,17.0,916.0,1003.58,766.28
2016,4,23,13,15,887.5,123.5,4.55,17.0,898.5,983.76,754.58
2016,4,23,13,30,883.0,123.0,4.7,17.0,881.0,960.5,740.41
2016,4,23,13,45,871.5,124.5,4.9,17.0,854.5,929.54,721.04
2016,4,23,14,0,860.0,126.0,5.1,17.0,828.0,895.79,699.39
2016,4,23,14,15,850.5,124.0,5.2,17.0,796.5,857.68,673.67
2016,4,23,14,30,841.0,122.0,5.3,17.0,765.0,823.45,650.55
2016,4,23,14,45,823.5,122.5,5.45,17.0,726.0,776.26,617.77
2016,4,23,15,0,806.0,123.0,5.6,17.0,687.0,727.66,583.33
2016,4,23,15,15,789.5,120.0,5.6,16.5,644.0,675.13,544.18
2016,4,23,15,30,773.0,117.0,5.6,16.0,601.0,621.78,503.35
2016,4,23,15,45,747.5,115.0,5.65,16.0,553.0,563.96,457.04
2016,4,23,16,0,722.0,113.0,5.7,16.0,505.0,506.22,409.62
2016,4,23,16,15,693.5,108.5,5.65,15.5,455.5,445.64,359.27
2016,4,23,16,30,665.0,104.0,5.6,15.0,406.0,386.86,308.95
2016,4,23,16,45,617.5,100.0,5.6,15.0,353.5,323.83,253.76
2016,4,23,17,0,570.0,96.0,5.6,15.0,301.0,265.51,201.89
2016,4,23,17,15,516.0,87.5,5.5,14.5,250.5,206.58,150.21
2016,4,23,17,30,462.0,79.0,5.4,14.0,200.0,151.74,103.2
2016,4,23,17,45,377.0,68.5,5.35,14.0,152.5,100.73,63.61
2016,4,23,18,0,292.0,58.0,5.3,14.0,105.0,60.31,37.29
2016,4,23,18,15,189.0,41.0,5.2,13.5,67.0,31.75,21.34
2016,4,23,18,30,86.0,24.0,5.1,13.0,29.0,19.47,3.83
2016,4,23,18,45,43.0,12.0,5.05,13.0,14.5,10.91,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,27.5,21.5,6.45,11.5,24.5,18.26,5.43
2016,4,24,6,0,55.0,43.0,6.7,12.0,49.0,35.04,24.51
2016,4,24,6,15,94.5,65.0,6.7,12.0,82.5,58.78,41.49
2016,4,24,6,30,134.0,87.0,6.7,12.0,116.0,89.98,65.57
2016,4,24,6,45,169.0,108.5,6.7,12.5,155.0,125.4,94.52
2016,4,24,7,0,204.0,130.0,6.7,13.0,194.0,167.28,129.85
2016,4,24,7,15,243.0,143.5,6.65,13.0,233.5,206.6,163.67
2016,4,24,7,30,282.0,157.0,6.6,13.0,273.0,250.38,201.5
2016,4,24,7,45,377.0,160.5,6.6,13.5,337.5,317.68,257.8
2016,4,24,8,0,472.0,164.0,6.6,14.0,402.0,391.39,319.22
2016,4,24,8,15,607.5,147.0,6.6,14.0,485.0,480.87,393.71
2016,4,24,8,30,743.0,130.0,6.6,14.0,568.0,579.16,474.53
2016,4,24,8,45,776.0,127.5,6.6,14.5,617.0,636.74,520.43
2016,4,24,9,0,809.0,125.0,6.6,15.0,666.0,696.06,566.64
2016,4,24,9,15,823.5,128.0,6.55,15.5,707.0,747.84,605.53
2016,4,24,9,30,838.0,131.0,6.5,16.0,748.0,798.25,641.02
2016,4,24,9,45,855.0,129.5,6.5,16.5,784.5,844.43,672.92
2016,4,24,10,0,872.0,128.0,6.5,17.0,821.0,881.45,697.68
2016,4,24,10,15,879.5,129.5,6.55,17.0,849.5,917.7,723.32
2016,4,24,10,30,887.0,131.0,6.6,17.0,878.0,951.06,746.78
2016,4,24,10,45,890.5,133.0,6.7,17.0,899.0,978.09,765.92
2016,4,24,11,0,894.0,135.0,6.8,17.0,920.0,1001.71,782.69
2016,4,24,11,15,897.0,135.5,7.05,17.0,933.5,1019.85,796.42
2016,4,24,11,30,900.0,136.0,7.3,17.0,947.0,1034.38,807.68
2016,4,24,11,45,895.0,140.5,7.55,17.5,950.5,1041.21,811.95
2016,4,24,12,0,890.0,145.0,7.8,18.0,954.0,1044.2,813.58
2016,4,24,12,15,889.0,145.0,8.0,17.5,952.0,1043.02,815.24
2016,4,24,12,30,888.0,145.0,8.2,17.0,950.0,1038.12,814.3
2016,4,24,12,45,710.5,242.0,8.45,17.0,882.0,973.32,768.25
2016,4,24,13,0,533.0,339.0,8.7,17.0,814.0,884.3,698.58
2016,4,24,13,15,456.5,359.0,8.85,17.0,760.5,820.19,649.61
2016,4,24,13,30,380.0,379.0,9.0,17.0,707.0,745.88,592.46
2016,4,24,13,45,460.0,335.0,9.15,17.0,720.5,774.84,617.73
2016,4,24,14,0,540.0,291.0,9.3,17.0,734.0,786.72,629.92
2016,4,24,14,15,558.5,269.5,9.35,16.5,712.0,761.37,613.01
2016,4,24,14,30,577.0,248.0,9.4,16.0,690.0,732.7,593.32
2016,4,24,14,45,638.5,218.5,9.5,16.0,685.0,730.07,593.13
2016,4,24,15,0,700.0,189.0,9.6,16.0,680.0,716.91,584.39
2016,4,24,15,15,605.5,197.5,9.6,15.5,603.5,625.63,512.2
2016,4,24,15,30,511.0,206.0,9.6,15.0,527.0,537.69,441.62
2016,4,24,15,45,416.0,212.5,9.65,15.0,460.5,459.13,376.82
2016,4,24,16,0,321.0,219.0,9.7,15.0,394.0,383.09,313.66
2016,4,24,16,15,445.5,181.0,9.75,14.5,399.0,391.76,320.27
2016,4,24,16,30,570.0,143.0,9.8,14.0,404.0,379.66,307.46
2016,4,24,16,45,544.0,129.5,9.85,14.0,354.0,321.04,255.28
2016,4,24,17,0,518.0,116.0,9.9,14.0,304.0,264.84,204.51
2016,4,24,17,15,462.0,105.0,9.9,13.5,253.0,206.49,153.24
2016,4,24,17,30,406.0,94.0,9.9,13.0,202.0,154.7,108.83
2016,4,24,17,45,336.0,79.0,9.9,12.5,154.5,104.79,69.35
2016,4,24,18,0,266.0,64.0,9.9,12.0,107.0,63.75,41.31
2016,4,24,18,15,170.5,44.5,9.9,11.5,68.5,35.29,24.65
2016,4,24,18,30,75.0,25.0,9.9,11.0,30.0,20.24,5.62
2016,4,24,18,45,37.5,12.5,9.95,11.0,15.0,11.37,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,36.0,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,72.0,10.0,5.7,9.0,11.0,9.1,0.0
2016,4,25,5,45,230.0,22.5,5.8,9.5,46.0,18.19,6.57
2016,4,25,6,0,388.0,35.0,5.9,10.0,81.0,28.06,18.79
2016,4,25,6,15,480.0,43.5,6.0,10.0,129.5,60.71,32.11
2016,4,25,6,30,572.0,52.0,6.1,10.0,178.0,112.4,65.96
2016,4,25,6,45,631.5,58.0,6.2,10.5,231.5,167.49,111.03
2016,4,25,7,0,691.0,64.0,6.3,11.0,285.0,231.26,167.41
2016,4,25,7,15,730.5,68.5,6.3,11.5,339.0,292.38,223.62
2016,4,25,7,30,770.0,73.0,6.3,12.0,393.0,357.38,282.74
2016,4,25,7,45,798.0,77.0,6.3,12.5,446.5,420.53,339.35
2016,4,25,8,0,826.0,81.0,6.3,13.0,500.0,485.48,395.79
2016,4,25,8,15,847.0,84.0,6.2,13.0,550.5,547.11,448.55
2016,4,25,8,30,868.0,87.0,6.1,13.0,601.0,607.1,498.51
2016,4,25,8,45,884.0,89.5,6.05,13.5,648.0,664.65,544.24
2016,4,25,9,0,900.0,92.0,6.0,14.0,695.0,721.31,587.89
2016,4,25,9,15,911.5,94.0,6.0,14.0,736.5,772.97,626.17
2016,4,25,9,30,923.0,96.0,6.0,14.0,778.0,822.75,662.23
2016,4,25,9,45,930.5,98.0,6.05,14.5,813.5,867.11,692.82
2016,4,25,10,0,938.0,100.0,6.1,15.0,849.0,908.77,721.11
2016,4,25,10,15,944.5,101.0,6.15,15.0,877.5,945.61,747.07
2016,4,25,10,30,951.0,102.0,6.2,15.0,906.0,979.28,770.68
2016,4,25,10,45,955.0,103.0,6.3,15.5,927.0,1007.26,788.96
2016,4,25,11,0,959.0,104.0,6.4,16.0,948.0,1031.63,804.66
2016,4,25,11,15,961.0,104.5,6.45,16.0,961.5,1049.79,817.25
2016,4,25,11,30,963.0,105.0,6.5,16.0,975.0,1064.06,827.21
2016,4,25,11,45,961.5,106.5,6.6,16.0,979.5,1071.93,833.09
2016,4,25,12,0,960.0,108.0,6.7,16.0,984.0,1075.76,836.27
2016,4,25,12,15,959.0,108.0,6.75,16.0,981.5,1074.53,835.69
2016,4,25,12,30,958.0,108.0,6.8,16.0,979.0,1069.28,832.42
2016,4,25,12,45,949.0,111.5,6.85,16.0,966.5,1055.76,823.39
2016,4,25,13,0,940.0,115.0,6.9,16.0,954.0,1038.48,811.78
2016,4,25,13,15,935.5,114.5,6.95,16.0,935.5,1017.83,797.83
2016,4,25,13,30,931.0,114.0,7.0,16.0,917.0,993.56,781.31
2016,4,25,13,45,924.0,113.0,7.05,16.5,891.0,963.02,758.77
2016,4,25,14,0,917.0,112.0,7.1,17.0,865.0,929.28,733.93
2016,4,25,14,15,908.5,110.5,7.15,16.5,832.5,890.73,708.26
2016,4,25,14,30,900.0,109.0,7.2,16.0,800.0,849.46,680.28
2016,4,25,14,45,887.5,107.5,7.25,16.0,761.0,802.59,646.47
2016,4,25,15,0,875.0,106.0,7.3,16.0,722.0,753.77,610.87
2016,4,25,15,15,860.0,103.5,7.35,16.0,677.5,704.15,572.94
2016,4,25,15,30,845.0,101.0,7.4,16.0,633.0,649.11,529.16
2016,4,25,15,45,824.5,98.0,7.45,16.0,584.5,589.5,480.69
2016,4,25,16,0,804.0,95.0,7.5,16.0,536.0,529.94,431.02
2016,4,25,16,15,778.0,91.0,7.5,15.5,484.5,467.15,378.1
2016,4,25,16,30,752.0,87.0,7.5,15.0,433.0,405.7,324.71
2016,4,25,16,45,714.0,83.0,7.5,15.0,379.5,340.4,266.44
2016,4,25,17,0,676.0,79.0,7.5,15.0,326.0,279.51,211.05
2016,4,25,17,15,625.0,72.5,7.35,14.5,273.0,216.98,155.15
2016,4,25,17,30,574.0,66.0,7.2,14.0,220.0,160.23,105.62
2016,4,25,17,45,492.5,58.0,7.1,13.5,169.5,104.89,62.44
2016,4,25,18,0,411.0,50.0,7.0,13.0,119.0,59.81,34.13
2016,4,25,18,15,292.5,37.0,6.75,12.5,77.5,29.84,19.99
2016,4,25,18,30,174.0,24.0,6.5,12.0,36.0,18.86,5.83
2016,4,25,18,45,87.0,12.0,6.3,11.5,18.0,10.91,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,3.5,9.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,3.5,10.0,10.0,9.1,0.0
2016,4,26,5,45,116.5,26.5,3.55,10.5,41.0,20.68,9.13
2016,4,26,6,0,233.0,43.0,3.6,11.0,72.0,33.19,23.28
2016,4,26,6,15,309.5,57.5,3.65,11.0,115.0,62.99,38.88
2016,4,26,6,30,386.0,72.0,3.7,11.0,158.0,107.28,69.47
2016,4,26,6,45,429.5,85.0,3.8,11.5,204.5,154.06,107.76
2016,4,26,7,0,473.0,98.0,3.9,12.0,251.0,206.12,152.92
2016,4,26,7,15,533.0,99.0,3.9,12.5,300.0,260.09,200.09
2016,4,26,7,30,593.0,100.0,3.9,13.0,349.0,317.92,250.58
2016,4,26,7,45,478.5,145.5,3.9,13.5,363.0,346.53,278.24
2016,4,26,8,0,364.0,191.0,3.9,14.0,377.0,358.67,289.98
2016,4,26,8,15,498.0,170.5,3.8,14.0,452.0,440.11,356.56
2016,4,26,8,30,632.0,150.0,3.7,14.0,527.0,532.77,430.9
2016,4,26,8,45,513.5,209.5,3.6,14.5,531.0,544.61,437.78
2016,4,26,9,0,395.0,269.0,3.5,15.0,535.0,539.09,430.61
2016,4,26,9,15,377.0,293.5,3.45,15.0,559.5,569.85,453.18
2016,4,26,9,30,359.0,318.0,3.4,15.0,584.0,598.03,473.15
2016,4,26,9,45,446.5,299.5,3.4,15.0,646.5,677.43,533.42
2016,4,26,10,0,534.0,281.0,3.4,15.0,709.0,752.44,589.27
2016,4,26,10,15,507.5,303.0,3.55,15.0,721.5,770.01,600.8
2016,4,26,10,30,481.0,325.0,3.7,15.0,734.0,783.97,610.04
2016,4,26,10,45,496.0,332.5,3.9,15.5,762.5,819.17,634.63
2016,4,26,11,0,511.0,340.0,4.1,16.0,791.0,852.82,657.79
2016,4,26,11,15,398.0,389.0,4.3,16.0,743.5,789.46,609.9
2016,4,26,11,30,285.0,438.0,4.5,16.0,696.0,733.92,567.41
2016,4,26,11,45,276.0,443.5,4.75,16.0,694.5,733.62,568.21
2016,4,26,12,0,267.0,449.0,5.0,16.0,693.0,731.68,567.49
2016,4,26,12,15,273.0,446.0,5.15,16.0,695.5,734.5,570.41
2016,4,26,12,30,279.0,443.0,5.3,16.0,698.0,735.75,572.21
2016,4,26,12,45,396.0,395.0,5.5,16.0,752.5,798.72,623.15
2016,4,26,13,0,513.0,347.0,5.7,16.0,807.0,870.3,679.35
2016,4,26,13,15,656.0,260.5,5.8,16.0,836.5,913.52,715.82
2016,4,26,13,30,799.0,174.0,5.9,16.0,866.0,939.12,736.38
2016,4,26,13,45,672.5,232.5,6.05,16.0,803.5,867.95,685.34
2016,4,26,14,0,546.0,291.0,6.2,16.0,741.0,789.58,625.36
2016,4,26,14,15,668.5,221.0,6.2,16.0,751.0,808.33,643.57
2016,4,26,14,30,791.0,151.0,6.2,16.0,761.0,808.38,645.95
2016,4,26,14,45,782.0,146.5,6.25,16.0,724.5,764.57,614.37
2016,4,26,15,0,773.0,142.0,6.3,16.0,688.0,718.87,580.14
2016,4,26,15,15,678.5,161.5,6.3,15.5,619.0,638.63,517.84
2016,4,26,15,30,584.0,181.0,6.3,15.0,550.0,562.05,457.34
2016,4,26,15,45,645.5,151.0,6.3,15.0,530.5,536.73,437.27
2016,4,26,16,0,707.0,121.0,6.3,15.0,511.0,503.11,409.15
2016,4,26,16,15,571.0,137.0,6.3,14.5,432.5,412.15,334.2
2016,4,26,16,30,435.0,153.0,6.3,14.0,354.0,331.15,266.97
2016,4,26,16,45,393.5,139.5,6.35,14.0,304.5,275.06,218.64
2016,4,26,17,0,352.0,126.0,6.4,14.0,255.0,223.46,173.71
2016,4,26,17,15,308.0,113.0,6.35,13.5,213.5,174.5,131.53
2016,4,26,17,30,264.0,100.0,6.3,13.0,172.0,133.58,96.97
2016,4,26,17,45,219.0,81.5,6.3,12.5,132.5,93.36,64.72
2016,4,26,18,0,174.0,63.0,6.3,12.0,93.0,59.04,39.92
2016,4,26,18,15,112.0,44.0,6.2,11.5,61.0,34.87,24.5
2016,4,26,18,30,50.0,25.0,6.1,11.0,29.0,20.96,8.09
2016,4,26,18,45,25.0,12.5,6.0,11.0,14.5,11.37,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,3.6,11.0,12.0,10.01,0.0
2016,4,27,5,45,161.0,26.5,3.9,11.5,45.0,20.71,9.79
2016,4,27,6,0,285.0,42.0,4.2,12.0,78.0,32.48,22.64
2016,4,27,6,15,374.5,53.0,4.35,12.0,123.5,64.34,37.86
2016,4,27,6,30,464.0,64.0,4.5,12.0,169.0,111.37,69.28
2016,4,27,6,45,232.0,76.0,4.7,12.5,128.5,110.84,79.41
2016,4,27,7,0,0.0,88.0,4.9,13.0,88.0,77.47,60.92
2016,4,27,7,15,0.0,105.0,5.15,13.0,105.0,92.64,73.75
2016,4,27,7,30,0.0,122.0,5.4,13.0,122.0,107.93,86.48
2016,4,27,7,45,0.0,88.0,5.7,13.5,88.0,77.91,60.7
2016,4,27,8,0,0.0,54.0,6.0,14.0,54.0,47.72,34.9
2016,4,27,8,15,13.0,140.0,6.3,14.0,147.5,131.55,105.2
2016,4,27,8,30,26.0,226.0,6.6,14.0,241.0,218.31,176.59
2016,4,27,8,45,53.0,264.0,6.9,14.0,299.0,278.95,226.05
2016,4,27,9,0,80.0,302.0,7.2,14.0,357.0,337.46,273.41
2016,4,27,9,15,41.5,241.5,7.35,14.0,270.5,255.36,206.03
2016,4,27,9,30,3.0,181.0,7.5,14.0,184.0,164.72,130.88
2016,4,27,9,45,7.0,213.0,7.7,14.0,219.5,197.66,157.71
2016,4,27,10,0,11.0,245.0,7.9,14.0,255.0,231.14,184.72
2016,4,27,10,15,235.0,290.0,7.95,14.0,490.0,503.78,409.21
2016,4,27,10,30,459.0,335.0,8.0,14.0,725.0,772.78,621.04
2016,4,27,10,45,659.0,245.5,8.05,14.0,820.5,887.8,712.93
2016,4,27,11,0,859.0,156.0,8.1,14.0,916.0,996.82,794.34
2016,4,27,11,15,863.5,156.5,8.05,14.0,930.5,1016.16,807.46
2016,4,27,11,30,868.0,157.0,8.0,14.0,945.0,1031.97,818.4
2016,4,27,11,45,867.5,159.0,8.0,14.0,951.0,1040.74,824.5
2016,4,27,12,0,867.0,161.0,8.0,14.0,957.0,1045.75,828.01
2016,4,27,12,15,867.0,161.0,8.0,14.0,955.5,1045.45,827.78
2016,4,27,12,30,867.0,161.0,8.0,14.0,954.0,1041.4,824.95
2016,4,27,12,45,858.5,164.5,8.0,14.0,942.5,1028.81,816.02
2016,4,27,13,0,850.0,168.0,8.0,14.0,931.0,1012.69,804.63
2016,4,27,13,15,845.5,166.5,8.0,14.0,913.0,991.98,789.95
2016,4,27,13,30,841.0,165.0,8.0,14.0,895.0,967.91,772.86
2016,4,27,13,45,838.5,161.0,8.05,14.0,871.0,939.94,753.08
2016,4,27,14,0,836.0,157.0,8.1,14.0,847.0,908.79,730.9
2016,4,27,14,15,570.0,254.0,8.1,14.0,716.5,752.21,609.05
2016,4,27,14,30,304.0,351.0,8.1,14.0,586.0,599.05,484.16
2016,4,27,14,45,547.0,248.0,8.15,14.0,645.5,680.95,554.98
2016,4,27,15,0,790.0,145.0,8.2,14.0,705.0,732.98,600.61
2016,4,27,15,15,772.0,141.5,8.15,14.0,661.0,681.3,559.22
2016,4,27,15,30,754.0,138.0,8.1,14.0,617.0,626.98,515.31
2016,4,27,15,45,729.0,134.0,8.1,14.0,568.5,567.78,466.65
2016,4,27,16,0,704.0,130.0,8.1,14.0,520.0,509.33,417.53
2016,4,27,16,15,679.0,114.0,8.05,14.0,461.0,440.39,358.92
2016,4,27,16,30,654.0,98.0,8.0,14.0,402.0,373.03,300.27
2016,4,27,16,45,515.5,110.5,8.0,14.0,332.5,294.33,232.93
2016,4,27,17,0,377.0,123.0,8.0,14.0,263.0,227.63,176.75
2016,4,27,17,15,417.0,104.5,7.95,13.5,237.0,193.94,144.01
2016,4,27,17,30,457.0,86.0,7.9,13.0,211.0,155.11,106.84
2016,4,27,17,45,390.5,73.0,7.85,13.0,163.5,104.51,66.74
2016,4,27,18,0,324.0,60.0,7.8,13.0,116.0,62.25,38.66
2016,4,27,18,15,220.0,44.0,7.75,12.5,76.0,33.98,23.7
2016,4,27,18,30,116.0,28.0,7.7,12.0,36.0,22.63,9.93
2016,4,27,18,45,58.0,14.0,7.65,12.0,18.0,12.73,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.0,6.5,5.2,9.5,7.5,0.0,0.0
2016,4,28,5,30,56.0,13.0,5.4,10.0,15.0,11.82,0.0
2016,4,28,5,45,183.0,27.5,5.65,10.5,49.0,21.49,10.98
2016,4,28,6,0,310.0,42.0,5.9,11.0,83.0,33.78,23.93
2016,4,28,6,15,398.5,52.5,5.9,11.5,129.5,65.32,37.97
2016,4,28,6,30,487.0,63.0,5.9,12.0,176.0,113.33,69.99
2016,4,28,6,45,549.5,70.0,5.95,12.5,227.0,164.57,111.36
2016,4,28,7,0,612.0,77.0,6.0,13.0,278.0,223.3,162.36
2016,4,28,7,15,653.0,82.5,5.85,13.5,330.5,281.23,214.59
2016,4,28,7,30,694.0,88.0,5.7,14.0,383.0,343.3,269.93
2016,4,28,7,45,728.0,91.0,5.6,14.5,435.5,403.75,323.04
2016,4,28,8,0,762.0,94.0,5.5,15.0,488.0,467.5,377.3
2016,4,28,8,15,784.5,97.5,5.3,15.0,537.0,526.79,427.02
2016,4,28,8,30,807.0,101.0,5.1,15.0,586.0,586.66,475.63
2016,4,28,8,45,825.0,103.0,4.95,15.5,632.0,642.39,518.74
2016,4,28,9,0,843.0,105.0,4.8,16.0,678.0,697.58,559.97
2016,4,28,9,15,856.0,107.0,4.65,16.0,718.5,743.98,593.64
2016,4,28,9,30,869.0,109.0,4.5,16.0,759.0,792.35,627.05
2016,4,28,9,45,888.5,106.0,4.4,16.5,796.5,839.12,657.72
2016,4,28,10,0,908.0,103.0,4.3,17.0,834.0,884.17,686.54
2016,4,28,10,15,915.0,104.0,4.2,17.0,862.5,920.25,710.27
2016,4,28,10,30,922.0,105.0,4.1,17.0,891.0,953.31,731.7
2016,4,28,10,45,924.0,107.5,4.05,17.5,911.5,980.02,747.49
2016,4,28,11,0,926.0,110.0,4.0,18.0,932.0,1003.15,760.77
2016,4,28,11,15,929.0,110.5,4.05,18.0,946.0,1021.55,772.94
2016,4,28,11,30,932.0,111.0,4.1,18.0,960.0,1036.23,782.71
2016,4,28,11,45,931.0,113.0,4.2,18.5,965.0,1044.68,787.23
2016,4,28,12,0,930.0,115.0,4.3,19.0,970.0,1049.24,789.27
2016,4,28,12,15,930.0,114.5,4.45,19.0,968.0,1048.4,789.78
2016,4,28,12,30,930.0,114.0,4.6,19.0,966.0,1043.68,788.2
2016,4,28,12,45,931.0,112.0,4.75,19.0,957.0,1034.57,783.7
2016,4,28,13,0,932.0,110.0,4.9,19.0,948.0,1021.58,776.59
2016,4,28,13,15,928.5,109.5,5.05,19.0,930.5,1002.0,764.93
2016,4,28,13,30,925.0,109.0,5.2,19.0,913.0,978.82,750.72
2016,4,28,13,45,918.0,108.5,5.35,19.0,887.5,948.98,731.72
2016,4,28,14,0,911.0,108.0,5.5,19.0,862.0,915.97,710.3
2016,4,28,14,15,903.5,106.5,5.65,18.5,830.5,878.54,686.81
2016,4,28,14,30,896.0,105.0,5.8,18.0,799.0,838.35,660.89
2016,4,28,14,45,881.0,105.0,5.95,18.0,760.0,791.36,628.25
2016,4,28,15,0,866.0,105.0,6.1,18.0,721.0,742.65,593.85
2016,4,28,15,15,851.5,103.0,6.2,17.5,677.5,694.26,558.63
2016,4,28,15,30,837.0,101.0,6.3,17.0,634.0,640.63,517.7
2016,4,28,15,45,810.5,100.5,6.45,17.0,585.0,580.67,469.67
2016,4,28,16,0,784.0,100.0,6.6,17.0,536.0,521.35,420.84
2016,4,28,16,15,758.5,96.5,6.6,16.5,485.0,460.59,370.05
2016,4,28,16,30,733.0,93.0,6.6,16.0,434.0,400.1,317.99
2016,4,28,16,45,689.0,90.0,6.6,15.5,380.5,335.9,261.82
2016,4,28,17,0,645.0,87.0,6.6,15.0,327.0,275.83,208.24
2016,4,28,17,15,594.5,80.0,6.55,14.5,275.0,215.05,154.31
2016,4,28,17,30,544.0,73.0,6.5,14.0,223.0,160.0,106.64
2016,4,28,17,45,457.5,65.0,6.45,13.5,172.5,106.27,65.24
2016,4,28,18,0,371.0,57.0,6.4,13.0,122.0,61.6,36.99
2016,4,28,18,15,261.5,43.0,6.15,12.5,81.0,33.25,23.15
2016,4,28,18,30,152.0,29.0,5.9,12.0,40.0,22.71,10.66
2016,4,28,18,45,76.0,14.5,5.65,12.0,20.0,13.19,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,11.0,6.0,5.46,0.0
2016,4,29,5,30,0.0,12.0,3.3,11.0,12.0,10.91,0.0
2016,4,29,5,45,84.5,33.5,3.35,11.0,45.0,26.79,15.6
2016,4,29,6,0,169.0,55.0,3.4,11.0,78.0,43.05,32.15
2016,4,29,6,15,251.5,72.0,3.45,11.0,122.5,72.56,48.66
2016,4,29,6,30,334.0,89.0,3.5,11.0,167.0,115.97,79.18
2016,4,29,6,45,336.5,100.5,3.6,11.5,196.0,151.03,109.26
2016,4,29,7,0,339.0,112.0,3.7,12.0,225.0,186.13,140.97
2016,4,29,7,15,368.0,129.0,3.75,12.0,270.5,234.22,183.25
2016,4,29,7,30,397.0,146.0,3.8,12.0,316.0,285.57,228.03
2016,4,29,7,45,516.5,143.0,3.9,12.0,393.5,359.9,290.24
2016,4,29,8,0,636.0,140.0,4.0,12.0,471.0,450.51,365.28
2016,4,29,8,15,661.5,145.5,4.1,12.0,518.5,507.24,412.64
2016,4,29,8,30,687.0,151.0,4.2,12.0,566.0,565.16,460.01
2016,4,29,8,45,708.0,154.5,4.3,12.5,610.5,619.11,502.38
2016,4,29,9,0,729.0,158.0,4.4,13.0,655.0,673.12,543.75
2016,4,29,9,15,744.0,161.5,4.4,13.0,694.5,722.45,581.23
2016,4,29,9,30,759.0,165.0,4.4,13.0,734.0,770.68,617.17
2016,4,29,9,45,791.0,156.0,4.4,13.5,773.0,815.43,648.02
2016,4,29,10,0,823.0,147.0,4.4,14.0,812.0,862.64,679.79
2016,4,29,10,15,831.0,148.5,4.5,14.0,839.5,898.18,704.84
2016,4,29,10,30,839.0,150.0,4.6,14.0,867.0,931.0,727.98
2016,4,29,10,45,845.0,151.0,4.75,14.5,888.0,958.53,746.35
2016,4,29,11,0,851.0,152.0,4.9,15.0,909.0,982.89,762.5
2016,4,29,11,15,854.5,153.0,5.2,15.0,922.5,1001.51,777.32
2016,4,29,11,30,858.0,154.0,5.5,15.0,936.0,1016.63,789.76
2016,4,29,11,45,858.5,155.0,5.8,15.5,942.0,1025.19,796.1
2016,4,29,12,0,859.0,156.0,6.1,16.0,948.0,1030.06,799.87
2016,4,29,12,15,859.0,156.0,6.2,16.0,946.0,1029.7,800.25
2016,4,29,12,30,859.0,156.0,6.3,16.0,944.0,1025.64,798.13
2016,4,29,12,45,860.0,153.5,6.4,16.0,935.5,1016.29,792.37
2016,4,29,13,0,861.0,151.0,6.5,16.0,927.0,992.03,775.99
2016,4,29,13,15,857.0,150.0,6.55,16.0,909.5,983.4,770.69
2016,4,29,13,30,853.0,149.0,6.6,16.0,892.0,960.13,754.81
2016,4,29,13,45,843.5,149.0,6.65,16.0,866.5,929.64,733.72
2016,4,29,14,0,834.0,149.0,6.7,16.0,841.0,896.32,710.51
2016,4,29,14,15,825.0,146.5,6.75,16.0,809.5,858.29,683.68
2016,4,29,14,30,816.0,144.0,6.8,16.0,778.0,817.84,654.87
2016,4,29,14,45,802.5,142.0,6.85,16.0,740.0,772.23,621.93
2016,4,29,15,0,789.0,140.0,6.9,16.0,702.0,725.01,586.38
2016,4,29,15,15,772.5,136.5,6.95,16.0,659.5,672.95,545.93
2016,4,29,15,30,756.0,133.0,7.0,16.0,617.0,621.04,504.71
2016,4,29,15,45,733.0,129.5,7.05,16.0,569.5,563.6,458.18
2016,4,29,16,0,710.0,126.0,7.1,16.0,522.0,506.69,410.95
2016,4,29,16,15,567.0,142.0,7.15,15.5,439.5,412.52,333.59
2016,4,29,16,30,424.0,158.0,7.2,15.0,357.0,329.19,264.64
2016,4,29,16,45,387.0,143.5,7.3,15.0,309.0,274.63,217.65
2016,4,29,17,0,350.0,129.0,7.4,15.0,261.0,224.04,173.61
2016,4,29,17,15,302.5,118.0,7.4,14.5,219.5,176.47,132.9
2016,4,29,17,30,255.0,107.0,7.4,14.0,178.0,137.06,99.99
2016,4,29,17,45,295.0,85.0,7.45,13.5,150.0,103.79,70.17
2016,4,29,18,0,335.0,63.0,7.5,13.0,122.0,64.67,40.6
2016,4,29,18,15,230.5,47.0,7.45,12.5,81.5,36.26,25.81
2016,4,29,18,30,126.0,31.0,7.4,12.0,41.0,24.93,12.85
2016,4,29,18,45,63.0,15.5,7.4,12.0,20.5,14.1,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.5,5.1,11.5,9.5,6.82,0.0
2016,4,30,5,30,108.0,15.0,5.1,12.0,19.0,11.82,0.0
2016,4,30,5,45,240.5,28.5,5.2,12.5,56.0,23.06,12.89
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,33.59,23.7
2016,4,30,6,15,458.0,51.0,5.3,13.0,141.0,67.55,37.65
2016,4,30,6,30,543.0,60.0,5.3,13.0,189.0,117.57,70.84
2016,4,30,6,45,601.0,66.5,5.35,13.5,242.0,170.99,114.13
2016,4,30,7,0,659.0,73.0,5.4,14.0,295.0,231.24,166.59
2016,4,30,7,15,698.0,78.0,5.45,14.5,348.0,290.78,220.29
2016,4,30,7,30,737.0,83.0,5.5,15.0,401.0,355.49,277.86
2016,4,30,7,45,766.0,86.5,5.55,15.5,453.5,416.36,331.38
2016,4,30,8,0,795.0,90.0,5.6,16.0,506.0,479.16,384.97
2016,4,30,8,15,816.0,93.5,5.5,16.0,555.5,539.24,435.38
2016,4,30,8,30,837.0,97.0,5.4,16.0,605.0,599.69,484.59
2016,4,30,8,45,852.5,99.5,5.3,16.5,650.5,655.62,527.92
2016,4,30,9,0,868.0,102.0,5.2,17.0,696.0,707.33,566.77
2016,4,30,9,15,879.5,103.5,5.1,17.0,736.5,756.64,602.65
2016,4,30,9,30,891.0,105.0,5.0,17.0,777.0,804.15,635.76
2016,4,30,9,45,906.0,103.5,4.95,17.5,813.0,849.42,665.79
2016,4,30,10,0,921.0,102.0,4.9,18.0,849.0,892.61,693.84
2016,4,30,10,15,927.0,103.0,4.85,18.0,876.5,928.07,717.42
2016,4,30,10,30,933.0,104.0,4.8,18.0,904.0,960.4,738.68
2016,4,30,10,45,937.0,105.0,4.8,18.5,924.5,987.57,755.18
2016,4,30,11,0,941.0,106.0,4.8,19.0,945.0,1011.22,769.2
2016,4,30,11,15,943.0,106.5,4.75,19.0,958.0,1028.78,780.13
2016,4,30,11,30,945.0,107.0,4.7,19.0,971.0,1042.54,788.57
2016,4,30,11,45,945.5,107.0,4.7,19.5,976.0,1050.46,792.04
2016,4,30,12,0,946.0,107.0,4.7,20.0,981.0,1054.48,793.02
2016,4,30,12,15,945.0,107.0,4.7,20.0,978.5,1053.08,792.05
2016,4,30,12,30,944.0,107.0,4.7,20.0,976.0,1047.76,788.61
2016,4,30,12,45,939.0,108.0,4.7,20.0,964.5,1035.66,780.71
2016,4,30,13,0,934.0,109.0,4.7,20.0,953.0,1019.8,770.41
2016,4,30,13,15,929.5,108.5,4.7,20.0,934.5,999.24,757.0
2016,4,30,13,30,925.0,108.0,4.7,20.0,916.0,975.12,741.21
2016,4,30,13,45,919.5,106.5,4.75,20.5,890.5,945.66,720.7
2016,4,30,14,0,914.0,105.0,4.8,21.0,865.0,912.95,697.95
2016,4,30,14,15,905.5,103.5,4.85,21.0,833.0,874.64,672.54
2016,4,30,14,30,897.0,102.0,4.9,21.0,801.0,833.65,645.0
2016,4,30,14,45,887.0,100.0,4.95,21.0,763.0,788.55,614.21
2016,4,30,15,0,877.0,98.0,5.0,21.0,725.0,741.33,581.52
2016,4,30,15,15,863.0,95.5,5.0,21.0,681.5,689.03,543.27
2016,4,30,15,30,849.0,93.0,5.0,21.0,638.0,635.5,502.28
2016,4,30,15,45,831.5,90.0,5.05,21.0,590.5,580.2,458.97
2016,4,30,16,0,814.0,87.0,5.1,21.0,543.0,522.29,412.41
2016,4,30,16,15,615.0,124.0,5.1,20.5,450.0,417.33,328.79
2016,4,30,16,30,416.0,161.0,5.1,20.0,357.0,328.0,257.35
2016,4,30,16,45,401.5,142.5,5.15,19.5,314.0,278.31,215.72
2016,4,30,17,0,387.0,124.0,5.2,19.0,271.0,229.97,174.21
2016,4,30,17,15,497.0,92.5,5.15,18.5,251.5,202.89,145.18
2016,4,30,17,30,607.0,61.0,5.1,18.0,232.0,158.78,101.14
2016,4,30,17,45,537.5,54.0,5.1,17.5,182.0,104.08,59.05
2016,4,30,18,0,468.0,47.0,5.1,17.0,132.0,57.96,31.08
2016,4,30,18,15,358.0,36.5,5.0,16.5,89.0,28.95,19.19
2016,4,30,18,30,248.0,26.0,4.9,16.0,46.0,21.08,10.2
2016,4,30,18,45,124.0,13.0,4.85,16.0,23.0,11.82,0.0
2016,4,30,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,8.0,1.25,12.5,10.5,7.28,0.0
2016,5,1,5,30,125.0,16.0,1.2,13.0,21.0,12.61,0.0
2016,5,1,5,45,255.0,28.5,1.15,13.5,58.0,22.95,13.07
2016,5,1,6,0,385.0,41.0,1.1,14.0,95.0,32.57,22.83
2016,5,1,6,15,468.0,49.5,1.1,14.5,143.0,66.94,36.55
2016,5,1,6,30,551.0,58.0,1.1,15.0,191.0,116.89,69.14
2016,5,1,6,45,604.0,64.5,1.1,15.5,242.5,169.84,111.41
2016,5,1,7,0,657.0,71.0,1.1,16.0,294.0,228.97,161.73
2016,5,1,7,15,695.0,75.5,1.1,16.5,346.5,287.5,212.76
2016,5,1,7,30,733.0,80.0,1.1,17.0,399.0,351.1,267.03
2016,5,1,7,45,759.5,84.5,1.15,17.5,450.5,411.54,317.67
2016,5,1,8,0,786.0,89.0,1.2,18.0,502.0,473.64,367.87
2016,5,1,8,15,806.5,92.0,1.15,18.5,551.0,532.36,413.22
2016,5,1,8,30,827.0,95.0,1.1,19.0,600.0,591.4,456.92
2016,5,1,8,45,842.0,97.5,1.05,19.5,645.0,646.4,495.96
2016,5,1,9,0,857.0,100.0,1.0,20.0,690.0,697.27,530.7
2016,5,1,9,15,869.0,102.0,0.9,20.5,730.0,746.86,561.57
2016,5,1,9,30,881.0,104.0,0.8,21.0,770.0,794.73,589.45
2016,5,1,9,45,889.5,106.0,0.7,21.5,804.0,837.78,613.27
2016,5,1,10,0,898.0,108.0,0.6,22.0,838.0,878.34,634.8
2016,5,1,10,15,904.5,109.5,0.6,22.0,866.0,913.95,655.86
2016,5,1,10,30,911.0,111.0,0.6,22.0,894.0,946.54,674.93
2016,5,1,10,45,915.0,112.0,0.65,22.5,914.5,973.12,689.97
2016,5,1,11,0,919.0,113.0,0.7,23.0,935.0,996.25,702.94
2016,5,1,11,15,921.5,113.5,0.85,23.0,948.0,1013.88,716.13
2016,5,1,11,30,924.0,114.0,1.0,23.0,961.0,1027.83,727.15
2016,5,1,11,45,924.0,115.0,1.2,23.5,966.0,1036.05,734.22
2016,5,1,12,0,924.0,116.0,1.4,24.0,971.0,1040.46,738.83
2016,5,1,12,15,923.5,116.0,1.55,24.0,968.5,1039.54,740.66
2016,5,1,12,30,923.0,116.0,1.7,24.0,966.0,1034.79,740.13
2016,5,1,12,45,920.0,115.5,1.9,24.0,955.5,1023.3,735.99
2016,5,1,13,0,917.0,115.0,2.1,24.0,945.0,1008.1,729.34
2016,5,1,13,15,913.0,114.0,2.2,23.5,927.0,987.81,719.51
2016,5,1,13,30,909.0,113.0,2.3,23.0,909.0,964.01,707.32
2016,5,1,13,45,901.5,113.0,2.45,23.0,883.5,934.67,690.43
2016,5,1,14,0,894.0,113.0,2.6,23.0,858.0,902.26,671.25
2016,5,1,14,15,885.5,111.5,2.65,22.5,826.5,864.62,648.74
2016,5,1,14,30,877.0,110.0,2.7,22.0,795.0,824.38,624.11
2016,5,1,14,45,864.0,109.0,2.75,22.0,756.5,778.78,594.19
2016,5,1,15,0,851.0,108.0,2.8,22.0,718.0,731.37,562.58
2016,5,1,15,15,836.5,105.5,2.75,21.5,675.0,683.27,528.86
2016,5,1,15,30,822.0,103.0,2.7,21.0,632.0,630.02,490.14
2016,5,1,15,45,800.5,101.0,2.7,21.0,584.5,572.41,446.28
2016,5,1,16,0,779.0,99.0,2.7,21.0,537.0,514.99,401.27
2016,5,1,16,15,594.5,131.5,2.6,20.5,447.5,414.06,322.5
2016,5,1,16,30,410.0,164.0,2.5,20.0,358.0,327.65,254.68
2016,5,1,16,45,531.0,123.5,2.4,19.5,344.5,306.25,233.73
2016,5,1,17,0,652.0,83.0,2.3,19.0,331.0,272.29,199.61
2016,5,1,17,15,604.0,76.5,2.1,18.5,279.5,212.44,148.0
2016,5,1,17,30,556.0,70.0,1.9,18.0,228.0,157.98,102.13
2016,5,1,17,45,482.0,62.0,1.75,17.5,178.5,105.09,62.1
2016,5,1,18,0,408.0,54.0,1.6,17.0,129.0,61.45,35.56
2016,5,1,18,15,303.0,41.5,1.45,16.5,87.0,32.07,21.95
2016,5,1,18,30,198.0,29.0,1.3,16.0,45.0,22.68,11.82
2016,5,1,18,45,99.0,14.5,1.2,15.5,22.5,13.19,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.5,8.5,1.25,11.5,10.0,7.73,0.0
2016,5,2,5,30,69.0,17.0,1.3,12.0,20.0,14.01,0.0
2016,5,2,5,45,176.5,33.5,1.4,12.5,55.5,26.05,15.92
2016,5,2,6,0,284.0,50.0,1.5,13.0,91.0,38.4,28.07
2016,5,2,6,15,142.0,54.0,1.5,13.0,74.5,52.91,35.05
2016,5,2,6,30,0.0,58.0,1.5,13.0,58.0,51.04,38.26
2016,5,2,6,45,0.0,73.5,1.55,13.5,73.5,64.62,49.89
2016,5,2,7,0,0.0,89.0,1.6,14.0,89.0,78.33,61.38
2016,5,2,7,15,18.0,128.0,1.55,14.5,136.0,118.11,94.01
2016,5,2,7,30,36.0,167.0,1.5,15.0,183.0,162.49,129.98
2016,5,2,7,45,23.0,173.0,1.5,15.5,184.0,163.12,130.1
2016,5,2,8,0,10.0,179.0,1.5,16.0,185.0,164.0,130.27
2016,5,2,8,15,95.0,227.5,1.45,16.0,285.5,258.67,206.32
2016,5,2,8,30,180.0,276.0,1.4,16.0,386.0,366.15,290.12
2016,5,2,8,45,272.0,280.5,1.4,16.5,461.5,447.21,351.58
2016,5,2,9,0,364.0,285.0,1.4,17.0,537.0,530.14,413.15
2016,5,2,9,15,587.5,210.0,1.3,17.0,643.5,652.88,504.75
2016,5,2,9,30,811.0,135.0,1.2,17.0,750.0,776.18,592.21
2016,5,2,9,45,831.5,131.5,1.2,17.5,786.5,821.51,619.45
2016,5,2,10,0,852.0,128.0,1.2,18.0,823.0,858.3,641.41
2016,5,2,10,15,859.0,129.5,1.2,18.5,850.5,892.84,661.69
2016,5,2,10,30,866.0,131.0,1.2,19.0,878.0,924.56,679.92
2016,5,2,10,45,868.5,133.5,1.2,19.5,897.5,950.07,694.0
2016,5,2,11,0,871.0,136.0,1.2,20.0,917.0,972.24,705.95
2016,5,2,11,15,873.5,137.0,1.2,20.0,930.0,989.53,716.17
2016,5,2,11,30,876.0,138.0,1.2,20.0,943.0,1003.33,724.31
2016,5,2,11,45,873.0,140.5,1.3,20.0,947.0,1009.6,729.61
2016,5,2,12,0,870.0,143.0,1.4,20.0,951.0,1012.23,732.76
2016,5,2,12,15,869.0,143.0,1.55,20.0,948.0,1010.82,734.23
2016,5,2,12,30,868.0,143.0,1.7,20.0,945.0,1005.82,733.4
2016,5,2,12,45,860.5,145.5,1.9,20.0,933.5,993.32,728.35
2016,5,2,13,0,853.0,148.0,2.1,20.0,922.0,977.44,720.94
2016,5,2,13,15,687.0,240.0,2.25,20.0,855.5,915.04,681.83
2016,5,2,13,30,521.0,332.0,2.4,20.0,789.0,832.86,623.71
2016,5,2,13,45,515.0,320.5,2.55,20.0,761.5,801.21,604.32
