Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,0,509.0,309.0,2.7,20.0,734.0,767.77,582.8
2016,5,2,14,15,525.0,288.0,2.75,19.5,712.5,741.98,567.38
2016,5,2,14,30,541.0,267.0,2.8,19.0,691.0,713.19,549.41
2016,5,2,14,45,645.0,209.5,2.85,19.0,691.0,717.19,555.41
2016,5,2,15,0,749.0,152.0,2.9,19.0,691.0,706.49,550.2
2016,5,2,15,15,633.5,180.5,2.9,18.5,617.0,620.12,486.08
2016,5,2,15,30,518.0,209.0,2.9,18.0,543.0,537.61,423.9
2016,5,2,15,45,432.5,215.5,2.9,18.0,480.5,465.02,367.77
2016,5,2,16,0,347.0,222.0,2.9,18.0,418.0,394.32,312.28
2016,5,2,16,15,300.0,207.0,2.85,17.5,365.5,336.63,266.93
2016,5,2,16,30,253.0,192.0,2.8,17.0,313.0,283.72,224.62
2016,5,2,16,45,211.5,172.5,2.75,16.5,265.5,231.03,181.96
2016,5,2,17,0,170.0,153.0,2.7,16.0,218.0,186.7,145.82
2016,5,2,17,15,142.5,134.5,2.65,15.5,183.5,151.47,116.75
2016,5,2,17,30,115.0,116.0,2.6,15.0,149.0,119.62,90.74
2016,5,2,17,45,186.5,93.5,2.6,14.5,134.0,98.42,69.95
2016,5,2,18,0,258.0,71.0,2.6,14.0,119.0,67.29,44.77
2016,5,2,18,15,176.5,52.0,2.55,13.5,80.0,40.96,29.99
2016,5,2,18,30,95.0,33.0,2.5,13.0,41.0,26.45,15.29
2016,5,2,18,45,47.5,16.5,2.45,13.0,20.5,13.53,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,8.79,0.0
2016,5,3,5,45,0.0,27.5,1.6,12.5,27.5,24.12,14.53
2016,5,3,6,0,0.0,45.0,1.6,13.0,45.0,38.76,28.43
2016,5,3,6,15,7.0,66.5,1.5,13.0,68.0,57.38,43.11
2016,5,3,6,30,14.0,88.0,1.4,13.0,91.0,77.45,60.13
2016,5,3,6,45,24.0,108.5,1.35,13.0,116.0,98.6,77.76
2016,5,3,7,0,34.0,129.0,1.3,13.0,141.0,121.53,96.8
2016,5,3,7,15,72.5,156.0,1.45,13.0,186.5,160.25,128.18
2016,5,3,7,30,111.0,183.0,1.6,13.0,232.0,206.83,166.16
2016,5,3,7,45,169.5,204.0,1.8,13.5,289.5,259.21,208.3
2016,5,3,8,0,228.0,225.0,2.0,14.0,347.0,318.23,255.57
2016,5,3,8,15,154.5,247.0,2.1,14.0,333.5,313.61,251.88
2016,5,3,8,30,81.0,269.0,2.2,14.0,320.0,294.94,236.32
2016,5,3,8,45,216.0,280.0,2.35,14.5,427.0,403.59,322.94
2016,5,3,9,0,351.0,291.0,2.5,15.0,534.0,526.41,417.68
2016,5,3,9,15,311.0,320.5,2.45,15.0,545.0,543.61,428.54
2016,5,3,9,30,271.0,350.0,2.4,15.0,556.0,556.6,436.52
2016,5,3,9,45,220.0,374.5,2.35,15.5,547.0,542.12,423.08
2016,5,3,10,0,169.0,399.0,2.3,16.0,538.0,532.39,413.07
2016,5,3,10,15,262.5,395.5,2.15,16.0,619.0,628.98,484.92
2016,5,3,10,30,356.0,392.0,2.0,16.0,700.0,719.45,549.6
2016,5,3,10,45,318.0,412.5,1.9,16.5,692.5,714.82,542.27
2016,5,3,11,0,280.0,433.0,1.8,17.0,685.0,707.17,533.66
2016,5,3,11,15,296.0,435.5,1.7,17.0,705.0,730.97,549.6
2016,5,3,11,30,312.0,438.0,1.6,17.0,725.0,753.7,564.32
2016,5,3,11,45,284.0,448.5,1.5,17.5,711.0,739.83,551.64
2016,5,3,12,0,256.0,459.0,1.4,18.0,697.0,724.08,538.12
2016,5,3,12,15,363.0,418.5,1.45,18.0,755.0,788.87,586.12
2016,5,3,12,30,470.0,378.0,1.5,18.0,813.0,863.01,638.51
2016,5,3,12,45,474.5,371.0,1.55,18.0,806.0,855.53,633.67
2016,5,3,13,0,479.0,364.0,1.6,18.0,799.0,845.62,628.15
2016,5,3,13,15,410.0,383.5,1.7,18.0,751.0,789.21,589.71
2016,5,3,13,30,341.0,403.0,1.8,18.0,703.0,724.38,545.25
2016,5,3,13,45,419.5,358.0,1.9,18.0,716.5,750.14,567.13
2016,5,3,14,0,498.0,313.0,2.0,18.0,730.0,760.94,577.88
2016,5,3,14,15,480.0,305.0,2.1,18.0,695.0,719.53,549.72
2016,5,3,14,30,462.0,297.0,2.2,18.0,660.0,677.51,521.03
2016,5,3,14,45,380.0,308.5,2.35,18.0,598.0,596.2,462.25
2016,5,3,15,0,298.0,320.0,2.5,18.0,536.0,529.75,413.01
2016,5,3,15,15,223.0,308.0,2.65,17.5,464.5,444.02,349.31
2016,5,3,15,30,148.0,296.0,2.8,17.0,393.0,372.84,295.1
2016,5,3,15,45,155.0,273.0,2.95,17.0,367.5,345.71,274.82
2016,5,3,16,0,162.0,250.0,3.1,17.0,342.0,317.67,253.14
2016,5,3,16,15,156.5,226.5,3.1,16.5,308.5,282.41,225.49
2016,5,3,16,30,151.0,203.0,3.1,16.0,275.0,247.7,197.71
2016,5,3,16,45,99.0,175.5,3.1,16.0,220.5,191.12,151.97
2016,5,3,17,0,47.0,148.0,3.1,16.0,166.0,144.4,114.47
2016,5,3,17,15,36.5,127.0,3.0,15.5,140.0,119.45,94.12
2016,5,3,17,30,26.0,106.0,2.9,15.0,114.0,96.02,74.89
2016,5,3,17,45,16.0,85.0,2.85,15.0,89.5,74.64,57.13
2016,5,3,18,0,6.0,64.0,2.8,15.0,65.0,54.86,40.56
2016,5,3,18,15,3.0,43.5,2.6,14.5,44.0,37.35,26.81
2016,5,3,18,30,0.0,23.0,2.4,14.0,23.0,20.28,10.59
2016,5,3,18,45,0.0,11.5,2.25,14.0,11.5,10.12,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.55,12.0,7.5,6.82,0.0
2016,5,4,5,30,0.0,15.0,2.5,12.0,15.0,13.21,0.0
2016,5,4,5,45,37.5,36.5,2.5,12.5,42.0,30.05,19.64
2016,5,4,6,0,75.0,58.0,2.5,13.0,69.0,46.47,35.21
2016,5,4,6,15,111.0,80.0,2.45,13.0,104.0,72.13,52.31
2016,5,4,6,30,147.0,102.0,2.4,13.0,139.0,104.1,76.83
2016,5,4,6,45,198.0,116.0,2.4,13.0,178.0,137.79,103.39
2016,5,4,7,0,249.0,130.0,2.4,13.0,217.0,177.6,136.23
2016,5,4,7,15,237.0,154.5,2.3,13.0,248.0,213.38,168.06
2016,5,4,7,30,225.0,179.0,2.2,13.0,279.0,247.78,197.98
2016,5,4,7,45,245.5,200.0,2.15,13.5,321.5,291.36,233.74
2016,5,4,8,0,266.0,221.0,2.1,14.0,364.0,337.08,270.42
2016,5,4,8,15,276.5,242.5,2.0,14.0,403.0,379.84,304.34
2016,5,4,8,30,287.0,264.0,1.9,14.0,442.0,423.28,337.98
2016,5,4,8,45,322.5,277.0,1.85,14.0,490.5,475.19,377.82
2016,5,4,9,0,358.0,290.0,1.8,14.0,539.0,529.7,418.8
2016,5,4,9,15,335.5,315.5,1.7,14.0,559.5,556.09,436.78
2016,5,4,9,30,313.0,341.0,1.6,14.0,580.0,579.68,452.39
2016,5,4,9,45,315.5,357.5,1.55,14.5,607.5,612.09,474.09
2016,5,4,10,0,318.0,374.0,1.5,15.0,635.0,643.61,494.62
2016,5,4,10,15,316.0,389.0,1.5,15.0,655.5,668.72,511.5
2016,5,4,10,30,314.0,404.0,1.5,15.0,676.0,692.47,527.34
2016,5,4,10,45,260.5,426.5,1.5,15.5,656.0,674.46,511.51
2016,5,4,11,0,207.0,449.0,1.5,16.0,636.0,640.71,485.17
2016,5,4,11,15,218.0,454.5,1.65,16.0,654.0,661.2,500.96
2016,5,4,11,30,229.0,460.0,1.8,16.0,672.0,680.89,515.69
2016,5,4,11,45,245.0,459.5,2.0,16.0,687.5,711.53,538.46
2016,5,4,12,0,261.0,459.0,2.2,16.0,703.0,728.07,551.45
2016,5,4,12,15,328.0,431.5,2.3,16.0,737.0,766.39,580.98
2016,5,4,12,30,395.0,404.0,2.4,16.0,771.0,802.58,608.69
2016,5,4,12,45,365.0,417.0,2.5,16.5,753.0,782.19,592.94
2016,5,4,13,0,335.0,430.0,2.6,17.0,735.0,760.55,576.75
2016,5,4,13,15,383.5,395.5,2.65,17.0,738.5,764.78,582.24
2016,5,4,13,30,432.0,361.0,2.7,17.0,742.0,776.28,592.39
2016,5,4,13,45,394.0,370.0,2.8,17.0,710.0,727.99,558.32
2016,5,4,14,0,356.0,379.0,2.9,17.0,678.0,690.62,531.8
2016,5,4,14,15,352.5,362.0,2.95,17.0,649.0,657.37,508.86
2016,5,4,14,30,349.0,345.0,3.0,17.0,620.0,623.11,484.84
2016,5,4,14,45,364.5,322.0,3.05,17.0,597.0,596.63,466.66
2016,5,4,15,0,380.0,299.0,3.1,17.0,574.0,567.85,446.34
2016,5,4,15,15,369.0,282.0,3.1,17.0,536.0,524.55,414.09
2016,5,4,15,30,358.0,265.0,3.1,17.0,498.0,481.32,381.38
2016,5,4,15,45,369.0,240.5,3.1,17.0,465.0,443.96,352.8
2016,5,4,16,0,380.0,216.0,3.1,17.0,432.0,404.8,321.98
2016,5,4,16,15,250.0,210.0,3.0,16.5,346.5,314.98,250.89
2016,5,4,16,30,120.0,204.0,2.9,16.0,261.0,235.55,187.93
2016,5,4,16,45,247.0,167.0,2.85,16.0,268.0,240.65,189.55
2016,5,4,17,0,374.0,130.0,2.8,16.0,275.0,229.75,175.32
2016,5,4,17,15,324.0,120.0,2.7,15.5,232.5,181.59,134.85
2016,5,4,17,30,274.0,110.0,2.6,15.0,190.0,141.53,102.06
2016,5,4,17,45,229.5,91.5,2.55,14.5,149.5,101.06,70.36
2016,5,4,18,0,185.0,73.0,2.5,14.0,109.0,66.32,45.89
2016,5,4,18,15,127.0,53.0,2.35,13.5,74.5,41.6,30.67
2016,5,4,18,30,69.0,33.0,2.2,13.0,40.0,27.33,16.58
2016,5,4,18,45,34.5,16.5,2.1,13.0,20.0,14.07,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.9,13.0,8.5,7.73,0.0
2016,5,5,5,30,0.0,17.0,2.0,13.0,17.0,14.98,0.0
2016,5,5,5,45,33.5,37.0,2.1,13.0,42.0,31.24,20.77
2016,5,5,6,0,67.0,57.0,2.2,13.0,67.0,45.87,34.74
2016,5,5,6,15,94.5,78.5,2.25,13.0,99.0,70.2,51.22
2016,5,5,6,30,122.0,100.0,2.3,13.0,131.0,99.58,74.13
2016,5,5,6,45,152.0,118.5,2.35,13.5,166.5,130.79,99.29
2016,5,5,7,0,182.0,137.0,2.4,14.0,202.0,165.77,128.24
2016,5,5,7,15,183.5,160.5,2.4,14.0,234.5,199.99,157.82
2016,5,5,7,30,185.0,184.0,2.4,14.0,267.0,234.47,187.17
2016,5,5,7,45,240.5,201.0,2.45,14.5,322.0,289.87,231.99
2016,5,5,8,0,296.0,218.0,2.5,15.0,377.0,348.44,278.85
2016,5,5,8,15,192.0,246.0,2.45,15.0,353.0,332.19,266.05
2016,5,5,8,30,88.0,274.0,2.4,15.0,329.0,303.2,242.08
2016,5,5,8,45,219.5,283.5,2.4,15.5,433.5,408.33,325.34
2016,5,5,9,0,351.0,293.0,2.4,16.0,538.0,527.19,416.2
2016,5,5,9,15,206.5,316.0,2.35,16.0,462.5,453.55,357.18
2016,5,5,9,30,62.0,339.0,2.3,16.0,387.0,365.43,286.48
2016,5,5,9,45,177.5,360.5,2.3,16.0,505.0,492.93,385.85
2016,5,5,10,0,293.0,382.0,2.3,16.0,623.0,629.55,487.47
2016,5,5,10,15,150.0,290.0,2.3,16.0,413.5,414.55,325.12
2016,5,5,10,30,7.0,198.0,2.3,16.0,204.0,184.57,143.6
2016,5,5,10,45,11.0,242.0,2.3,16.5,252.0,229.18,178.94
2016,5,5,11,0,15.0,286.0,2.3,17.0,300.0,274.33,213.45
2016,5,5,11,15,20.5,321.0,2.3,17.0,340.0,312.9,242.92
2016,5,5,11,30,26.0,356.0,2.3,17.0,380.0,364.99,282.31
2016,5,5,11,45,13.0,245.0,2.35,17.0,257.0,235.01,182.35
2016,5,5,12,0,0.0,134.0,2.4,17.0,134.0,120.22,91.73
2016,5,5,12,15,6.0,190.5,2.4,17.0,196.0,177.79,137.93
2016,5,5,12,30,12.0,247.0,2.4,17.0,258.0,235.85,183.55
2016,5,5,12,45,7.0,199.0,2.4,17.5,205.5,186.4,144.29
2016,5,5,13,0,2.0,151.0,2.4,18.0,153.0,137.47,105.36
2016,5,5,13,15,7.5,208.5,2.4,18.0,215.5,195.2,151.33
2016,5,5,13,30,13.0,266.0,2.4,18.0,278.0,253.2,196.67
2016,5,5,13,45,24.0,305.5,2.4,18.0,326.0,309.49,240.35
2016,5,5,14,0,35.0,345.0,2.4,18.0,374.0,356.14,276.19
2016,5,5,14,15,21.5,280.0,2.4,17.5,298.0,271.55,211.73
2016,5,5,14,30,8.0,215.0,2.4,17.0,222.0,199.72,156.07
2016,5,5,14,45,4.5,188.0,2.4,17.0,192.0,171.89,134.31
2016,5,5,15,0,1.0,161.0,2.4,17.0,162.0,144.51,112.6
2016,5,5,15,15,212.0,204.5,2.35,17.0,343.0,343.72,275.07
2016,5,5,15,30,423.0,248.0,2.3,17.0,524.0,512.1,404.46
2016,5,5,15,45,559.5,187.5,2.25,17.0,524.0,509.72,402.36
2016,5,5,16,0,696.0,127.0,2.2,17.0,524.0,495.19,390.35
2016,5,5,16,15,525.0,153.0,2.2,16.5,437.0,395.38,311.9
2016,5,5,16,30,354.0,179.0,2.2,16.0,350.0,312.04,246.08
2016,5,5,16,45,220.5,167.5,2.2,16.0,270.0,231.44,181.94
2016,5,5,17,0,87.0,156.0,2.2,16.0,190.0,162.64,128.1
2016,5,5,17,15,280.0,121.5,2.25,15.5,208.0,172.51,128.98
2016,5,5,17,30,473.0,87.0,2.3,15.0,226.0,155.83,105.27
2016,5,5,17,45,405.5,76.0,2.35,15.0,178.5,106.47,67.29
2016,5,5,18,0,338.0,65.0,2.4,15.0,131.0,65.39,41.14
2016,5,5,18,15,247.5,50.0,2.25,14.5,90.5,38.33,27.76
2016,5,5,18,30,157.0,35.0,2.1,14.0,50.0,27.22,16.63
2016,5,5,18,45,78.5,17.5,2.0,13.5,25.0,13.75,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,2.7,12.0,0.5,0.44,0.0
2016,5,6,6,0,0.0,1.0,2.7,12.0,1.0,0.88,0.0
2016,5,6,6,15,0.0,2.0,2.65,12.0,2.0,1.75,0.0
2016,5,6,6,30,0.0,3.0,2.6,12.0,3.0,2.63,0.0
2016,5,6,6,45,0.0,4.0,2.55,12.5,4.0,3.51,0.0
2016,5,6,7,0,0.0,5.0,2.5,13.0,5.0,4.39,0.0
2016,5,6,7,15,30.0,92.5,2.45,13.0,106.0,91.72,72.13
2016,5,6,7,30,60.0,180.0,2.4,13.0,207.0,182.28,147.19
2016,5,6,7,45,128.5,206.5,2.4,13.0,273.0,243.38,196.53
2016,5,6,8,0,197.0,233.0,2.4,13.0,339.0,309.75,250.06
2016,5,6,8,15,99.0,201.0,2.35,13.0,254.5,240.64,194.36
2016,5,6,8,30,1.0,169.0,2.3,13.0,170.0,151.16,120.43
2016,5,6,8,45,36.0,239.5,2.3,13.5,265.0,242.98,194.96
2016,5,6,9,0,71.0,310.0,2.3,14.0,360.0,336.08,267.92
2016,5,6,9,15,42.5,282.5,2.3,14.0,313.0,293.26,233.07
2016,5,6,9,30,14.0,255.0,2.3,14.0,266.0,240.7,190.67
2016,5,6,9,45,7.0,191.0,2.3,14.0,196.5,177.03,139.63
2016,5,6,10,0,0.0,127.0,2.3,14.0,127.0,113.35,87.87
2016,5,6,10,15,0.0,77.0,2.3,14.0,77.0,68.47,51.13
2016,5,6,10,30,0.0,27.0,2.3,14.0,27.0,23.97,14.32
2016,5,6,10,45,5.0,128.5,2.3,14.5,133.5,119.59,92.9
2016,5,6,11,0,10.0,230.0,2.3,15.0,240.0,217.44,170.72
2016,5,6,11,15,10.0,224.0,2.3,15.0,234.0,212.17,166.2
2016,5,6,11,30,10.0,218.0,2.3,15.0,228.0,206.85,161.95
2016,5,6,11,45,12.0,246.5,2.35,15.0,258.0,235.36,184.42
2016,5,6,12,0,14.0,275.0,2.4,15.0,288.0,263.97,206.72
2016,5,6,12,15,16.0,296.5,2.4,15.0,312.0,286.05,223.81
2016,5,6,12,30,18.0,318.0,2.4,15.0,336.0,308.08,240.82
2016,5,6,12,45,18.0,313.5,2.4,15.0,331.0,303.57,237.35
2016,5,6,13,0,18.0,309.0,2.4,15.0,326.0,298.95,233.93
2016,5,6,13,15,18.5,303.0,2.35,15.0,319.5,293.3,229.71
2016,5,6,13,30,19.0,297.0,2.3,15.0,313.0,287.55,225.43
2016,5,6,13,45,23.5,313.5,2.3,15.0,333.5,316.57,248.25
2016,5,6,14,0,28.0,330.0,2.3,15.0,354.0,335.15,262.82
2016,5,6,14,15,24.0,307.0,2.25,15.0,327.5,298.67,234.77
2016,5,6,14,30,20.0,284.0,2.2,15.0,301.0,272.91,215.04
2016,5,6,14,45,10.0,184.0,2.15,15.0,192.5,172.38,135.66
2016,5,6,15,0,0.0,84.0,2.1,15.0,84.0,74.54,56.28
2016,5,6,15,15,0.0,90.5,1.95,15.0,90.5,80.3,61.27
2016,5,6,15,30,0.0,97.0,1.8,15.0,97.0,86.06,66.19
2016,5,6,15,45,0.0,115.0,1.7,15.0,115.0,102.09,79.61
2016,5,6,16,0,0.0,133.0,1.6,15.0,133.0,118.07,92.99
2016,5,6,16,15,0.0,87.0,1.4,15.0,87.0,77.05,59.25
2016,5,6,16,30,0.0,41.0,1.2,15.0,41.0,36.19,25.12
2016,5,6,16,45,0.0,43.0,1.0,15.0,43.0,37.94,26.75
2016,5,6,17,0,0.0,45.0,0.8,15.0,45.0,39.7,28.35
2016,5,6,17,15,0.0,38.0,0.7,14.5,38.0,33.49,23.17
2016,5,6,17,30,0.0,31.0,0.6,14.0,31.0,27.3,17.92
2016,5,6,17,45,0.0,24.5,0.5,14.0,24.5,21.55,12.94
2016,5,6,18,0,0.0,18.0,0.4,14.0,18.0,15.82,7.91
2016,5,6,18,15,0.0,12.5,0.45,13.5,12.5,10.97,4.03
2016,5,6,18,30,0.0,7.0,0.5,13.0,7.0,6.14,0.0
2016,5,6,18,45,0.0,3.5,0.55,13.0,3.5,3.07,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.65,12.0,3.0,2.73,0.0
2016,5,7,5,30,0.0,6.0,1.8,12.0,6.0,5.26,0.0
2016,5,7,5,45,0.0,14.0,2.0,12.5,14.0,12.3,4.89
2016,5,7,6,0,0.0,22.0,2.2,13.0,22.0,19.35,11.49
2016,5,7,6,15,0.0,32.0,2.25,13.0,32.0,28.19,18.55
2016,5,7,6,30,0.0,42.0,2.3,13.0,42.0,37.03,26.3
2016,5,7,6,45,0.0,53.5,2.35,13.5,53.5,47.23,35.03
2016,5,7,7,0,0.0,65.0,2.4,14.0,65.0,57.44,43.62
2016,5,7,7,15,60.0,127.0,2.45,14.0,154.0,131.03,104.0
2016,5,7,7,30,120.0,189.0,2.5,14.0,243.0,214.68,172.19
2016,5,7,7,45,161.5,211.0,2.6,14.0,293.0,261.18,209.93
2016,5,7,8,0,203.0,233.0,2.7,14.0,343.0,312.35,251.38
2016,5,7,8,15,176.5,258.0,2.75,14.0,360.0,334.26,268.86
2016,5,7,8,30,150.0,283.0,2.8,14.0,377.0,353.19,283.46
2016,5,7,8,45,75.0,218.0,2.9,14.5,265.0,247.64,198.53
2016,5,7,9,0,0.0,153.0,3.0,15.0,153.0,136.43,107.02
2016,5,7,9,15,2.5,172.5,2.95,15.0,174.5,156.03,122.9
2016,5,7,9,30,5.0,192.0,2.9,15.0,196.0,175.94,138.73
2016,5,7,9,45,2.5,166.5,2.9,15.5,168.5,151.04,118.12
2016,5,7,10,0,0.0,141.0,2.9,16.0,141.0,126.0,97.5
2016,5,7,10,15,0.0,103.5,2.85,16.0,103.5,92.23,70.07
2016,5,7,10,30,0.0,66.0,2.8,16.0,66.0,58.7,42.68
2016,5,7,10,45,0.0,77.5,2.75,16.0,77.5,68.99,51.07
2016,5,7,11,0,0.0,89.0,2.7,16.0,89.0,79.37,59.46
2016,5,7,11,15,0.0,77.5,2.65,16.0,77.5,69.07,51.04
2016,5,7,11,30,0.0,66.0,2.6,16.0,66.0,58.79,42.64
2016,5,7,11,45,0.0,61.0,2.6,16.5,61.0,54.34,38.92
2016,5,7,12,0,0.0,56.0,2.6,17.0,56.0,49.88,35.21
2016,5,7,12,15,3.0,116.0,2.55,17.0,119.0,106.83,81.42
2016,5,7,12,30,6.0,176.0,2.5,17.0,182.0,164.37,127.38
2016,5,7,12,45,3.0,152.5,2.5,17.0,155.5,139.88,107.72
2016,5,7,13,0,0.0,129.0,2.5,17.0,129.0,115.54,88.23
2016,5,7,13,15,4.5,171.0,2.45,17.0,175.0,157.91,122.35
2016,5,7,13,30,9.0,213.0,2.4,17.0,221.0,200.34,156.06
2016,5,7,13,45,12.0,244.0,2.4,17.0,254.5,231.22,180.42
2016,5,7,14,0,15.0,275.0,2.4,17.0,288.0,261.99,204.58
2016,5,7,14,15,7.5,202.0,2.4,17.0,208.5,187.75,146.36
2016,5,7,14,30,0.0,129.0,2.4,17.0,129.0,115.04,88.38
2016,5,7,14,45,0.0,107.0,2.4,17.0,107.0,95.16,72.56
2016,5,7,15,0,0.0,85.0,2.4,17.0,85.0,75.44,56.64
2016,5,7,15,15,0.0,83.5,2.35,16.5,83.5,74.06,55.78
2016,5,7,15,30,0.0,82.0,2.3,16.0,82.0,72.69,54.92
2016,5,7,15,45,0.0,98.0,2.3,16.0,98.0,86.91,66.84
2016,5,7,16,0,0.0,114.0,2.3,16.0,114.0,101.11,78.77
2016,5,7,16,15,2.0,136.0,2.25,16.0,137.0,121.47,95.81
2016,5,7,16,30,4.0,158.0,2.2,16.0,160.0,141.29,112.37
2016,5,7,16,45,2.0,130.0,2.2,16.0,131.0,115.31,91.24
2016,5,7,17,0,0.0,102.0,2.2,16.0,102.0,89.84,70.34
2016,5,7,17,15,0.0,86.5,2.1,15.5,86.5,76.08,59.09
2016,5,7,17,30,0.0,71.0,2.0,15.0,71.0,62.44,47.71
2016,5,7,17,45,0.0,56.0,1.95,15.0,56.0,49.35,36.5
2016,5,7,18,0,0.0,41.0,1.9,15.0,41.0,36.17,25.08
2016,5,7,18,15,0.0,28.5,1.85,14.5,28.5,25.11,16.34
2016,5,7,18,30,0.0,16.0,1.8,14.0,16.0,14.07,6.07
2016,5,7,18,45,0.0,8.0,1.75,14.0,8.0,7.02,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.5,4.5,4.09,0.0
2016,5,8,5,30,0.0,9.0,1.2,13.0,9.0,7.9,0.0
2016,5,8,5,45,0.0,20.0,1.25,13.5,20.0,17.6,9.45
2016,5,8,6,0,0.0,31.0,1.3,14.0,31.0,27.32,18.48
2016,5,8,6,15,0.0,45.0,1.3,14.0,45.0,39.71,28.33
2016,5,8,6,30,0.0,59.0,1.3,14.0,59.0,52.0,38.99
2016,5,8,6,45,0.0,74.0,1.35,14.5,74.0,65.11,50.11
2016,5,8,7,0,0.0,89.0,1.4,15.0,89.0,78.34,61.1
2016,5,8,7,15,0.0,102.0,1.4,15.0,102.0,89.93,70.65
2016,5,8,7,30,0.0,115.0,1.4,15.0,115.0,101.57,80.11
2016,5,8,7,45,26.0,168.0,1.45,15.0,182.5,161.76,129.23
2016,5,8,8,0,52.0,221.0,1.5,15.0,250.0,224.5,179.53
2016,5,8,8,15,124.5,251.5,1.5,15.0,328.0,300.17,239.48
2016,5,8,8,30,197.0,282.0,1.5,15.0,406.0,379.5,301.28
2016,5,8,8,45,255.5,294.0,1.5,15.5,466.5,446.42,351.79
2016,5,8,9,0,314.0,306.0,1.5,16.0,527.0,512.46,400.67
2016,5,8,9,15,172.5,305.5,1.5,16.0,428.0,417.39,326.8
2016,5,8,9,30,31.0,305.0,1.5,16.0,329.0,307.99,240.39
2016,5,8,9,45,33.0,321.5,1.55,16.5,348.0,327.47,255.11
2016,5,8,10,0,35.0,338.0,1.6,17.0,367.0,347.08,269.14
2016,5,8,10,15,38.5,355.5,1.65,17.0,388.0,369.05,285.43
2016,5,8,10,30,42.0,373.0,1.7,17.0,409.0,391.16,301.74
2016,5,8,10,45,41.0,380.5,1.8,17.0,417.0,399.33,307.62
2016,5,8,11,0,40.0,388.0,1.9,17.0,425.0,407.25,313.42
2016,5,8,11,15,90.0,427.5,2.0,17.0,511.0,495.66,380.29
2016,5,8,11,30,140.0,467.0,2.1,17.0,597.0,598.31,455.36
2016,5,8,11,45,149.5,461.5,2.25,17.5,601.0,603.78,458.6
2016,5,8,12,0,159.0,456.0,2.4,18.0,605.0,608.43,461.98
2016,5,8,12,15,212.0,457.5,2.45,18.0,656.0,661.84,501.75
2016,5,8,12,30,265.0,459.0,2.5,18.0,707.0,726.31,548.27
2016,5,8,12,45,285.0,437.5,2.65,18.0,701.5,721.1,545.96
2016,5,8,13,0,305.0,416.0,2.8,18.0,696.0,714.02,542.85
2016,5,8,13,15,366.0,391.0,2.85,18.0,720.5,739.93,563.57
2016,5,8,13,30,427.0,366.0,2.9,18.0,745.0,772.2,588.18
2016,5,8,13,45,633.5,249.0,3.0,18.0,793.5,833.87,638.24
2016,5,8,14,0,840.0,132.0,3.1,18.0,842.0,865.59,662.96
2016,5,8,14,15,831.5,130.0,3.15,17.5,811.5,836.16,644.54
2016,5,8,14,30,823.0,128.0,3.2,17.0,781.0,796.88,619.4
2016,5,8,14,45,817.0,123.0,3.25,17.0,745.5,754.27,590.41
2016,5,8,15,0,811.0,118.0,3.3,17.0,710.0,709.47,558.93
2016,5,8,15,15,796.5,115.5,3.35,17.0,668.5,659.5,521.82
2016,5,8,15,30,782.0,113.0,3.4,17.0,627.0,608.55,483.02
2016,5,8,15,45,765.5,108.5,3.45,17.0,582.0,553.79,440.27
2016,5,8,16,0,749.0,104.0,3.5,17.0,537.0,498.84,396.11
2016,5,8,16,15,725.0,100.5,3.55,16.5,488.0,441.46,349.36
2016,5,8,16,30,701.0,97.0,3.6,16.0,439.0,383.96,300.99
2016,5,8,16,45,672.0,91.0,3.7,16.0,389.5,324.87,249.55
2016,5,8,17,0,643.0,85.0,3.8,16.0,340.0,268.21,199.18
2016,5,8,17,15,598.5,79.0,3.85,15.5,289.5,210.74,148.84
2016,5,8,17,30,554.0,73.0,3.9,15.0,239.0,158.16,103.86
2016,5,8,17,45,495.0,64.0,3.95,15.0,191.0,106.56,63.71
2016,5,8,18,0,436.0,55.0,4.0,15.0,143.0,62.23,36.14
2016,5,8,18,15,341.5,44.5,3.9,14.5,101.0,35.18,25.12
2016,5,8,18,30,247.0,34.0,3.8,14.0,59.0,26.49,16.51
2016,5,8,18,45,123.5,17.0,3.7,13.5,29.5,13.34,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.5,2.7,11.0,17.0,12.28,0.0
2016,5,9,5,30,99.0,27.0,2.7,11.0,34.0,21.82,8.47
2016,5,9,5,45,203.0,42.5,2.75,11.5,71.5,32.85,22.75
2016,5,9,6,0,307.0,58.0,2.8,12.0,109.0,44.22,33.61
2016,5,9,6,15,161.0,76.0,2.8,12.0,103.5,71.46,50.39
2016,5,9,6,30,15.0,94.0,2.8,12.0,98.0,82.6,64.8
2016,5,9,6,45,23.5,114.5,2.8,12.0,122.0,103.32,82.17
2016,5,9,7,0,32.0,135.0,2.8,12.0,146.0,125.78,100.94
2016,5,9,7,15,19.5,144.0,2.75,12.0,151.0,132.21,106.68
2016,5,9,7,30,7.0,153.0,2.7,12.0,156.0,137.35,111.03
2016,5,9,7,45,37.5,191.0,2.7,12.5,211.5,187.02,151.46
2016,5,9,8,0,68.0,229.0,2.7,13.0,267.0,239.24,193.44
2016,5,9,8,15,49.0,236.0,2.65,13.0,264.5,240.46,193.95
2016,5,9,8,30,30.0,243.0,2.6,13.0,262.0,239.43,192.5
2016,5,9,8,45,77.0,285.5,2.6,13.5,339.0,311.45,249.86
2016,5,9,9,0,124.0,328.0,2.6,14.0,416.0,395.55,315.12
2016,5,9,9,15,128.0,348.0,2.55,14.0,443.5,424.97,336.88
2016,5,9,9,30,132.0,368.0,2.5,14.0,471.0,454.43,358.66
2016,5,9,9,45,178.0,384.0,2.5,14.5,528.5,513.89,403.25
2016,5,9,10,0,224.0,400.0,2.5,15.0,586.0,576.09,448.84
2016,5,9,10,15,240.0,411.5,2.5,15.0,616.5,609.95,473.14
2016,5,9,10,30,256.0,423.0,2.5,15.0,647.0,654.7,505.1
2016,5,9,10,45,400.5,383.0,2.5,15.5,743.0,756.61,580.29
2016,5,9,11,0,545.0,343.0,2.5,16.0,839.0,874.18,663.24
2016,5,9,11,15,723.0,234.0,2.55,16.0,901.5,950.61,719.28
2016,5,9,11,30,901.0,125.0,2.6,16.0,964.0,1006.35,756.14
2016,5,9,11,45,901.5,125.5,2.65,16.5,969.0,1014.14,759.61
2016,5,9,12,0,902.0,126.0,2.7,17.0,974.0,1018.26,761.23
2016,5,9,12,15,901.5,126.0,2.75,17.0,971.5,1017.23,761.01
2016,5,9,12,30,901.0,126.0,2.8,17.0,969.0,1012.54,758.51
2016,5,9,12,45,898.5,125.5,2.9,17.5,959.0,1001.76,751.11
2016,5,9,13,0,896.0,125.0,3.0,18.0,949.0,987.4,741.42
2016,5,9,13,15,892.5,124.5,3.05,18.0,931.5,968.57,729.76
2016,5,9,13,30,889.0,124.0,3.1,18.0,914.0,946.33,715.84
2016,5,9,13,45,883.0,123.0,3.2,18.0,889.5,918.07,698.14
2016,5,9,14,0,877.0,122.0,3.3,18.0,865.0,886.77,678.22
2016,5,9,14,15,869.0,120.0,3.35,17.5,834.0,849.95,655.2
2016,5,9,14,30,861.0,118.0,3.4,17.0,803.0,810.56,630.06
2016,5,9,14,45,851.0,116.0,3.45,17.0,766.0,767.29,600.61
2016,5,9,15,0,841.0,114.0,3.5,17.0,729.0,725.97,571.94
2016,5,9,15,15,827.0,111.5,3.5,17.0,687.0,675.09,533.94
2016,5,9,15,30,813.0,109.0,3.5,17.0,645.0,623.09,494.23
2016,5,9,15,45,796.0,105.5,3.55,17.0,599.0,567.57,450.89
2016,5,9,16,0,779.0,102.0,3.6,17.0,553.0,511.83,406.08
2016,5,9,16,15,577.5,140.0,3.65,16.5,458.0,408.89,324.2
2016,5,9,16,30,376.0,178.0,3.7,16.0,363.0,322.22,255.06
2016,5,9,16,45,519.5,132.0,3.75,16.0,357.0,306.04,237.29
2016,5,9,17,0,663.0,86.0,3.8,16.0,351.0,274.57,203.74
2016,5,9,17,15,618.5,80.0,3.85,15.5,299.5,215.94,152.32
2016,5,9,17,30,574.0,74.0,3.9,15.0,248.0,162.18,106.32
2016,5,9,17,45,502.0,67.0,4.0,14.5,198.0,109.81,66.29
2016,5,9,18,0,430.0,60.0,4.1,14.0,148.0,66.34,39.92
2016,5,9,18,15,333.0,48.5,4.05,13.5,105.0,37.23,27.07
2016,5,9,18,30,236.0,37.0,4.0,13.0,62.0,28.79,18.65
2016,5,9,18,45,118.0,18.5,3.95,13.0,31.0,14.5,0.0
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,13.5,2.15,11.0,17.5,12.28,0.0
2016,5,10,5,30,123.0,27.0,2.2,11.0,35.0,21.12,8.82
2016,5,10,5,45,234.5,41.0,2.25,11.5,74.0,31.7,21.85
2016,5,10,6,0,346.0,55.0,2.3,12.0,113.0,42.0,31.68
2016,5,10,6,15,173.0,59.0,2.25,12.0,88.0,59.02,39.4
2016,5,10,6,30,0.0,63.0,2.2,12.0,63.0,55.4,42.22
2016,5,10,6,45,0.0,78.0,2.2,12.5,78.0,68.53,53.43
2016,5,10,7,0,0.0,93.0,2.2,13.0,93.0,81.78,64.51
2016,5,10,7,15,0.0,116.5,2.15,13.5,116.5,102.49,81.66
2016,5,10,7,30,0.0,140.0,2.1,14.0,140.0,123.42,98.67
2016,5,10,7,45,1.0,152.5,2.05,14.5,153.0,135.27,107.89
2016,5,10,8,0,2.0,165.0,2.0,15.0,166.0,147.27,117.14
2016,5,10,8,15,7.5,189.0,1.9,15.5,193.5,172.09,136.7
2016,5,10,8,30,13.0,213.0,1.8,16.0,221.0,197.66,156.56
2016,5,10,8,45,21.0,243.0,1.75,16.5,257.5,230.97,182.32
2016,5,10,9,0,29.0,273.0,1.7,17.0,294.0,271.38,213.17
2016,5,10,9,15,39.5,303.0,1.7,17.0,333.0,309.57,242.31
2016,5,10,9,30,50.0,333.0,1.7,17.0,372.0,348.84,271.92
2016,5,10,9,45,90.0,368.0,1.7,17.5,442.0,417.68,323.57
2016,5,10,10,0,130.0,403.0,1.7,18.0,512.0,499.37,383.12
2016,5,10,10,15,480.0,279.5,1.65,18.0,698.0,710.7,542.62
2016,5,10,10,30,830.0,156.0,1.6,18.0,884.0,917.06,684.88
2016,5,10,10,45,837.0,156.5,1.6,18.5,905.0,944.2,698.32
2016,5,10,11,0,844.0,157.0,1.6,19.0,926.0,968.28,711.81
2016,5,10,11,15,847.5,157.5,1.6,19.0,939.0,985.8,722.4
2016,5,10,11,30,851.0,158.0,1.6,19.0,952.0,999.9,730.93
2016,5,10,11,45,855.0,156.5,1.65,19.5,958.0,996.96,728.0
2016,5,10,12,0,859.0,155.0,1.7,20.0,964.0,1002.45,730.78
2016,5,10,12,15,858.5,155.0,1.8,20.0,961.5,1001.45,731.46
2016,5,10,12,30,858.0,155.0,1.9,20.0,959.0,996.96,730.03
2016,5,10,12,45,864.5,148.5,2.05,20.5,951.5,989.66,726.06
2016,5,10,13,0,871.0,142.0,2.2,21.0,944.0,978.66,719.67
2016,5,10,13,15,867.0,141.5,2.3,21.0,927.0,959.82,708.96
2016,5,10,13,30,863.0,141.0,2.4,21.0,910.0,937.68,696.07
2016,5,10,13,45,858.0,139.0,2.55,21.0,885.5,910.04,679.84
2016,5,10,14,0,853.0,137.0,2.7,21.0,861.0,879.38,661.36
2016,5,10,14,15,844.5,135.0,2.75,21.0,830.0,849.83,642.68
2016,5,10,14,30,836.0,133.0,2.8,21.0,799.0,810.17,616.83
2016,5,10,14,45,827.5,129.5,2.9,21.0,763.0,766.75,588.38
2016,5,10,15,0,819.0,126.0,3.0,21.0,727.0,721.32,557.22
2016,5,10,15,15,804.5,123.0,3.05,20.5,685.0,670.57,521.42
2016,5,10,15,30,790.0,120.0,3.1,20.0,643.0,618.82,483.78
2016,5,10,15,45,775.0,115.0,3.15,20.0,597.0,564.13,441.86
2016,5,10,16,0,760.0,110.0,3.2,20.0,551.0,509.08,398.37
2016,5,10,16,15,735.5,106.0,3.25,19.5,502.0,449.48,350.73
2016,5,10,16,30,711.0,102.0,3.3,19.0,453.0,391.79,302.96
2016,5,10,16,45,682.5,96.0,3.4,18.5,402.5,332.37,252.49
2016,5,10,17,0,654.0,90.0,3.5,18.0,352.0,275.32,202.77
2016,5,10,17,15,609.5,83.5,3.45,17.5,300.5,216.8,152.05
2016,5,10,17,30,565.0,77.0,3.4,17.0,249.0,163.17,106.64
2016,5,10,17,45,506.0,68.0,3.4,16.5,200.0,110.98,66.56
2016,5,10,18,0,447.0,59.0,3.4,16.0,151.0,66.05,38.93
2016,5,10,18,15,352.0,47.5,3.25,15.5,107.5,37.67,27.25
2016,5,10,18,30,257.0,36.0,3.1,15.0,64.0,28.01,17.94
2016,5,10,18,45,128.5,18.0,3.0,14.5,32.0,14.1,0.58
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.5,12.5,2.55,11.5,20.0,11.37,0.0
2016,5,11,5,30,195.0,25.0,2.6,12.0,40.0,19.61,8.31
2016,5,11,5,45,304.5,37.0,2.65,12.5,80.0,29.58,19.98
2016,5,11,6,0,414.0,49.0,2.7,13.0,120.0,38.47,28.46
2016,5,11,6,15,207.0,54.0,2.65,13.0,89.5,55.57,35.18
2016,5,11,6,30,0.0,59.0,2.6,13.0,59.0,52.05,39.19
2016,5,11,6,45,0.0,73.0,2.55,13.5,73.0,64.29,49.6
2016,5,11,7,0,0.0,87.0,2.5,14.0,87.0,76.62,59.89
2016,5,11,7,15,0.0,115.0,2.45,14.0,115.0,101.18,80.41
2016,5,11,7,30,0.0,143.0,2.4,14.0,143.0,126.01,100.84
2016,5,11,7,45,0.0,150.0,2.35,14.5,150.0,132.62,105.73
2016,5,11,8,0,0.0,157.0,2.3,15.0,157.0,139.17,110.54
2016,5,11,8,15,0.0,161.5,2.25,15.5,162.0,143.46,113.46
2016,5,11,8,30,0.0,166.0,2.2,16.0,167.0,147.72,116.34
2016,5,11,8,45,14.5,220.0,2.15,16.5,231.0,205.88,162.69
2016,5,11,9,0,29.0,274.0,2.1,17.0,295.0,272.12,214.19
2016,5,11,9,15,49.0,311.5,2.05,17.0,349.0,324.27,254.29
2016,5,11,9,30,69.0,349.0,2.0,17.0,403.0,378.44,295.3
2016,5,11,9,45,98.0,376.5,1.95,17.5,456.5,431.96,334.81
2016,5,11,10,0,127.0,404.0,1.9,18.0,510.0,497.28,382.07
2016,5,11,10,15,203.0,411.5,1.9,18.0,587.0,576.42,440.69
2016,5,11,10,30,279.0,419.0,1.9,18.0,664.0,669.84,507.84
2016,5,11,10,45,293.0,425.5,1.9,18.0,688.5,697.58,526.4
2016,5,11,11,0,307.0,432.0,1.9,18.0,713.0,724.57,544.88
2016,5,11,11,15,598.0,285.0,1.9,18.0,840.5,877.57,657.64
2016,5,11,11,30,889.0,138.0,1.9,18.0,968.0,1004.76,742.24
2016,5,11,11,45,893.0,136.5,1.95,18.5,974.0,1013.91,745.71
2016,5,11,12,0,897.0,135.0,2.0,19.0,980.0,1019.48,748.34
2016,5,11,12,15,896.5,134.5,2.05,19.0,977.5,1017.97,747.95
2016,5,11,12,30,896.0,134.0,2.1,19.0,975.0,1012.83,745.38
2016,5,11,12,45,900.0,129.0,2.2,19.5,966.5,1004.07,739.76
2016,5,11,13,0,904.0,124.0,2.3,20.0,958.0,991.56,731.76
2016,5,11,13,15,900.0,123.5,2.35,20.0,940.5,972.19,720.17
2016,5,11,13,30,896.0,123.0,2.4,20.0,923.0,949.4,706.37
2016,5,11,13,45,891.0,121.0,2.5,20.0,898.0,920.97,689.21
2016,5,11,14,0,886.0,119.0,2.6,20.0,873.0,889.41,669.8
2016,5,11,14,15,877.5,117.5,2.6,19.5,841.5,852.48,646.98
2016,5,11,14,30,869.0,116.0,2.6,19.0,810.0,812.99,622.13
2016,5,11,14,45,858.5,114.0,2.6,19.0,772.5,769.16,592.75
2016,5,11,15,0,848.0,112.0,2.6,19.0,735.0,723.37,561.49
2016,5,11,15,15,834.0,109.5,2.55,19.0,692.5,676.08,526.57
2016,5,11,15,30,820.0,107.0,2.5,19.0,650.0,623.92,487.35
2016,5,11,15,45,802.0,103.5,2.45,19.0,603.5,567.64,444.06
2016,5,11,16,0,784.0,100.0,2.4,19.0,557.0,511.23,399.45
2016,5,11,16,15,760.5,96.5,2.35,18.5,507.5,452.44,352.36
2016,5,11,16,30,737.0,93.0,2.3,18.0,458.0,394.73,304.54
2016,5,11,16,45,706.5,88.0,2.3,17.5,406.5,332.83,252.17
2016,5,11,17,0,676.0,83.0,2.3,17.0,355.0,274.89,201.76
2016,5,11,17,15,632.5,77.5,2.25,16.5,303.5,216.35,150.94
2016,5,11,17,30,589.0,72.0,2.2,16.0,252.0,162.51,105.24
2016,5,11,17,45,528.0,64.0,2.2,16.0,203.0,109.61,64.55
2016,5,11,18,0,467.0,56.0,2.2,16.0,154.0,64.16,36.83
2016,5,11,18,15,374.0,45.5,2.2,15.5,110.0,35.82,25.68
2016,5,11,18,30,281.0,35.0,2.2,15.0,66.0,28.25,18.25
2016,5,11,18,45,140.5,17.5,2.25,14.5,33.0,13.7,1.35
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,3.1,11.0,19.0,12.73,0.0
2016,5,12,5,30,129.0,28.0,3.2,11.0,38.0,21.86,10.5
2016,5,12,5,45,223.0,43.5,3.3,11.5,76.0,33.54,23.56
2016,5,12,6,0,317.0,59.0,3.4,12.0,114.0,44.86,34.27
2016,5,12,6,15,158.5,60.0,3.35,12.0,87.5,58.96,39.83
2016,5,12,6,30,0.0,61.0,3.3,12.0,61.0,53.75,40.81
2016,5,12,6,45,0.0,75.5,3.25,12.5,75.5,66.43,51.63
2016,5,12,7,0,0.0,90.0,3.2,13.0,90.0,79.21,62.32
2016,5,12,7,15,1.0,119.0,3.1,13.0,119.5,104.94,83.88
2016,5,12,7,30,2.0,148.0,3.0,13.0,149.0,131.07,105.46
2016,5,12,7,45,5.0,164.0,2.95,13.5,167.0,147.03,118.1
2016,5,12,8,0,8.0,180.0,2.9,14.0,185.0,163.38,130.95
2016,5,12,8,15,17.0,209.5,2.85,14.0,220.5,195.39,156.72
2016,5,12,8,30,26.0,239.0,2.8,14.0,256.0,228.57,183.15
2016,5,12,8,45,36.0,268.0,2.75,14.5,293.5,268.38,214.2
2016,5,12,9,0,46.0,297.0,2.7,15.0,331.0,305.06,242.28
2016,5,12,9,15,76.5,331.5,2.65,15.0,390.5,362.92,287.34
2016,5,12,9,30,107.0,366.0,2.6,15.0,450.0,423.52,333.7
2016,5,12,9,45,236.5,367.0,2.6,15.5,562.0,551.93,431.9
2016,5,12,10,0,366.0,368.0,2.6,16.0,674.0,671.94,520.42
2016,5,12,10,15,606.0,255.5,2.55,16.0,780.5,797.95,615.19
2016,5,12,10,30,846.0,143.0,2.5,16.0,887.0,907.39,691.64
2016,5,12,10,45,850.0,144.5,2.45,16.5,907.0,932.33,705.15
2016,5,12,11,0,854.0,146.0,2.4,17.0,927.0,954.11,717.22
2016,5,12,11,15,857.0,146.5,2.35,17.0,939.5,970.73,727.17
2016,5,12,11,30,860.0,147.0,2.3,17.0,952.0,983.98,734.96
2016,5,12,11,45,860.0,148.0,2.3,17.5,956.5,991.37,738.11
2016,5,12,12,0,860.0,149.0,2.3,18.0,961.0,995.28,739.11
2016,5,12,12,15,859.5,149.0,2.35,18.0,959.0,994.28,738.97
2016,5,12,12,30,859.0,149.0,2.4,18.0,957.0,989.8,736.68
2016,5,12,12,45,836.0,161.0,2.5,18.5,940.5,983.25,732.26
2016,5,12,13,0,813.0,173.0,2.6,19.0,924.0,962.17,718.24
2016,5,12,13,15,808.5,172.0,2.7,19.0,907.0,942.81,706.84
2016,5,12,13,30,804.0,171.0,2.8,19.0,890.0,920.33,693.23
2016,5,12,13,45,800.5,167.5,2.9,19.0,867.0,893.29,676.44
2016,5,12,14,0,797.0,164.0,3.0,19.0,844.0,863.33,657.52
2016,5,12,14,15,787.5,162.0,3.1,18.5,813.0,827.08,635.22
2016,5,12,14,30,778.0,160.0,3.2,18.0,782.0,788.6,611.0
2016,5,12,14,45,772.5,153.5,3.3,18.0,747.5,746.82,582.37
2016,5,12,15,0,767.0,147.0,3.4,18.0,713.0,702.95,551.01
2016,5,12,15,15,751.0,144.0,3.45,17.5,671.5,654.58,516.14
2016,5,12,15,30,735.0,141.0,3.5,17.0,630.0,603.99,478.63
2016,5,12,15,45,722.5,133.5,3.55,17.0,585.5,550.61,437.09
