Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,12,30,307.0,454.0,3.6,17.0,747.0,750.39,573.12
2016,5,22,12,45,323.5,444.5,3.75,17.0,750.5,753.38,575.95
2016,5,22,13,0,340.0,435.0,3.9,17.0,754.0,754.41,577.98
2016,5,22,13,15,601.5,286.5,4.0,16.5,837.5,856.91,660.8
2016,5,22,13,30,863.0,138.0,4.1,16.0,921.0,922.52,711.37
2016,5,22,13,45,646.0,243.5,4.2,16.0,821.0,826.04,642.06
2016,5,22,14,0,429.0,349.0,4.3,16.0,721.0,718.62,559.82
2016,5,22,14,15,469.5,320.5,4.35,16.0,714.0,709.24,555.37
2016,5,22,14,30,510.0,292.0,4.4,16.0,707.0,695.45,546.91
2016,5,22,14,45,399.5,315.0,4.45,16.0,631.0,611.64,482.79
2016,5,22,15,0,289.0,338.0,4.5,16.0,555.0,528.93,418.85
2016,5,22,15,15,260.5,322.5,4.55,15.5,510.0,480.08,382.43
2016,5,22,15,30,232.0,307.0,4.6,15.0,465.0,427.66,342.49
2016,5,22,15,45,358.5,253.0,4.65,15.0,478.0,441.17,354.58
2016,5,22,16,0,485.0,199.0,4.7,15.0,491.0,440.94,354.16
2016,5,22,16,15,592.5,153.5,4.7,14.5,480.0,423.34,338.68
2016,5,22,16,30,700.0,108.0,4.7,14.0,469.0,389.36,307.88
2016,5,22,16,45,672.0,102.0,4.75,14.0,419.5,331.54,256.88
2016,5,22,17,0,644.0,96.0,4.8,14.0,370.0,276.0,207.03
2016,5,22,17,15,603.5,89.5,4.8,13.5,320.0,219.68,157.26
2016,5,22,17,30,563.0,83.0,4.8,13.0,270.0,167.7,112.39
2016,5,22,17,45,514.0,74.0,4.8,13.0,222.0,117.2,72.41
2016,5,22,18,0,465.0,65.0,4.8,13.0,174.0,72.61,43.96
2016,5,22,18,15,385.0,54.5,4.65,12.5,130.0,42.63,32.31
2016,5,22,18,30,305.0,44.0,4.5,12.0,86.0,33.95,24.09
2016,5,22,18,45,152.5,32.0,4.35,12.0,53.0,24.91,14.41
2016,5,22,19,0,0.0,20.0,4.2,12.0,20.0,17.04,0.0
2016,5,22,19,15,0.0,10.0,4.1,11.5,10.0,9.1,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,26.0,17.0,3.2,12.0,20.0,14.61,0.0
2016,5,23,5,30,52.0,34.0,3.3,12.0,40.0,28.23,18.02
2016,5,23,5,45,87.0,53.5,3.45,12.5,68.5,43.32,32.45
2016,5,23,6,0,122.0,73.0,3.6,13.0,97.0,58.09,46.07
2016,5,23,6,15,146.0,93.5,3.6,13.0,130.5,84.61,62.08
2016,5,23,6,30,170.0,114.0,3.6,13.0,164.0,115.63,85.76
2016,5,23,6,45,192.5,133.0,3.6,13.5,200.0,148.3,112.24
2016,5,23,7,0,215.0,152.0,3.6,14.0,236.0,184.51,142.47
2016,5,23,7,15,292.5,162.5,3.6,14.0,294.0,232.78,181.7
2016,5,23,7,30,370.0,173.0,3.6,14.0,352.0,289.72,228.73
2016,5,23,7,45,378.0,193.0,3.65,14.5,393.0,334.4,266.3
2016,5,23,8,0,386.0,213.0,3.7,15.0,434.0,379.53,303.31
2016,5,23,8,15,266.5,254.5,3.7,15.0,413.5,377.31,302.17
2016,5,23,8,30,147.0,296.0,3.7,15.0,393.0,357.57,285.8
2016,5,23,8,45,215.0,310.0,3.7,15.5,461.5,422.47,336.69
2016,5,23,9,0,283.0,324.0,3.7,16.0,530.0,499.48,395.67
2016,5,23,9,15,542.5,231.5,3.7,16.0,652.5,621.08,492.22
2016,5,23,9,30,802.0,139.0,3.7,16.0,775.0,754.18,594.72
2016,5,23,9,45,820.5,135.5,3.75,16.5,809.5,796.36,622.48
2016,5,23,10,0,839.0,132.0,3.8,17.0,844.0,830.56,644.8
2016,5,23,10,15,846.0,133.5,3.75,17.0,870.5,863.69,666.97
2016,5,23,10,30,853.0,135.0,3.7,17.0,897.0,894.12,687.09
2016,5,23,10,45,859.5,134.5,3.7,17.0,917.0,919.33,703.78
2016,5,23,11,0,866.0,134.0,3.7,17.0,937.0,941.5,718.4
2016,5,23,11,15,868.5,134.5,3.65,17.0,949.5,957.67,728.61
2016,5,23,11,30,871.0,135.0,3.6,17.0,962.0,970.48,736.6
2016,5,23,11,45,875.0,133.5,3.55,17.0,967.5,979.45,742.06
2016,5,23,12,0,879.0,132.0,3.5,17.0,973.0,984.99,745.3
2016,5,23,12,15,878.5,132.0,3.45,17.0,971.0,984.12,744.32
2016,5,23,12,30,878.0,132.0,3.4,17.0,969.0,979.78,741.13
2016,5,23,12,45,846.0,151.5,3.4,17.0,951.5,960.12,728.0
2016,5,23,13,0,814.0,171.0,3.4,17.0,934.0,949.25,721.08
2016,5,23,13,15,809.5,169.5,3.4,17.0,917.0,929.84,708.28
2016,5,23,13,30,805.0,168.0,3.4,17.0,900.0,907.34,693.45
2016,5,23,13,45,633.5,253.0,3.45,17.0,819.5,823.22,633.71
2016,5,23,14,0,462.0,338.0,3.5,17.0,739.0,735.88,567.91
2016,5,23,14,15,422.5,342.5,3.55,17.0,699.0,690.42,535.33
2016,5,23,14,30,383.0,347.0,3.6,17.0,659.0,638.79,497.63
2016,5,23,14,45,382.5,331.0,3.7,17.0,631.5,606.35,474.68
2016,5,23,15,0,382.0,315.0,3.8,17.0,604.0,572.78,450.36
2016,5,23,15,15,569.0,223.0,3.9,16.5,625.5,598.63,474.43
2016,5,23,15,30,756.0,131.0,4.0,16.0,647.0,601.22,479.43
2016,5,23,15,45,742.5,125.5,4.1,16.0,603.5,549.48,438.43
2016,5,23,16,0,729.0,120.0,4.2,16.0,560.0,496.48,395.57
2016,5,23,16,15,528.0,160.0,4.3,16.0,464.5,396.21,314.88
2016,5,23,16,30,327.0,200.0,4.4,16.0,369.0,314.65,249.37
2016,5,23,16,45,312.0,182.5,4.5,16.0,330.5,272.5,213.94
2016,5,23,17,0,297.0,165.0,4.6,16.0,292.0,231.77,179.09
2016,5,23,17,15,282.0,144.5,4.6,15.5,252.5,190.13,143.59
2016,5,23,17,30,267.0,124.0,4.6,15.0,213.0,150.31,109.92
2016,5,23,17,45,242.0,105.0,4.7,14.5,175.0,112.56,79.75
2016,5,23,18,0,217.0,86.0,4.8,14.0,137.0,78.09,55.06
2016,5,23,18,15,176.0,67.5,4.75,13.5,102.5,52.41,40.83
2016,5,23,18,30,135.0,49.0,4.7,13.0,68.0,38.73,28.18
2016,5,23,18,45,67.5,32.5,4.7,13.0,42.0,26.95,16.19
2016,5,23,19,0,0.0,16.0,4.7,13.0,16.0,14.04,0.0
2016,5,23,19,15,0.0,8.0,4.65,13.0,8.0,7.28,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,3.7,12.0,10.0,8.79,0.0
2016,5,24,5,30,0.0,20.0,3.8,12.0,20.0,17.6,9.18
2016,5,24,5,45,0.0,34.5,3.9,12.5,34.5,30.43,21.16
2016,5,24,6,0,0.0,49.0,4.0,13.0,49.0,42.9,32.62
2016,5,24,6,15,0.0,65.5,4.0,13.0,65.5,57.0,43.34
2016,5,24,6,30,0.0,82.0,4.0,13.0,82.0,71.34,55.71
2016,5,24,6,45,0.0,99.5,4.0,13.5,99.5,86.67,68.61
2016,5,24,7,0,0.0,117.0,4.0,14.0,117.0,102.16,81.4
2016,5,24,7,15,0.5,133.5,4.0,14.0,133.5,117.08,93.65
2016,5,24,7,30,1.0,150.0,4.0,14.0,150.0,132.15,105.89
2016,5,24,7,45,7.0,172.5,4.0,14.0,176.5,154.87,124.3
2016,5,24,8,0,13.0,195.0,4.0,14.0,203.0,178.43,143.27
2016,5,24,8,15,37.0,236.5,4.0,14.0,260.5,232.06,186.64
2016,5,24,8,30,61.0,278.0,4.0,14.0,318.0,286.61,230.23
2016,5,24,8,45,51.0,288.5,4.0,14.5,323.5,294.33,235.28
2016,5,24,9,0,41.0,299.0,4.0,15.0,329.0,300.92,239.42
2016,5,24,9,15,32.5,298.0,4.0,15.0,322.5,296.84,235.61
2016,5,24,9,30,24.0,297.0,4.0,15.0,316.0,285.18,225.84
2016,5,24,9,45,73.5,354.0,4.0,15.5,416.0,386.63,305.39
2016,5,24,10,0,123.0,411.0,4.0,16.0,516.0,494.3,387.11
2016,5,24,10,15,102.0,417.0,4.0,16.0,506.0,478.23,373.6
2016,5,24,10,30,81.0,423.0,4.0,16.0,496.0,469.28,365.9
2016,5,24,10,45,121.5,444.0,4.0,16.5,555.5,539.73,418.73
2016,5,24,11,0,162.0,465.0,4.0,17.0,615.0,601.39,463.85
2016,5,24,11,15,302.5,429.5,4.0,17.0,715.0,713.61,549.14
2016,5,24,11,30,443.0,394.0,4.0,17.0,815.0,827.04,632.85
2016,5,24,11,45,445.0,397.0,4.05,17.0,822.0,836.04,638.5
2016,5,24,12,0,447.0,400.0,4.1,17.0,829.0,842.82,643.35
2016,5,24,12,15,364.5,431.5,4.1,17.0,781.0,784.31,599.7
2016,5,24,12,30,282.0,463.0,4.1,17.0,733.0,733.73,561.45
2016,5,24,12,45,577.5,301.5,4.15,17.0,846.0,865.81,665.47
2016,5,24,13,0,873.0,140.0,4.2,17.0,959.0,963.52,736.58
2016,5,24,13,15,655.0,255.0,4.25,17.0,863.5,875.22,673.73
2016,5,24,13,30,437.0,370.0,4.3,17.0,768.0,771.15,594.36
2016,5,24,13,45,647.0,251.5,4.35,17.0,823.0,832.95,646.06
2016,5,24,14,0,857.0,133.0,4.4,17.0,878.0,866.49,672.43
2016,5,24,14,15,579.5,253.0,4.45,17.0,749.0,736.93,576.22
2016,5,24,14,30,302.0,373.0,4.5,17.0,620.0,599.28,468.87
2016,5,24,14,45,392.0,321.5,4.55,17.0,627.0,604.07,475.9
2016,5,24,15,0,482.0,270.0,4.6,17.0,634.0,608.22,481.18
2016,5,24,15,15,311.5,292.0,4.65,16.5,522.5,484.96,385.73
2016,5,24,15,30,141.0,314.0,4.7,16.0,411.0,377.51,300.83
2016,5,24,15,45,83.0,270.0,4.8,16.0,326.0,290.87,232.46
2016,5,24,16,0,25.0,226.0,4.9,16.0,241.0,213.03,170.03
2016,5,24,16,15,12.5,182.0,4.9,15.5,189.5,166.51,132.89
2016,5,24,16,30,0.0,138.0,4.9,15.0,138.0,121.76,96.64
2016,5,24,16,45,0.0,136.5,4.95,15.0,136.5,120.0,95.54
2016,5,24,17,0,0.0,135.0,5.0,15.0,135.0,118.05,94.22
2016,5,24,17,15,0.0,117.0,5.0,14.5,117.0,101.99,81.15
2016,5,24,17,30,0.0,99.0,5.0,14.0,99.0,86.08,67.99
2016,5,24,17,45,0.0,81.5,5.0,14.0,81.5,70.74,54.96
2016,5,24,18,0,0.0,64.0,5.0,14.0,64.0,55.6,41.91
2016,5,24,18,15,0.0,48.0,4.9,13.5,48.0,41.95,31.62
2016,5,24,18,30,0.0,32.0,4.8,13.0,32.0,28.22,19.05
2016,5,24,18,45,0.0,20.0,4.75,13.0,20.0,17.61,8.75
2016,5,24,19,0,0.0,8.0,4.7,13.0,8.0,7.02,0.0
2016,5,24,19,15,0.0,4.0,4.6,12.5,4.0,3.64,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,17.5,3.1,12.0,29.5,13.71,0.0
2016,5,25,5,30,226.0,35.0,3.2,12.0,59.0,27.22,17.34
2016,5,25,5,45,318.0,46.5,3.3,12.5,100.0,35.7,25.82
2016,5,25,6,0,410.0,58.0,3.4,13.0,141.0,45.08,34.57
2016,5,25,6,15,205.0,52.5,3.4,13.0,94.0,53.11,33.37
2016,5,25,6,30,0.0,47.0,3.4,13.0,47.0,41.46,30.13
2016,5,25,6,45,0.0,57.0,3.4,13.5,57.0,50.33,37.65
2016,5,25,7,0,0.0,67.0,3.4,14.0,67.0,59.22,45.05
2016,5,25,7,15,0.0,80.5,3.45,14.0,80.5,71.22,55.08
2016,5,25,7,30,0.0,94.0,3.5,14.0,94.0,83.12,64.9
2016,5,25,7,45,0.0,126.5,3.55,14.5,126.5,111.75,88.43
2016,5,25,8,0,0.0,159.0,3.6,15.0,159.0,140.61,111.73
2016,5,25,8,15,0.0,160.5,3.7,15.0,160.5,142.26,112.71
2016,5,25,8,30,0.0,162.0,3.8,15.0,162.0,143.85,113.69
2016,5,25,8,45,10.5,212.5,3.9,15.0,220.5,195.81,155.73
2016,5,25,9,0,21.0,263.0,4.0,15.0,279.0,249.21,198.28
2016,5,25,9,15,30.5,296.0,4.05,15.0,320.0,293.37,232.97
2016,5,25,9,30,40.0,329.0,4.1,15.0,361.0,333.69,264.32
2016,5,25,9,45,39.0,340.5,4.2,15.5,373.0,346.3,273.19
2016,5,25,10,0,38.0,352.0,4.3,16.0,385.0,358.71,281.94
2016,5,25,10,15,28.5,331.0,4.3,16.0,356.0,332.67,261.21
2016,5,25,10,30,19.0,310.0,4.3,16.0,327.0,297.22,233.2
2016,5,25,10,45,35.5,362.0,4.35,16.0,394.5,371.67,291.2
2016,5,25,11,0,52.0,414.0,4.4,16.0,462.0,438.63,342.33
2016,5,25,11,15,250.0,403.5,4.4,16.0,640.5,638.16,497.5
2016,5,25,11,30,448.0,393.0,4.4,16.0,819.0,830.01,639.9
2016,5,25,11,45,293.5,437.5,4.4,16.5,717.0,719.72,554.18
2016,5,25,12,0,139.0,482.0,4.4,17.0,615.0,604.67,465.07
2016,5,25,12,15,286.5,440.5,4.45,17.0,714.0,717.18,552.5
2016,5,25,12,30,434.0,399.0,4.5,17.0,813.0,825.85,634.08
2016,5,25,12,45,662.5,261.0,4.6,17.0,886.0,908.04,699.74
2016,5,25,13,0,891.0,123.0,4.7,17.0,959.0,963.51,740.03
2016,5,25,13,15,887.5,122.0,4.85,17.0,942.5,944.91,728.24
2016,5,25,13,30,884.0,121.0,5.0,17.0,926.0,922.99,714.53
2016,5,25,13,45,882.0,118.0,5.15,17.0,903.0,897.25,697.99
2016,5,25,14,0,880.0,115.0,5.3,17.0,880.0,868.3,679.0
2016,5,25,14,15,873.0,113.5,5.4,17.0,850.5,833.62,655.39
2016,5,25,14,30,866.0,112.0,5.5,17.0,821.0,796.34,629.67
2016,5,25,14,45,607.5,217.5,5.65,17.0,704.5,677.89,538.95
2016,5,25,15,0,349.0,323.0,5.8,17.0,588.0,556.19,441.88
2016,5,25,15,15,280.5,317.5,5.9,16.5,522.5,487.72,389.45
2016,5,25,15,30,212.0,312.0,6.0,16.0,457.0,419.18,335.98
2016,5,25,15,45,212.0,289.5,6.1,16.0,426.5,385.94,310.02
2016,5,25,16,0,212.0,267.0,6.2,16.0,396.0,352.37,283.24
2016,5,25,16,15,484.0,178.5,6.25,15.5,440.0,392.36,314.97
2016,5,25,16,30,756.0,90.0,6.3,15.0,484.0,396.64,313.67
2016,5,25,16,45,726.0,86.5,6.35,15.0,433.5,337.95,261.21
2016,5,25,17,0,696.0,83.0,6.4,15.0,383.0,279.4,208.31
2016,5,25,17,15,658.0,78.5,6.35,14.5,332.5,222.67,157.56
2016,5,25,17,30,620.0,74.0,6.3,14.0,282.0,169.84,111.48
2016,5,25,17,45,559.0,68.5,6.3,14.0,232.5,117.79,70.68
2016,5,25,18,0,498.0,63.0,6.3,14.0,183.0,72.98,42.89
2016,5,25,18,15,417.5,54.0,6.2,13.5,138.5,41.98,31.65
2016,5,25,18,30,337.0,45.0,6.1,13.0,94.0,36.03,25.89
2016,5,25,18,45,210.5,32.0,6.1,13.0,58.5,24.93,14.88
2016,5,25,19,0,84.0,19.0,6.1,13.0,23.0,14.93,0.0
2016,5,25,19,15,42.0,9.5,6.05,12.5,11.5,8.64,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,86.5,20.0,4.1,12.0,29.0,16.42,0.85
2016,5,26,5,30,173.0,40.0,4.1,12.0,58.0,31.03,20.62
2016,5,26,5,45,263.0,53.5,4.1,12.5,98.0,40.92,30.4
2016,5,26,6,0,353.0,67.0,4.1,13.0,138.0,50.5,39.39
2016,5,26,6,15,419.0,77.0,4.05,13.0,184.5,84.61,53.39
2016,5,26,6,30,485.0,87.0,4.0,13.0,231.0,129.81,83.85
2016,5,26,6,45,530.0,95.0,4.0,13.5,280.0,179.26,123.65
2016,5,26,7,0,575.0,103.0,4.0,14.0,329.0,231.97,168.81
2016,5,26,7,15,394.0,151.5,3.95,14.5,316.5,254.59,196.37
2016,5,26,7,30,213.0,200.0,3.9,15.0,304.0,253.68,201.27
2016,5,26,7,45,456.0,162.5,3.85,15.5,415.0,341.73,270.66
2016,5,26,8,0,699.0,125.0,3.8,16.0,526.0,452.61,358.91
2016,5,26,8,15,720.0,129.0,3.75,16.0,572.5,506.81,403.4
2016,5,26,8,30,741.0,133.0,3.7,16.0,619.0,561.55,447.33
2016,5,26,8,45,759.5,135.5,3.65,16.5,662.0,613.35,486.99
2016,5,26,9,0,778.0,138.0,3.6,17.0,705.0,664.6,525.08
2016,5,26,9,15,790.5,140.5,3.5,17.0,743.0,710.95,559.34
2016,5,26,9,30,803.0,143.0,3.4,17.0,781.0,755.89,591.77
2016,5,26,9,45,808.0,147.5,3.35,17.5,812.5,795.18,617.32
2016,5,26,10,0,813.0,152.0,3.3,18.0,844.0,832.06,640.81
2016,5,26,10,15,820.0,154.0,3.2,18.0,870.5,865.64,662.63
2016,5,26,10,30,827.0,156.0,3.1,18.0,897.0,896.58,682.41
2016,5,26,10,45,833.0,156.5,3.05,18.5,917.0,922.32,697.51
2016,5,26,11,0,839.0,157.0,3.0,19.0,937.0,945.05,710.48
2016,5,26,11,15,842.5,157.5,3.0,19.0,949.5,962.28,721.47
2016,5,26,11,30,846.0,158.0,3.0,19.0,962.0,976.19,730.33
2016,5,26,11,45,849.0,157.5,3.0,19.5,968.0,973.6,726.87
2016,5,26,12,0,852.0,157.0,3.0,20.0,974.0,979.08,729.06
2016,5,26,12,15,851.5,156.5,3.1,20.0,972.0,977.85,729.0
2016,5,26,12,30,851.0,156.0,3.2,20.0,970.0,973.28,726.84
2016,5,26,12,45,860.5,148.5,3.3,20.0,964.0,968.44,724.61
2016,5,26,13,0,870.0,141.0,3.4,20.0,958.0,959.93,719.97
2016,5,26,13,15,866.5,140.0,3.6,20.0,941.5,941.76,709.49
2016,5,26,13,30,863.0,139.0,3.8,20.0,925.0,920.33,696.73
2016,5,26,13,45,856.5,138.5,4.05,20.0,901.5,893.59,680.41
2016,5,26,14,0,850.0,138.0,4.3,20.0,878.0,863.96,661.85
2016,5,26,14,15,842.0,136.0,4.55,19.5,848.0,828.98,640.91
2016,5,26,14,30,834.0,134.0,4.8,19.0,818.0,797.18,621.91
2016,5,26,14,45,822.5,132.5,5.05,19.0,782.0,754.6,593.32
2016,5,26,15,0,811.0,131.0,5.3,19.0,746.0,710.25,561.47
2016,5,26,15,15,797.5,128.5,5.45,18.5,705.5,662.1,526.29
2016,5,26,15,30,784.0,126.0,5.6,18.0,665.0,612.87,489.19
2016,5,26,15,45,766.0,123.0,5.75,18.0,620.0,559.8,447.04
2016,5,26,16,0,748.0,120.0,5.9,18.0,575.0,505.79,402.99
2016,5,26,16,15,725.0,116.0,5.95,17.5,527.0,449.21,356.25
2016,5,26,16,30,702.0,112.0,6.0,17.0,479.0,393.7,309.01
2016,5,26,16,45,670.5,107.5,6.05,17.0,429.0,336.1,258.54
2016,5,26,17,0,639.0,103.0,6.1,17.0,379.0,281.13,209.59
2016,5,26,17,15,598.5,96.5,6.05,16.5,329.0,225.22,160.58
2016,5,26,17,30,558.0,90.0,6.0,16.0,279.0,173.62,116.44
2016,5,26,17,45,496.5,82.5,6.0,15.5,230.0,123.46,77.69
2016,5,26,18,0,435.0,75.0,6.0,15.0,181.0,78.8,49.27
2016,5,26,18,15,354.5,63.5,5.85,14.5,136.5,48.02,36.86
2016,5,26,18,30,274.0,52.0,5.7,14.0,92.0,39.93,29.21
2016,5,26,18,45,166.5,36.0,5.6,13.5,57.5,27.98,17.49
2016,5,26,19,0,59.0,20.0,5.5,13.0,23.0,16.33,0.0
2016,5,26,19,15,29.5,10.0,5.35,12.5,11.5,9.1,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,81.5,20.5,2.6,12.0,29.5,16.8,1.71
2016,5,27,5,30,163.0,41.0,2.5,12.0,59.0,32.65,22.08
2016,5,27,5,45,257.0,55.0,2.4,12.5,99.5,42.03,31.43
2016,5,27,6,0,351.0,69.0,2.3,13.0,140.0,51.98,40.73
2016,5,27,6,15,416.5,79.5,2.15,13.5,187.0,86.17,54.73
2016,5,27,6,30,482.0,90.0,2.0,14.0,234.0,131.56,85.0
2016,5,27,6,45,447.0,107.5,1.85,14.5,261.0,172.47,120.64
2016,5,27,7,0,412.0,125.0,1.7,15.0,288.0,209.08,154.33
2016,5,27,7,15,415.5,145.0,1.55,15.0,328.5,255.03,194.4
2016,5,27,7,30,419.0,165.0,1.4,15.0,369.0,301.12,233.78
2016,5,27,7,45,572.5,142.0,1.3,15.5,452.5,374.04,291.19
2016,5,27,8,0,726.0,119.0,1.2,16.0,536.0,458.94,357.26
2016,5,27,8,15,746.0,123.0,1.1,16.5,582.5,513.92,399.5
2016,5,27,8,30,766.0,127.0,1.0,17.0,629.0,569.67,440.7
2016,5,27,8,45,786.5,127.5,0.9,17.5,673.0,621.71,477.57
2016,5,27,9,0,807.0,128.0,0.8,18.0,717.0,673.51,512.73
2016,5,27,9,15,819.0,130.0,0.75,18.5,755.0,720.17,543.47
2016,5,27,9,30,831.0,132.0,0.7,19.0,793.0,765.3,571.69
2016,5,27,9,45,850.5,127.5,0.7,19.5,828.5,802.8,593.99
2016,5,27,10,0,870.0,123.0,0.7,20.0,864.0,843.64,618.23
2016,5,27,10,15,876.5,124.0,0.75,20.5,890.5,876.75,637.95
2016,5,27,10,30,883.0,125.0,0.8,21.0,917.0,907.03,655.82
2016,5,27,10,45,889.0,125.0,0.9,21.5,937.5,932.92,671.76
2016,5,27,11,0,895.0,125.0,1.0,22.0,958.0,955.65,685.74
2016,5,27,11,15,897.5,125.5,1.25,22.0,970.5,972.31,699.79
2016,5,27,11,30,900.0,126.0,1.5,22.0,983.0,985.5,711.52
2016,5,27,11,45,902.0,125.5,1.75,22.5,988.5,993.77,718.56
2016,5,27,12,0,904.0,125.0,2.0,23.0,994.0,998.5,723.18
2016,5,27,12,15,903.5,125.0,2.25,23.0,992.0,997.73,725.53
2016,5,27,12,30,903.0,125.0,2.5,23.0,990.0,993.41,725.46
2016,5,27,12,45,899.0,126.0,2.8,23.0,979.5,983.15,721.82
2016,5,27,13,0,895.0,127.0,3.1,23.0,969.0,969.43,715.67
2016,5,27,13,15,891.5,126.5,3.3,23.0,952.5,951.36,705.68
2016,5,27,13,30,888.0,126.0,3.5,23.0,936.0,929.95,693.33
2016,5,27,13,45,881.0,125.5,3.7,23.0,911.5,902.23,676.55
2016,5,27,14,0,874.0,125.0,3.9,23.0,887.0,871.57,657.55
2016,5,27,14,15,866.5,123.5,4.0,23.0,857.0,836.8,634.97
2016,5,27,14,30,859.0,122.0,4.1,23.0,827.0,799.46,610.38
2016,5,27,14,45,848.0,120.5,4.2,23.0,791.0,757.16,581.99
2016,5,27,15,0,837.0,119.0,4.3,23.0,755.0,716.53,553.58
2016,5,27,15,15,824.0,116.5,4.3,22.5,714.0,667.72,518.5
2016,5,27,15,30,811.0,114.0,4.3,22.0,673.0,617.72,481.58
2016,5,27,15,45,793.0,111.5,4.35,22.0,628.0,563.97,439.98
2016,5,27,16,0,775.0,109.0,4.4,22.0,583.0,510.08,397.15
2016,5,27,16,15,753.5,105.5,4.4,21.5,534.5,453.77,351.83
2016,5,27,16,30,732.0,102.0,4.4,21.0,486.0,396.59,304.44
2016,5,27,16,45,568.0,123.0,4.4,21.0,403.0,314.5,238.18
2016,5,27,17,0,404.0,144.0,4.4,21.0,320.0,246.51,184.36
2016,5,27,17,15,497.5,113.5,4.35,20.0,302.0,214.76,153.18
2016,5,27,17,30,591.0,83.0,4.3,19.0,284.0,173.27,113.15
2016,5,27,17,45,534.0,76.0,4.25,18.5,235.0,122.07,73.88
2016,5,27,18,0,477.0,69.0,4.2,18.0,186.0,77.69,46.46
2016,5,27,18,15,398.0,59.0,4.05,17.5,141.0,46.14,34.79
2016,5,27,18,30,319.0,49.0,3.9,17.0,96.0,37.69,26.95
2016,5,27,18,45,207.5,34.5,3.8,16.5,60.5,26.84,16.45
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,15.7,0.0
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,9.1,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,28,5,15,111.0,18.5,2.35,14.5,30.5,14.47,1.13
2016,5,28,5,30,222.0,37.0,2.4,15.0,61.0,28.73,18.54
2016,5,28,5,45,313.5,49.0,2.5,15.5,102.5,37.55,27.15
2016,5,28,6,0,405.0,61.0,2.6,16.0,144.0,47.53,36.33
2016,5,28,6,15,468.0,69.5,2.55,16.0,191.0,82.18,49.3
2016,5,28,6,30,531.0,78.0,2.5,16.0,238.0,128.51,79.73
2016,5,28,6,45,578.0,84.5,2.45,16.5,288.0,177.73,118.63
2016,5,28,7,0,625.0,91.0,2.4,17.0,338.0,232.25,164.71
2016,5,28,7,15,658.5,96.0,2.4,17.5,388.5,286.39,211.84
2016,5,28,7,30,692.0,101.0,2.4,18.0,439.0,343.61,261.04
2016,5,28,7,45,719.0,105.0,2.4,18.5,488.5,400.01,308.64
2016,5,28,8,0,746.0,109.0,2.4,19.0,538.0,459.42,357.13
2016,5,28,8,15,765.5,112.5,2.35,19.5,585.0,514.19,400.49
2016,5,28,8,30,785.0,116.0,2.3,20.0,632.0,569.27,442.56
2016,5,28,8,45,800.0,119.0,2.3,20.5,675.0,621.06,481.01
2016,5,28,9,0,815.0,122.0,2.3,21.0,718.0,672.12,517.73
2016,5,28,9,15,681.0,195.5,2.25,21.5,711.5,685.23,523.33
2016,5,28,9,30,547.0,269.0,2.2,22.0,705.0,680.17,515.66
2016,5,28,9,45,544.0,287.0,2.2,22.5,735.5,717.58,540.39
2016,5,28,10,0,541.0,305.0,2.2,23.0,766.0,752.95,562.85
2016,5,28,10,15,705.0,219.5,2.2,23.0,840.0,832.96,620.99
2016,5,28,10,30,869.0,134.0,2.2,23.0,914.0,902.18,666.45
2016,5,28,10,45,873.0,135.5,2.25,23.5,934.0,927.35,680.9
2016,5,28,11,0,877.0,137.0,2.3,24.0,954.0,949.33,693.67
2016,5,28,11,15,880.5,137.5,2.4,24.0,966.5,966.64,705.27
2016,5,28,11,30,884.0,138.0,2.5,24.0,979.0,980.59,714.81
2016,5,28,11,45,884.5,138.5,2.6,24.5,984.5,988.24,718.97
2016,5,28,12,0,885.0,139.0,2.7,25.0,990.0,992.42,721.02
2016,5,28,12,15,884.5,139.0,2.8,24.5,988.5,991.7,722.82
2016,5,28,12,30,884.0,139.0,2.9,24.0,987.0,987.5,722.48
2016,5,28,12,45,873.0,145.0,3.05,24.0,974.5,975.43,716.05
2016,5,28,13,0,862.0,151.0,3.2,24.0,962.0,960.1,707.51
2016,5,28,13,15,858.0,150.0,3.3,24.0,945.5,941.71,696.56
2016,5,28,13,30,854.0,149.0,3.4,24.0,929.0,920.13,683.45
2016,5,28,13,45,848.0,147.5,3.5,24.0,905.0,893.23,666.71
2016,5,28,14,0,842.0,146.0,3.6,24.0,881.0,871.07,653.12
2016,5,28,14,15,834.0,144.0,3.65,24.0,851.0,835.67,630.04
2016,5,28,14,30,826.0,142.0,3.7,24.0,821.0,797.83,605.15
2016,5,28,14,45,670.0,201.5,3.8,24.0,736.5,708.32,540.58
2016,5,28,15,0,514.0,261.0,3.9,24.0,652.0,621.09,475.6
2016,5,28,15,15,645.5,196.0,3.9,23.5,659.5,625.79,482.38
2016,5,28,15,30,777.0,131.0,3.9,23.0,667.0,612.95,474.9
2016,5,28,15,45,760.5,127.0,3.9,23.0,622.5,560.23,434.19
2016,5,28,16,0,744.0,123.0,3.9,23.0,578.0,506.43,391.8
2016,5,28,16,15,720.5,118.5,3.85,22.5,530.0,449.46,346.44
2016,5,28,16,30,697.0,114.0,3.8,22.0,482.0,393.61,300.6
2016,5,28,16,45,536.5,132.0,3.8,21.5,398.0,309.02,233.57
2016,5,28,17,0,376.0,150.0,3.8,21.0,314.0,243.55,182.53
2016,5,28,17,15,342.0,138.0,3.7,20.5,272.5,198.88,145.51
2016,5,28,17,30,308.0,126.0,3.6,20.0,231.0,159.36,113.31
2016,5,28,17,45,278.5,108.0,3.5,19.5,191.0,119.5,82.24
2016,5,28,18,0,249.0,90.0,3.4,19.0,151.0,83.36,57.21
2016,5,28,18,15,204.0,72.0,3.2,18.0,114.5,55.73,43.08
2016,5,28,18,30,159.0,54.0,3.0,17.0,78.0,42.48,31.12
2016,5,28,18,45,91.5,36.5,2.9,16.5,49.5,29.18,18.5
2016,5,28,19,0,24.0,19.0,2.8,16.0,21.0,16.17,0.0
2016,5,28,19,15,12.0,9.5,2.75,15.5,10.5,8.64,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.5,19.0,2.1,12.5,31.5,14.86,1.83
2016,5,29,5,30,229.0,38.0,2.1,13.0,63.0,29.51,19.44
2016,5,29,5,45,323.0,49.5,2.1,13.5,105.0,37.94,27.75
2016,5,29,6,0,417.0,61.0,2.1,14.0,147.0,47.51,36.64
2016,5,29,6,15,481.5,69.5,2.0,14.0,195.0,82.62,49.73
2016,5,29,6,30,546.0,78.0,1.9,14.0,243.0,129.88,80.81
2016,5,29,6,45,592.0,84.5,1.8,14.5,293.5,179.77,120.42
2016,5,29,7,0,638.0,91.0,1.7,15.0,344.0,234.82,167.12
2016,5,29,7,15,671.5,96.0,1.65,15.5,395.0,289.67,214.89
2016,5,29,7,30,705.0,101.0,1.6,16.0,446.0,347.59,264.57
2016,5,29,7,45,731.0,105.0,1.55,16.5,495.5,404.25,312.15
2016,5,29,8,0,757.0,109.0,1.5,17.0,545.0,463.81,360.33
2016,5,29,8,15,776.0,112.5,1.55,17.5,592.0,518.87,403.91
2016,5,29,8,30,795.0,116.0,1.6,18.0,639.0,574.15,446.23
2016,5,29,8,45,809.5,119.0,1.7,18.5,682.0,626.08,485.09
2016,5,29,9,0,824.0,122.0,1.8,19.0,725.0,677.2,522.29
2016,5,29,9,15,835.5,124.0,1.85,19.0,763.5,724.15,556.29
2016,5,29,9,30,847.0,126.0,1.9,19.0,802.0,764.91,584.62
2016,5,29,9,45,854.0,129.0,2.0,19.5,834.0,805.03,610.72
2016,5,29,10,0,861.0,132.0,2.1,20.0,866.0,842.74,634.92
2016,5,29,10,15,867.5,133.0,2.15,20.0,893.0,875.57,656.42
2016,5,29,10,30,874.0,134.0,2.2,20.0,920.0,905.59,676.01
2016,5,29,10,45,876.5,136.5,2.3,20.5,939.0,930.46,691.32
2016,5,29,11,0,879.0,139.0,2.4,21.0,958.0,952.07,704.48
2016,5,29,11,15,881.5,139.5,2.45,21.0,970.5,968.48,715.14
2016,5,29,11,30,884.0,140.0,2.5,21.0,983.0,981.5,723.7
2016,5,29,11,45,882.5,142.0,2.55,21.0,987.5,988.65,728.54
2016,5,29,12,0,881.0,144.0,2.6,21.0,992.0,992.31,731.25
2016,5,29,12,15,881.0,144.0,2.65,21.0,990.5,992.1,731.56
2016,5,29,12,30,881.0,144.0,2.7,21.0,989.0,988.43,729.73
2016,5,29,12,45,871.5,148.5,2.75,21.0,977.0,976.44,722.53
2016,5,29,13,0,862.0,153.0,2.8,21.0,965.0,961.2,713.3
2016,5,29,13,15,858.5,152.0,2.9,21.0,948.5,943.33,702.78
2016,5,29,13,30,855.0,151.0,3.0,21.0,932.0,922.24,690.07
2016,5,29,13,45,850.5,148.5,3.1,21.0,909.0,904.2,679.38
2016,5,29,14,0,846.0,146.0,3.2,21.0,886.0,873.95,660.26
2016,5,29,14,15,838.0,144.5,3.3,21.0,856.0,838.98,637.77
2016,5,29,14,30,830.0,143.0,3.4,21.0,826.0,801.55,613.33
2016,5,29,14,45,822.0,139.0,3.5,21.0,791.0,759.46,585.24
2016,5,29,15,0,814.0,135.0,3.6,21.0,756.0,715.34,553.87
2016,5,29,15,15,800.5,132.5,3.6,20.5,714.5,667.23,519.39
2016,5,29,15,30,787.0,130.0,3.6,20.0,673.0,618.03,483.13
2016,5,29,15,45,771.5,125.5,3.65,20.0,628.5,564.98,442.19
2016,5,29,16,0,756.0,121.0,3.7,20.0,584.0,511.6,399.82
2016,5,29,16,15,709.5,116.5,3.7,19.5,523.0,442.54,344.98
2016,5,29,16,30,663.0,112.0,3.7,19.0,462.0,378.03,292.27
2016,5,29,16,45,658.0,107.0,3.75,19.0,425.0,331.61,251.47
2016,5,29,17,0,653.0,102.0,3.8,19.0,388.0,284.78,209.34
2016,5,29,17,15,612.5,95.5,3.85,18.5,337.0,228.15,160.58
2016,5,29,17,30,572.0,89.0,3.9,18.0,286.0,175.8,116.42
2016,5,29,17,45,517.5,81.0,4.0,17.5,237.0,125.15,77.37
2016,5,29,18,0,463.0,73.0,4.1,17.0,188.0,81.05,49.61
2016,5,29,18,15,383.5,62.5,4.1,16.5,143.0,47.25,35.94
2016,5,29,18,30,304.0,52.0,4.1,16.0,98.0,39.9,29.04
2016,5,29,18,45,195.5,37.0,4.1,15.5,62.5,28.73,18.31
2016,5,29,19,0,87.0,22.0,4.1,15.0,27.0,17.93,0.95
2016,5,29,19,15,43.5,11.0,4.05,14.5,13.5,10.01,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,127.5,19.0,1.9,12.5,33.0,14.87,2.21
2016,5,30,5,30,255.0,38.0,1.9,13.0,66.0,29.55,19.52
2016,5,30,5,45,350.0,48.5,1.95,13.5,108.5,38.56,28.31
2016,5,30,6,0,445.0,59.0,2.0,14.0,151.0,45.8,35.13
2016,5,30,6,15,234.5,84.0,1.95,14.0,134.0,80.34,55.64
2016,5,30,6,30,24.0,109.0,1.9,14.0,117.0,94.69,74.16
2016,5,30,6,45,31.0,129.5,1.85,14.5,141.0,115.93,91.48
2016,5,30,7,0,38.0,150.0,1.8,15.0,165.0,138.27,109.58
2016,5,30,7,15,59.5,176.0,1.8,15.5,203.5,170.52,135.26
2016,5,30,7,30,81.0,202.0,1.8,16.0,242.0,205.61,163.1
2016,5,30,7,45,118.0,227.5,1.8,16.5,292.5,251.72,199.33
2016,5,30,8,0,155.0,253.0,1.8,17.0,343.0,300.36,237.18
2016,5,30,8,15,211.5,269.5,1.85,17.5,403.0,355.16,279.5
2016,5,30,8,30,268.0,286.0,1.9,18.0,463.0,419.91,328.78
2016,5,30,8,45,557.5,198.5,1.95,18.5,597.5,543.96,424.6
2016,5,30,9,0,847.0,111.0,2.0,19.0,732.0,678.24,525.43
2016,5,30,9,15,858.0,113.0,2.05,19.5,770.0,725.03,557.75
2016,5,30,9,30,869.0,115.0,2.1,20.0,808.0,770.1,587.53
2016,5,30,9,45,877.0,117.0,2.15,20.5,841.0,810.86,613.57
2016,5,30,10,0,885.0,119.0,2.2,21.0,874.0,849.23,637.68
2016,5,30,10,15,891.0,120.0,2.2,21.0,900.5,882.34,658.84
2016,5,30,10,30,897.0,121.0,2.2,21.0,927.0,912.56,677.99
2016,5,30,10,45,901.0,122.0,2.25,21.5,947.0,937.93,693.04
2016,5,30,11,0,905.0,123.0,2.3,22.0,967.0,960.03,705.93
2016,5,30,11,15,907.5,123.5,2.3,22.0,979.5,976.88,716.29
2016,5,30,11,30,910.0,124.0,2.3,22.0,992.0,990.24,724.49
2016,5,30,11,45,910.5,124.5,2.3,22.5,997.0,998.17,727.87
2016,5,30,12,0,911.0,125.0,2.3,23.0,1002.0,1002.52,729.08
2016,5,30,12,15,910.5,125.0,2.3,23.0,1000.0,1001.86,728.61
2016,5,30,12,30,910.0,125.0,2.3,23.0,998.0,997.63,726.01
2016,5,30,12,45,905.5,126.0,2.35,23.0,987.5,986.98,719.91
2016,5,30,13,0,901.0,127.0,2.4,23.0,977.0,972.86,711.69
2016,5,30,13,15,897.5,126.0,2.45,23.0,960.0,954.38,700.67
2016,5,30,13,30,894.0,125.0,2.5,23.0,943.0,932.55,687.47
2016,5,30,13,45,889.5,123.5,2.6,23.0,919.5,906.11,671.6
2016,5,30,14,0,885.0,122.0,2.7,23.0,896.0,876.58,653.54
2016,5,30,14,15,877.5,120.5,2.8,23.0,866.0,841.66,631.62
2016,5,30,14,30,870.0,119.0,2.9,23.0,836.0,804.15,607.66
2016,5,30,14,45,861.0,116.5,3.0,23.0,800.0,762.18,580.26
2016,5,30,15,0,852.0,114.0,3.1,23.0,764.0,718.14,550.41
2016,5,30,15,15,839.5,111.5,3.1,22.5,723.0,669.95,516.33
2016,5,30,15,30,827.0,109.0,3.1,22.0,682.0,622.34,481.62
2016,5,30,15,45,811.5,106.0,3.15,22.0,637.0,568.97,440.89
2016,5,30,16,0,796.0,103.0,3.2,22.0,592.0,515.18,398.62
2016,5,30,16,15,775.0,99.5,3.15,21.5,543.5,458.21,353.15
2016,5,30,16,30,754.0,96.0,3.1,21.0,495.0,401.97,306.78
2016,5,30,16,45,727.0,91.5,3.1,20.5,445.0,343.72,257.65
2016,5,30,17,0,700.0,87.0,3.1,20.0,395.0,285.14,207.18
2016,5,30,17,15,662.5,82.0,3.0,19.5,344.0,227.99,157.78
2016,5,30,17,30,625.0,77.0,2.9,19.0,293.0,174.65,112.61
2016,5,30,17,45,572.5,70.5,2.85,18.5,243.5,122.41,72.34
2016,5,30,18,0,520.0,64.0,2.8,18.0,194.0,76.34,43.7
2016,5,30,18,15,443.0,55.5,2.7,17.5,148.5,42.92,32.03
2016,5,30,18,30,366.0,47.0,2.6,17.0,103.0,37.44,26.83
2016,5,30,18,45,251.5,34.5,2.55,16.5,66.5,26.85,16.77
2016,5,30,19,0,137.0,22.0,2.5,16.0,30.0,17.29,1.76
2016,5,30,19,15,68.5,11.0,2.5,15.5,15.0,10.01,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,2.0,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,2.0,13.0,9.0,8.19,0.0
2016,5,31,5,15,147.0,23.0,2.05,13.0,38.0,18.06,4.27
2016,5,31,5,30,268.0,37.0,2.1,13.0,67.0,28.78,18.89
2016,5,31,5,45,360.0,47.5,2.15,13.5,109.5,37.64,27.51
2016,5,31,6,0,452.0,58.0,2.2,14.0,152.0,44.91,34.34
2016,5,31,6,15,515.0,65.5,2.1,14.5,200.5,80.3,46.83
2016,5,31,6,30,578.0,73.0,2.0,15.0,249.0,128.4,77.92
2016,5,31,6,45,491.0,100.5,1.9,15.5,269.0,172.9,118.57
2016,5,31,7,0,404.0,128.0,1.8,16.0,289.0,208.09,153.08
2016,5,31,7,15,568.0,111.0,1.75,16.5,370.5,271.22,202.18
2016,5,31,7,30,732.0,94.0,1.7,17.0,452.0,349.36,264.58
2016,5,31,7,45,757.5,97.0,1.7,17.5,502.0,407.9,313.72
2016,5,31,8,0,783.0,100.0,1.7,18.0,552.0,465.9,361.01
2016,5,31,8,15,801.5,103.0,1.75,18.5,599.0,521.43,405.08
2016,5,31,8,30,820.0,106.0,1.8,19.0,646.0,577.08,447.78
2016,5,31,8,45,835.0,108.0,1.85,19.5,689.5,629.41,486.71
2016,5,31,9,0,850.0,110.0,1.9,20.0,733.0,678.39,522.16
2016,5,31,9,15,861.0,112.0,1.9,20.5,772.0,725.28,554.75
2016,5,31,9,30,872.0,114.0,1.9,21.0,811.0,770.46,583.98
2016,5,31,9,45,883.0,114.0,1.95,21.5,844.5,811.77,610.17
2016,5,31,10,0,894.0,114.0,2.0,22.0,878.0,850.87,634.57
2016,5,31,10,15,900.5,115.5,2.0,22.0,905.0,885.16,656.29
2016,5,31,10,30,907.0,117.0,2.0,22.0,932.0,916.56,675.99
2016,5,31,10,45,911.5,118.0,2.05,22.5,952.5,942.62,691.34
2016,5,31,11,0,916.0,119.0,2.1,23.0,973.0,965.41,704.55
2016,5,31,11,15,919.0,119.5,2.1,23.0,986.0,982.92,715.2
2016,5,31,11,30,922.0,120.0,2.1,23.0,999.0,996.92,723.7
2016,5,31,11,45,923.0,120.0,2.1,23.5,1004.5,1004.98,727.09
2016,5,31,12,0,924.0,120.0,2.1,24.0,1010.0,1009.42,728.31
2016,5,31,12,15,924.0,120.0,2.15,24.0,1008.5,1009.27,728.76
2016,5,31,12,30,924.0,120.0,2.2,24.0,1007.0,1005.5,727.04
2016,5,31,12,45,926.0,117.0,2.25,24.5,999.0,997.14,721.09
2016,5,31,13,0,928.0,114.0,2.3,25.0,991.0,985.08,712.9
2016,5,31,13,15,925.0,113.5,2.4,25.0,974.5,967.14,702.89
2016,5,31,13,30,922.0,113.0,2.5,25.0,958.0,945.73,690.62
2016,5,31,13,45,917.0,112.5,2.6,25.0,934.5,919.2,674.9
2016,5,31,14,0,912.0,112.0,2.7,25.0,911.0,889.51,656.97
2016,5,31,14,15,905.0,110.5,2.8,25.0,881.0,854.23,635.09
2016,5,31,14,30,898.0,109.0,2.9,25.0,851.0,816.25,611.12
2016,5,31,14,45,888.5,108.0,3.0,25.0,814.5,774.37,584.12
2016,5,31,15,0,879.0,107.0,3.1,25.0,778.0,730.38,554.96
2016,5,31,15,15,867.5,104.5,3.15,24.5,737.0,681.76,521.14
2016,5,31,15,30,856.0,102.0,3.2,24.0,696.0,631.7,485.19
2016,5,31,15,45,840.0,100.0,3.25,24.0,650.5,579.32,445.4
2016,5,31,16,0,824.0,98.0,3.3,24.0,605.0,524.88,402.91
2016,5,31,16,15,803.5,95.0,3.25,23.5,556.5,467.23,357.21
2016,5,31,16,30,783.0,92.0,3.2,23.0,508.0,410.19,310.49
2016,5,31,16,45,756.0,88.0,3.2,22.5,457.0,350.85,260.73
2016,5,31,17,0,729.0,84.0,3.2,22.0,406.0,293.47,211.41
2016,5,31,17,15,692.0,79.5,3.15,21.5,354.5,232.94,159.53
2016,5,31,17,30,655.0,75.0,3.1,21.0,303.0,178.42,113.56
2016,5,31,17,45,603.5,69.0,3.05,20.5,252.5,124.94,72.5
2016,5,31,18,0,552.0,63.0,3.0,20.0,202.0,77.47,43.21
2016,5,31,18,15,474.5,54.5,2.95,19.0,155.0,42.09,31.11
2016,5,31,18,30,397.0,46.0,2.9,18.0,108.0,36.53,25.95
2016,5,31,18,45,278.5,34.5,2.85,17.5,70.0,27.9,17.63
2016,5,31,19,0,160.0,23.0,2.8,17.0,32.0,18.1,3.02
2016,5,31,19,15,80.0,11.5,2.75,16.5,16.0,10.46,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.8,13.0,10.0,8.19,0.0
2016,6,1,5,15,160.0,23.5,2.9,13.5,40.0,18.46,4.8
2016,6,1,5,30,288.0,38.0,3.0,14.0,70.0,31.03,20.72
2016,6,1,5,45,379.0,48.5,3.15,14.5,113.5,38.56,28.19
2016,6,1,6,0,470.0,59.0,3.3,15.0,157.0,45.81,34.99
2016,6,1,6,15,533.5,66.5,3.2,15.0,206.0,81.78,47.55
2016,6,1,6,30,597.0,74.0,3.1,15.0,255.0,131.01,79.39
2016,6,1,6,45,643.0,79.0,3.05,15.5,307.0,182.45,120.18
2016,6,1,7,0,689.0,84.0,3.0,16.0,359.0,238.96,168.45
2016,6,1,7,15,721.0,88.5,2.9,16.5,411.0,295.65,218.35
2016,6,1,7,30,753.0,93.0,2.8,17.0,463.0,357.19,271.63
2016,6,1,7,45,778.0,96.5,2.75,17.5,513.5,415.1,320.99
2016,6,1,8,0,803.0,100.0,2.7,18.0,564.0,474.41,369.89
2016,6,1,8,15,821.5,103.0,2.65,18.0,611.5,530.96,415.86
2016,6,1,8,30,840.0,106.0,2.6,18.0,659.0,587.6,460.45
