Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,8,45,855.0,108.0,2.6,18.5,703.5,640.87,500.48
2016,6,1,9,0,870.0,110.0,2.6,19.0,748.0,690.77,536.88
2016,6,1,9,15,881.0,112.0,2.55,19.5,787.0,738.51,570.32
2016,6,1,9,30,892.0,114.0,2.5,20.0,826.0,784.48,600.19
2016,6,1,9,45,902.0,114.5,2.5,20.5,860.0,826.21,626.61
2016,6,1,10,0,912.0,115.0,2.5,21.0,894.0,865.62,651.07
2016,6,1,10,15,918.5,116.0,2.5,21.0,921.5,899.98,673.12
2016,6,1,10,30,925.0,117.0,2.5,21.0,949.0,931.39,693.1
2016,6,1,10,45,927.0,119.0,2.5,21.5,968.5,956.59,707.53
2016,6,1,11,0,929.0,121.0,2.5,22.0,988.0,978.34,719.68
2016,6,1,11,15,932.0,121.5,2.5,22.0,1001.5,996.08,730.62
2016,6,1,11,30,935.0,122.0,2.5,22.0,1015.0,1010.26,739.33
2016,6,1,11,45,933.5,124.0,2.55,22.0,1020.0,1017.95,744.47
2016,6,1,12,0,932.0,126.0,2.6,22.0,1025.0,1021.95,747.38
2016,6,1,12,15,931.5,126.0,2.65,22.0,1023.0,1021.36,747.46
2016,6,1,12,30,931.0,126.0,2.7,22.0,1021.0,1017.13,745.32
2016,6,1,12,45,917.5,133.0,2.8,22.0,1007.5,1003.52,737.64
2016,6,1,13,0,904.0,140.0,2.9,22.0,994.0,986.54,727.82
2016,6,1,13,15,900.0,139.5,2.95,22.0,977.0,968.15,716.68
2016,6,1,13,30,896.0,139.0,3.0,22.0,960.0,946.41,703.31
2016,6,1,13,45,888.5,138.5,3.05,22.0,935.5,918.37,685.7
2016,6,1,14,0,881.0,138.0,3.1,22.0,911.0,887.38,666.04
2016,6,1,14,15,873.0,136.5,3.1,21.5,880.5,852.3,644.37
2016,6,1,14,30,865.0,135.0,3.1,21.0,850.0,814.65,620.7
2016,6,1,14,45,854.0,133.5,3.1,21.0,813.5,777.24,595.75
2016,6,1,15,0,843.0,132.0,3.1,21.0,777.0,732.35,563.95
2016,6,1,15,15,829.5,129.0,3.05,21.0,735.5,682.71,527.55
2016,6,1,15,30,816.0,126.0,3.0,21.0,694.0,631.9,489.49
2016,6,1,15,45,800.0,122.5,2.95,21.0,648.5,578.31,448.4
2016,6,1,16,0,784.0,119.0,2.9,21.0,603.0,524.35,405.92
2016,6,1,16,15,761.5,115.0,2.85,20.5,554.0,465.49,359.25
2016,6,1,16,30,739.0,111.0,2.8,20.0,505.0,408.5,312.54
2016,6,1,16,45,583.5,127.0,2.75,19.5,418.5,324.16,245.51
2016,6,1,17,0,428.0,143.0,2.7,19.0,332.0,253.2,189.71
2016,6,1,17,15,518.0,115.5,2.65,18.5,316.0,222.25,158.92
2016,6,1,17,30,608.0,88.0,2.6,18.0,300.0,182.05,119.8
2016,6,1,17,45,557.0,80.0,2.6,17.5,250.0,129.63,79.18
2016,6,1,18,0,506.0,72.0,2.6,17.0,200.0,83.27,49.8
2016,6,1,18,15,427.5,62.0,2.55,16.5,153.5,48.41,37.01
2016,6,1,18,30,349.0,52.0,2.5,16.0,107.0,39.93,29.17
2016,6,1,18,45,239.0,38.0,2.5,15.5,70.0,29.52,19.24
2016,6,1,19,0,129.0,24.0,2.5,15.0,33.0,18.84,4.29
2016,6,1,19,15,64.5,12.0,2.45,14.5,16.5,10.91,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,19.0,5.0,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,38.0,10.0,2.1,12.0,10.0,9.1,0.0
2016,6,2,5,15,168.0,24.0,2.1,12.5,40.5,18.86,5.38
2016,6,2,5,30,298.0,38.0,2.1,13.0,71.0,31.01,20.85
2016,6,2,5,45,394.0,47.5,2.15,13.5,115.5,37.66,27.55
2016,6,2,6,0,490.0,57.0,2.2,14.0,160.0,44.11,33.65
2016,6,2,6,15,245.0,74.0,2.15,14.0,125.5,70.7,47.31
2016,6,2,6,30,0.0,91.0,2.1,14.0,91.0,78.67,61.69
2016,6,2,6,45,0.0,109.5,2.05,14.5,109.5,94.89,75.2
2016,6,2,7,0,0.0,128.0,2.0,15.0,128.0,111.28,88.57
2016,6,2,7,15,12.5,154.5,1.9,15.5,160.5,138.26,110.08
2016,6,2,7,30,25.0,181.0,1.8,16.0,193.0,166.97,132.79
2016,6,2,7,45,41.0,209.5,1.75,16.5,232.5,201.75,160.13
2016,6,2,8,0,57.0,238.0,1.7,17.0,272.0,237.96,188.25
2016,6,2,8,15,53.0,255.0,1.65,17.5,288.5,255.59,201.34
2016,6,2,8,30,49.0,272.0,1.6,18.0,305.0,272.76,213.84
2016,6,2,8,45,243.0,274.5,1.55,18.5,451.5,408.48,319.28
2016,6,2,9,0,437.0,277.0,1.5,19.0,598.0,559.15,431.1
2016,6,2,9,15,667.5,194.0,1.5,19.5,713.5,669.96,512.37
2016,6,2,9,30,898.0,111.0,1.5,20.0,829.0,785.17,593.3
2016,6,2,9,45,900.0,116.5,1.5,20.5,860.5,825.6,617.31
2016,6,2,10,0,902.0,122.0,1.5,21.0,892.0,863.14,639.81
2016,6,2,10,15,907.5,123.0,1.45,21.5,919.0,896.35,658.56
2016,6,2,10,30,913.0,124.0,1.4,22.0,946.0,926.6,675.11
2016,6,2,10,45,917.0,125.0,1.4,22.5,966.0,952.37,689.34
2016,6,2,11,0,921.0,126.0,1.4,23.0,986.0,974.82,701.41
2016,6,2,11,15,923.5,126.5,1.4,23.0,999.0,991.98,711.52
2016,6,2,11,30,926.0,127.0,1.4,23.0,1012.0,1005.61,719.53
2016,6,2,11,45,926.5,127.5,1.45,23.5,1017.0,1013.74,723.63
2016,6,2,12,0,927.0,128.0,1.5,24.0,1022.0,1018.25,725.61
2016,6,2,12,15,926.5,128.0,1.55,24.0,1019.5,1017.71,725.99
2016,6,2,12,30,926.0,128.0,1.6,24.0,1017.0,1013.55,724.25
2016,6,2,12,45,931.0,122.5,1.65,24.5,1009.5,1005.78,718.97
2016,6,2,13,0,936.0,117.0,1.7,25.0,1002.0,994.22,711.42
2016,6,2,13,15,932.5,116.5,1.8,25.0,985.0,975.81,701.65
2016,6,2,13,30,929.0,116.0,1.9,25.0,968.0,953.92,689.63
2016,6,2,13,45,923.5,115.0,2.05,25.0,944.0,926.44,674.4
2016,6,2,14,0,918.0,114.0,2.2,25.0,920.0,895.8,656.84
2016,6,2,14,15,911.0,112.5,2.3,25.0,889.5,860.47,635.42
2016,6,2,14,30,904.0,111.0,2.4,25.0,859.0,822.41,611.86
2016,6,2,14,45,894.0,109.5,2.5,25.0,822.0,779.58,584.69
2016,6,2,15,0,884.0,108.0,2.6,25.0,785.0,734.67,555.32
2016,6,2,15,15,871.5,105.5,2.65,24.5,743.5,685.3,521.36
2016,6,2,15,30,859.0,103.0,2.7,24.0,702.0,634.55,485.3
2016,6,2,15,45,843.0,101.0,2.8,24.0,656.0,582.15,446.02
2016,6,2,16,0,827.0,99.0,2.9,24.0,610.0,527.67,403.92
2016,6,2,16,15,806.5,95.5,2.9,23.5,561.0,469.49,358.17
2016,6,2,16,30,786.0,92.0,2.9,23.0,512.0,411.91,311.32
2016,6,2,16,45,759.0,88.5,2.95,23.0,461.0,352.95,261.57
2016,6,2,17,0,732.0,85.0,3.0,23.0,410.0,295.93,212.35
2016,6,2,17,15,695.5,80.0,2.95,22.0,358.0,234.92,160.66
2016,6,2,17,30,659.0,75.0,2.9,21.0,306.0,179.88,114.57
2016,6,2,17,45,608.5,69.0,2.85,20.5,255.5,126.29,73.31
2016,6,2,18,0,558.0,63.0,2.8,20.0,205.0,78.57,43.63
2016,6,2,18,15,482.5,55.0,2.7,19.0,158.5,42.39,31.41
2016,6,2,18,30,407.0,47.0,2.6,18.0,112.0,37.29,26.66
2016,6,2,18,45,292.5,35.0,2.55,17.5,73.5,28.23,18.05
2016,6,2,19,0,178.0,23.0,2.5,17.0,35.0,18.09,4.5
2016,6,2,19,15,89.0,11.5,2.4,16.5,17.5,10.46,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,49.0,10.0,1.3,14.0,11.0,9.1,0.0
2016,6,3,5,15,179.5,23.0,1.25,14.5,41.0,18.08,5.08
2016,6,3,5,30,310.0,36.0,1.2,15.0,71.0,29.13,19.11
2016,6,3,5,45,400.0,45.5,1.2,15.5,114.5,35.86,25.77
2016,6,3,6,0,490.0,55.0,1.2,16.0,158.0,42.36,31.85
2016,6,3,6,15,550.5,62.0,1.1,16.5,206.5,78.0,43.81
2016,6,3,6,30,611.0,69.0,1.0,17.0,255.0,127.29,74.93
2016,6,3,6,45,653.0,74.0,0.9,17.5,306.0,178.69,115.02
2016,6,3,7,0,695.0,79.0,0.8,18.0,357.0,234.65,161.85
2016,6,3,7,15,725.5,83.5,0.8,18.5,408.0,293.37,212.06
2016,6,3,7,30,756.0,88.0,0.8,19.0,459.0,352.14,261.64
2016,6,3,7,45,779.5,91.0,0.8,19.5,509.0,408.99,308.57
2016,6,3,8,0,803.0,94.0,0.8,20.0,559.0,467.07,354.78
2016,6,3,8,15,820.5,97.0,0.8,20.5,605.5,522.98,397.71
2016,6,3,8,30,838.0,100.0,0.8,21.0,652.0,578.87,438.98
2016,6,3,8,45,851.0,102.5,0.85,22.0,695.0,629.62,474.76
2016,6,3,9,0,864.0,105.0,0.9,23.0,738.0,680.26,509.18
2016,6,3,9,15,874.0,106.5,0.9,23.5,776.5,726.51,539.92
2016,6,3,9,30,884.0,108.0,0.9,24.0,815.0,770.93,567.21
2016,6,3,9,45,898.5,105.5,0.95,25.0,849.5,812.98,591.76
2016,6,3,10,0,913.0,103.0,1.0,26.0,884.0,853.01,614.59
2016,6,3,10,15,739.5,212.5,1.05,26.5,857.5,850.1,610.81
2016,6,3,10,30,566.0,322.0,1.1,27.0,831.0,821.74,587.23
2016,6,3,10,45,748.0,215.0,1.2,27.5,903.5,900.15,641.58
2016,6,3,11,0,930.0,108.0,1.3,28.0,976.0,965.04,680.88
2016,6,3,11,15,932.0,108.5,1.45,28.0,989.0,981.92,692.37
2016,6,3,11,30,934.0,109.0,1.6,28.0,1002.0,995.23,702.26
2016,6,3,11,45,933.5,110.0,1.75,28.0,1006.5,1003.02,708.77
2016,6,3,12,0,933.0,111.0,1.9,28.0,1011.0,1007.13,713.07
2016,6,3,12,15,932.5,111.0,2.05,28.0,1009.5,1006.64,714.54
2016,6,3,12,30,932.0,111.0,2.2,28.0,1008.0,1002.49,713.76
2016,6,3,12,45,918.0,118.5,2.35,28.0,994.5,989.1,707.13
2016,6,3,13,0,904.0,126.0,2.5,28.0,981.0,972.33,698.36
2016,6,3,13,15,900.5,125.0,2.6,28.0,964.5,954.03,688.08
2016,6,3,13,30,897.0,124.0,2.7,28.0,948.0,932.37,675.57
2016,6,3,13,45,892.0,123.0,2.85,28.0,924.5,906.14,660.38
2016,6,3,14,0,887.0,122.0,3.0,28.0,901.0,876.85,642.97
2016,6,3,14,15,879.5,120.5,3.05,28.0,871.0,842.12,621.1
2016,6,3,14,30,872.0,119.0,3.1,28.0,841.0,804.8,597.3
2016,6,3,14,45,691.5,191.5,3.15,28.0,748.5,713.38,533.37
2016,6,3,15,0,511.0,264.0,3.2,28.0,656.0,620.54,465.48
2016,6,3,15,15,669.5,187.0,3.2,27.5,672.0,632.48,477.79
2016,6,3,15,30,828.0,110.0,3.2,27.0,688.0,623.97,473.9
2016,6,3,15,45,812.0,107.0,3.25,27.0,643.0,570.5,433.64
2016,6,3,16,0,796.0,104.0,3.3,27.0,598.0,516.65,392.13
2016,6,3,16,15,775.5,101.0,3.25,26.5,550.0,460.59,348.24
2016,6,3,16,30,755.0,98.0,3.2,26.0,502.0,405.18,303.42
2016,6,3,16,45,577.5,123.5,3.2,26.0,415.0,319.32,236.29
2016,6,3,17,0,400.0,149.0,3.2,26.0,328.0,250.46,183.51
2016,6,3,17,15,371.0,136.5,3.1,25.0,286.5,205.96,147.44
2016,6,3,17,30,342.0,124.0,3.0,24.0,245.0,164.61,114.25
2016,6,3,17,45,316.0,106.5,2.95,23.5,204.5,122.87,81.95
2016,6,3,18,0,290.0,89.0,2.9,23.0,164.0,84.39,55.52
2016,6,3,18,15,333.0,68.5,2.7,22.0,136.5,51.39,38.73
2016,6,3,18,30,376.0,48.0,2.5,21.0,109.0,38.02,26.94
2016,6,3,18,45,268.5,36.0,2.35,20.5,72.0,27.97,17.63
2016,6,3,19,0,161.0,24.0,2.2,20.0,35.0,18.84,5.4
2016,6,3,19,15,80.5,12.0,2.15,19.5,17.5,10.91,0.0
2016,6,3,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.5,16.0,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.4,16.0,3.0,2.73,0.0
2016,6,4,5,15,0.0,13.5,0.5,16.0,13.5,11.87,1.5
2016,6,4,5,30,0.0,24.0,0.6,16.0,24.0,21.14,12.32
2016,6,4,5,45,0.0,39.0,0.75,16.5,39.0,34.32,24.36
2016,6,4,6,0,0.0,54.0,0.9,17.0,54.0,47.01,35.81
2016,6,4,6,15,0.0,71.5,1.0,17.5,71.5,61.88,46.7
2016,6,4,6,30,0.0,89.0,1.1,18.0,89.0,77.05,59.35
2016,6,4,6,45,0.0,107.0,1.2,18.5,107.0,92.82,72.25
2016,6,4,7,0,0.0,125.0,1.3,19.0,125.0,108.76,85.03
2016,6,4,7,15,1.5,140.0,1.3,19.0,141.0,122.73,96.12
2016,6,4,7,30,3.0,155.0,1.3,19.0,157.0,136.93,107.27
2016,6,4,7,45,85.0,204.5,1.3,19.5,254.0,215.18,168.37
2016,6,4,8,0,167.0,254.0,1.3,20.0,351.0,305.4,237.65
2016,6,4,8,15,144.5,276.0,1.25,20.0,365.0,324.62,251.93
2016,6,4,8,30,122.0,298.0,1.2,20.0,379.0,341.37,264.13
2016,6,4,8,45,161.0,319.5,1.2,20.0,434.0,393.12,303.04
2016,6,4,9,0,200.0,341.0,1.2,20.0,489.0,448.28,343.69
2016,6,4,9,15,172.5,361.5,1.2,20.0,493.5,458.71,350.06
2016,6,4,9,30,145.0,382.0,1.2,20.0,498.0,466.42,354.55
2016,6,4,9,45,91.5,368.5,1.2,20.5,443.0,411.82,312.75
2016,6,4,10,0,38.0,355.0,1.2,21.0,388.0,359.71,272.56
2016,6,4,10,15,36.0,361.5,1.2,21.0,393.5,366.33,277.36
2016,6,4,10,30,34.0,368.0,1.2,21.0,399.0,372.66,281.6
2016,6,4,10,45,42.5,392.0,1.3,21.5,432.0,404.87,304.72
2016,6,4,11,0,51.0,416.0,1.4,22.0,465.0,437.38,327.67
2016,6,4,11,15,242.0,407.5,1.4,22.0,639.5,629.37,468.27
2016,6,4,11,30,433.0,399.0,1.4,22.0,814.0,814.18,595.22
2016,6,4,11,45,430.5,403.0,1.45,22.0,817.5,819.89,597.25
2016,6,4,12,0,428.0,407.0,1.5,22.0,821.0,823.41,599.87
2016,6,4,12,15,282.5,445.0,1.5,22.5,718.0,712.44,521.19
2016,6,4,12,30,137.0,483.0,1.5,23.0,615.0,598.91,439.69
2016,6,4,12,45,80.0,416.0,1.55,23.5,493.0,467.52,347.25
2016,6,4,13,0,23.0,349.0,1.6,24.0,371.0,338.33,252.95
2016,6,4,13,15,235.0,360.5,1.6,24.0,577.0,572.46,427.93
2016,6,4,13,30,447.0,372.0,1.6,24.0,783.0,776.37,569.52
2016,6,4,13,45,360.0,394.5,1.65,24.5,720.5,701.15,514.71
2016,6,4,14,0,273.0,417.0,1.7,25.0,658.0,636.99,469.09
2016,6,4,14,15,549.0,276.5,1.75,25.0,739.0,727.57,539.37
2016,6,4,14,30,825.0,136.0,1.8,25.0,820.0,789.32,585.92
2016,6,4,14,45,821.0,131.0,1.85,25.0,786.5,749.83,559.91
2016,6,4,15,0,817.0,126.0,1.9,25.0,753.0,708.01,531.74
2016,6,4,15,15,804.5,123.0,1.9,24.5,713.5,660.38,499.11
2016,6,4,15,30,792.0,120.0,1.9,24.0,674.0,611.55,464.66
2016,6,4,15,45,780.0,115.5,1.95,24.0,631.0,560.65,426.98
2016,6,4,16,0,768.0,111.0,2.0,24.0,588.0,509.05,387.55
2016,6,4,16,15,747.0,107.0,2.0,23.5,540.5,453.29,344.26
2016,6,4,16,30,726.0,103.0,2.0,23.0,493.0,396.53,298.76
2016,6,4,16,45,556.5,128.0,2.05,23.0,409.5,316.22,235.88
2016,6,4,17,0,387.0,153.0,2.1,23.0,326.0,250.23,185.19
2016,6,4,17,15,496.5,117.0,2.1,22.0,311.0,219.31,155.03
2016,6,4,17,30,606.0,81.0,2.1,21.0,296.0,176.68,114.07
2016,6,4,17,45,559.5,73.5,2.1,20.5,247.5,125.4,74.51
2016,6,4,18,0,513.0,66.0,2.1,20.0,199.0,79.55,45.44
2016,6,4,18,15,441.5,57.0,2.1,19.0,154.0,43.81,32.66
2016,6,4,18,30,370.0,48.0,2.1,18.0,109.0,37.92,27.25
2016,6,4,18,45,268.5,35.5,2.15,17.5,72.0,28.49,18.38
2016,6,4,19,0,167.0,23.0,2.2,17.0,35.0,18.04,5.55
2016,6,4,19,15,83.5,11.5,2.2,16.5,17.5,10.46,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.7,12.5,5.5,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.7,13.0,11.0,8.19,0.0
2016,6,5,5,15,174.0,22.5,1.75,13.5,40.5,17.66,5.23
2016,6,5,5,30,294.0,36.0,1.8,14.0,70.0,29.05,19.15
2016,6,5,5,45,382.5,46.0,1.9,14.5,113.0,36.21,26.18
2016,6,5,6,0,471.0,56.0,2.0,15.0,156.0,43.1,32.63
2016,6,5,6,15,235.5,58.5,1.95,15.0,108.5,57.47,36.39
2016,6,5,6,30,0.0,61.0,1.9,15.0,61.0,53.89,40.48
2016,6,5,6,45,0.0,73.0,1.9,15.5,73.0,64.42,49.27
2016,6,5,7,0,0.0,85.0,1.9,16.0,85.0,74.94,57.89
2016,6,5,7,15,14.5,134.5,1.9,16.5,141.5,121.86,96.16
2016,6,5,7,30,29.0,184.0,1.9,17.0,198.0,171.34,135.82
2016,6,5,7,45,38.5,209.0,1.9,17.5,229.5,199.98,158.16
2016,6,5,8,0,48.0,234.0,1.9,18.0,261.0,229.9,181.3
2016,6,5,8,15,89.5,266.5,1.95,18.5,323.5,284.14,223.32
2016,6,5,8,30,131.0,299.0,2.0,19.0,386.0,347.09,271.36
2016,6,5,8,45,238.0,305.0,2.05,19.5,475.5,431.94,335.99
2016,6,5,9,0,345.0,311.0,2.1,20.0,565.0,521.82,403.01
2016,6,5,9,15,608.5,212.0,2.2,20.0,688.0,642.76,495.54
2016,6,5,9,30,872.0,113.0,2.3,20.0,811.0,764.98,586.01
2016,6,5,9,45,887.5,110.5,2.45,20.5,846.0,807.39,613.37
2016,6,5,10,0,903.0,108.0,2.6,21.0,881.0,847.9,639.85
2016,6,5,10,15,909.0,109.0,2.65,21.0,908.0,881.6,662.0
2016,6,5,10,30,915.0,110.0,2.7,21.0,935.0,912.36,682.14
2016,6,5,10,45,918.0,111.5,2.75,21.5,954.5,937.83,697.38
2016,6,5,11,0,921.0,113.0,2.8,22.0,974.0,959.96,710.38
2016,6,5,11,15,923.5,113.5,2.8,22.0,987.0,977.22,721.15
2016,6,5,11,30,926.0,114.0,2.8,22.0,1000.0,990.95,729.7
2016,6,5,11,45,926.5,114.5,2.8,22.0,1005.5,999.21,734.77
2016,6,5,12,0,927.0,115.0,2.8,22.0,1011.0,1003.85,737.62
2016,6,5,12,15,927.0,115.5,2.8,22.0,1009.5,1004.4,737.93
2016,6,5,12,30,927.0,116.0,2.8,22.0,1008.0,1001.33,736.02
2016,6,5,12,45,917.5,120.5,2.8,22.0,996.5,989.45,728.48
2016,6,5,13,0,908.0,125.0,2.8,22.0,985.0,974.17,718.85
2016,6,5,13,15,905.0,124.0,2.85,22.0,969.0,956.38,708.06
2016,6,5,13,30,902.0,123.0,2.9,22.0,953.0,935.2,695.05
2016,6,5,13,45,898.5,121.5,3.0,22.0,930.5,909.81,679.56
2016,6,5,14,0,895.0,120.0,3.1,22.0,908.0,881.26,661.83
2016,6,5,14,15,888.5,118.5,3.15,22.0,878.5,847.23,639.88
2016,6,5,14,30,882.0,117.0,3.2,22.0,849.0,810.51,615.9
2016,6,5,14,45,873.5,114.5,3.25,22.0,813.5,768.86,588.22
2016,6,5,15,0,865.0,112.0,3.3,22.0,778.0,725.06,558.2
2016,6,5,15,15,853.0,110.0,3.35,21.5,737.5,677.48,524.56
2016,6,5,15,30,841.0,108.0,3.4,21.0,697.0,630.28,490.11
2016,6,5,15,45,826.5,105.0,3.45,21.0,652.0,577.16,449.31
2016,6,5,16,0,812.0,102.0,3.5,21.0,607.0,523.46,406.87
2016,6,5,16,15,792.0,98.5,3.45,20.5,558.5,466.43,361.13
2016,6,5,16,30,772.0,95.0,3.4,20.0,510.0,409.96,314.35
2016,6,5,16,45,746.0,91.0,3.35,20.0,460.0,351.77,264.43
2016,6,5,17,0,720.0,87.0,3.3,20.0,410.0,293.05,213.22
2016,6,5,17,15,684.5,82.0,3.25,19.5,359.0,235.35,163.23
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,181.18,117.09
2016,6,5,17,45,600.5,70.5,3.15,18.5,258.0,127.98,75.55
2016,6,5,18,0,552.0,64.0,3.1,18.0,208.0,80.4,45.21
2016,6,5,18,15,479.5,55.5,3.05,17.5,161.5,42.6,31.82
2016,6,5,18,30,407.0,47.0,3.0,17.0,115.0,37.06,26.64
2016,6,5,18,45,299.0,35.5,2.95,16.5,76.5,28.48,18.5
2016,6,5,19,0,191.0,24.0,2.9,16.0,38.0,18.85,6.55
2016,6,5,19,15,95.5,12.0,2.9,15.5,19.0,10.91,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,5.0,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,57.0,10.0,3.4,14.0,11.0,9.1,0.0
2016,6,6,5,15,175.0,22.5,3.45,14.0,40.0,17.66,5.32
2016,6,6,5,30,293.0,35.0,3.5,14.0,69.0,28.1,18.34
2016,6,6,5,45,377.5,44.5,3.55,14.5,110.5,34.85,24.97
2016,6,6,6,0,462.0,54.0,3.6,15.0,152.0,41.34,31.06
2016,6,6,6,15,231.0,65.5,3.6,15.0,114.5,62.42,40.78
2016,6,6,6,30,0.0,77.0,3.6,15.0,77.0,67.28,51.83
2016,6,6,6,45,0.0,92.5,3.6,15.5,92.5,80.82,63.12
2016,6,6,7,0,0.0,108.0,3.6,16.0,108.0,94.48,74.3
2016,6,6,7,15,6.5,138.5,3.55,16.5,142.0,122.88,97.33
2016,6,6,7,30,13.0,169.0,3.5,17.0,176.0,152.35,120.92
2016,6,6,7,45,21.0,194.0,3.45,17.5,206.5,178.72,141.7
2016,6,6,8,0,29.0,219.0,3.4,18.0,237.0,207.93,164.54
2016,6,6,8,15,43.0,248.5,3.35,18.0,276.5,244.16,193.04
2016,6,6,8,30,57.0,278.0,3.3,18.0,316.0,282.1,222.61
2016,6,6,8,45,202.0,294.5,3.3,18.5,441.0,395.15,311.37
2016,6,6,9,0,347.0,311.0,3.3,19.0,566.0,522.64,408.55
2016,6,6,9,15,594.5,210.5,3.25,19.0,675.0,630.82,492.73
2016,6,6,9,30,842.0,110.0,3.2,19.0,784.0,738.98,574.68
2016,6,6,9,45,850.5,111.5,3.2,19.5,816.0,778.62,600.13
2016,6,6,10,0,859.0,113.0,3.2,20.0,848.0,816.01,624.14
2016,6,6,10,15,865.0,114.0,3.15,20.0,874.5,848.37,645.32
2016,6,6,10,30,871.0,115.0,3.1,20.0,901.0,877.96,664.45
2016,6,6,10,45,876.0,116.0,3.05,20.5,920.5,903.73,679.58
2016,6,6,11,0,881.0,117.0,3.0,21.0,940.0,926.4,692.51
2016,6,6,11,15,884.0,117.5,2.95,21.0,953.0,943.51,703.01
2016,6,6,11,30,887.0,118.0,2.9,21.0,966.0,957.27,711.33
2016,6,6,11,45,888.5,118.0,2.85,21.0,972.0,965.72,716.2
2016,6,6,12,0,890.0,118.0,2.8,21.0,978.0,970.73,718.91
2016,6,6,12,15,890.0,118.0,2.75,21.0,976.5,970.84,718.5
2016,6,6,12,30,890.0,118.0,2.7,21.0,975.0,967.48,715.94
2016,6,6,12,45,880.5,122.5,2.7,21.0,964.0,955.95,708.54
2016,6,6,13,0,871.0,127.0,2.7,21.0,953.0,941.14,699.11
2016,6,6,13,15,868.0,126.5,2.7,21.0,937.5,924.46,688.52
2016,6,6,13,30,865.0,126.0,2.7,21.0,922.0,904.54,675.8
2016,6,6,13,45,859.5,125.0,2.7,21.0,899.0,878.81,659.19
2016,6,6,14,0,854.0,124.0,2.7,21.0,876.0,850.15,640.59
2016,6,6,14,15,847.0,122.5,2.7,21.0,847.5,817.02,618.84
2016,6,6,14,30,840.0,121.0,2.7,21.0,819.0,781.37,595.23
2016,6,6,14,45,830.0,119.5,2.75,21.0,784.5,741.15,568.48
2016,6,6,15,0,820.0,118.0,2.8,21.0,750.0,702.38,541.53
2016,6,6,15,15,807.5,116.0,2.8,20.5,710.5,655.75,508.35
2016,6,6,15,30,795.0,114.0,2.8,20.0,671.0,607.91,473.35
2016,6,6,15,45,779.0,111.0,2.85,20.0,627.5,556.17,433.7
2016,6,6,16,0,763.0,108.0,2.9,20.0,584.0,504.11,392.62
2016,6,6,16,15,742.5,104.5,2.9,19.5,537.5,449.42,348.88
2016,6,6,16,30,722.0,101.0,2.9,19.0,491.0,395.45,304.27
2016,6,6,16,45,696.5,96.5,2.95,18.5,442.5,337.67,255.49
2016,6,6,17,0,671.0,92.0,3.0,18.0,394.0,283.51,208.46
2016,6,6,17,15,635.0,86.5,3.05,17.5,344.5,228.08,160.35
2016,6,6,17,30,599.0,81.0,3.1,17.0,295.0,176.29,116.13
2016,6,6,17,45,551.5,74.0,3.2,17.0,247.0,125.74,76.23
2016,6,6,18,0,504.0,67.0,3.3,17.0,199.0,80.74,47.0
2016,6,6,18,15,433.5,58.0,3.35,16.5,154.5,44.49,33.63
2016,6,6,18,30,363.0,49.0,3.4,16.0,110.0,38.64,28.15
2016,6,6,18,45,263.5,37.0,3.45,15.5,73.5,28.68,18.79
2016,6,6,19,0,164.0,25.0,3.5,15.0,37.0,19.59,7.47
2016,6,6,19,15,82.0,12.5,3.6,14.5,18.5,11.37,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.5,5.0,3.1,14.0,5.5,0.0,0.0
2016,6,7,5,0,41.0,10.0,3.1,14.0,11.0,9.1,0.0
2016,6,7,5,15,151.5,24.0,3.05,14.0,39.5,18.81,6.15
2016,6,7,5,30,262.0,38.0,3.0,14.0,68.0,29.5,19.54
2016,6,7,5,45,352.0,48.0,2.95,14.5,110.0,37.87,27.63
2016,6,7,6,0,442.0,58.0,2.9,15.0,152.0,44.69,34.03
2016,6,7,6,15,221.0,71.0,2.85,15.0,118.0,68.25,46.1
2016,6,7,6,30,0.0,84.0,2.8,15.0,84.0,73.0,56.67
2016,6,7,6,45,0.0,101.0,2.8,15.5,101.0,87.86,69.03
2016,6,7,7,0,0.0,118.0,2.8,16.0,118.0,102.87,81.28
2016,6,7,7,15,11.5,148.5,2.75,16.5,154.5,132.76,105.27
2016,6,7,7,30,23.0,179.0,2.7,17.0,191.0,164.31,130.37
2016,6,7,7,45,25.5,198.5,2.7,17.5,212.5,184.37,146.03
2016,6,7,8,0,28.0,218.0,2.7,18.0,234.0,206.51,163.16
2016,6,7,8,15,24.5,229.0,2.7,18.0,244.0,214.93,169.48
2016,6,7,8,30,21.0,240.0,2.7,18.0,254.0,224.64,176.76
2016,6,7,8,45,33.5,273.0,2.7,18.5,297.5,267.28,209.64
2016,6,7,9,0,46.0,306.0,2.7,19.0,341.0,308.39,240.74
2016,6,7,9,15,77.5,341.5,2.8,19.0,403.0,366.49,285.37
2016,6,7,9,30,109.0,377.0,2.9,19.0,465.0,427.38,331.48
2016,6,7,9,45,276.0,356.5,3.0,19.5,590.5,558.57,431.62
2016,6,7,10,0,443.0,336.0,3.1,20.0,716.0,694.39,531.6
2016,6,7,10,15,664.0,227.0,3.15,20.0,816.0,796.92,608.94
2016,6,7,10,30,885.0,118.0,3.2,20.0,916.0,892.26,675.33
2016,6,7,10,45,887.0,120.5,3.3,20.5,935.0,917.12,690.25
2016,6,7,11,0,889.0,123.0,3.4,21.0,954.0,938.69,703.48
2016,6,7,11,15,892.0,123.5,3.4,21.0,967.5,955.96,714.52
2016,6,7,11,30,895.0,124.0,3.4,21.0,981.0,969.83,723.38
2016,6,7,11,45,897.0,124.0,3.4,21.0,987.0,978.86,729.09
2016,6,7,12,0,899.0,124.0,3.4,21.0,993.0,984.42,732.62
2016,6,7,12,15,899.0,124.0,3.4,21.0,992.0,984.58,732.67
2016,6,7,12,30,899.0,124.0,3.4,21.0,991.0,981.24,730.54
2016,6,7,12,45,899.5,122.5,3.4,21.0,983.0,973.46,725.57
2016,6,7,13,0,900.0,121.0,3.4,21.0,975.0,962.15,718.37
2016,6,7,13,15,897.0,120.0,3.4,21.0,959.0,944.59,707.05
2016,6,7,13,30,894.0,119.0,3.4,21.0,943.0,923.69,693.56
2016,6,7,13,45,885.5,120.5,3.4,21.0,919.5,897.08,676.21
2016,6,7,14,0,877.0,122.0,3.4,21.0,896.0,867.61,656.89
2016,6,7,14,15,726.0,199.5,3.35,20.5,825.5,801.41,612.17
2016,6,7,14,30,575.0,277.0,3.3,20.0,755.0,727.09,557.37
2016,6,7,14,45,705.5,198.5,3.3,20.0,760.0,730.18,563.24
2016,6,7,15,0,836.0,120.0,3.3,20.0,765.0,715.72,555.51
2016,6,7,15,15,824.0,117.5,3.3,19.5,725.0,668.28,521.32
2016,6,7,15,30,812.0,115.0,3.3,19.0,685.0,619.56,485.39
2016,6,7,15,45,578.0,182.5,3.3,19.0,575.0,508.56,398.95
2016,6,7,16,0,344.0,250.0,3.3,19.0,465.0,408.6,320.53
2016,6,7,16,15,305.5,235.5,3.3,18.5,415.5,356.81,280.41
2016,6,7,16,30,267.0,221.0,3.3,18.0,366.0,308.58,242.28
2016,6,7,16,45,217.5,203.0,3.35,18.0,313.5,255.81,199.93
2016,6,7,17,0,168.0,185.0,3.4,18.0,261.0,210.61,163.68
2016,6,7,17,15,189.5,160.5,3.45,17.5,236.5,182.76,139.63
2016,6,7,17,30,211.0,136.0,3.5,17.0,212.0,152.05,112.82
2016,6,7,17,45,185.0,118.5,3.55,16.5,177.5,118.72,86.49
2016,6,7,18,0,159.0,101.0,3.6,16.0,143.0,90.32,65.9
2016,6,7,18,15,253.0,77.0,3.55,15.5,127.5,59.51,47.01
2016,6,7,18,30,347.0,53.0,3.5,15.0,112.0,40.52,29.93
2016,6,7,18,45,244.0,40.0,3.5,15.0,75.0,30.95,20.82
2016,6,7,19,0,141.0,27.0,3.5,15.0,38.0,21.13,8.88
2016,6,7,19,15,70.5,13.5,3.5,14.5,19.0,12.28,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.73,0.0
2016,6,8,5,15,0.0,11.5,4.0,13.0,11.5,10.1,0.75
2016,6,8,5,30,0.0,20.0,4.0,13.0,20.0,17.6,9.44
2016,6,8,5,45,0.0,32.0,4.05,13.5,32.0,28.2,19.24
2016,6,8,6,0,0.0,44.0,4.1,14.0,44.0,38.83,28.96
2016,6,8,6,15,0.0,57.0,4.1,14.0,57.0,50.22,37.43
2016,6,8,6,30,0.0,70.0,4.1,14.0,70.0,61.5,47.12
2016,6,8,6,45,0.0,83.5,4.15,14.5,83.5,73.29,56.99
2016,6,8,7,0,0.0,97.0,4.2,15.0,97.0,85.17,66.77
2016,6,8,7,15,3.5,129.0,4.25,15.0,131.0,113.92,90.55
2016,6,8,7,30,7.0,161.0,4.3,15.0,165.0,143.37,114.64
2016,6,8,7,45,38.0,202.0,4.35,15.5,224.0,193.47,154.87
2016,6,8,8,0,69.0,243.0,4.4,16.0,283.0,247.03,197.52
2016,6,8,8,15,72.0,265.0,4.45,16.0,310.0,273.35,218.36
2016,6,8,8,30,75.0,287.0,4.5,16.0,337.0,300.0,239.3
2016,6,8,8,45,62.0,298.0,4.6,16.5,341.5,307.21,244.06
2016,6,8,9,0,49.0,309.0,4.7,17.0,346.0,312.98,247.57
2016,6,8,9,15,145.0,342.0,4.75,17.0,457.0,420.29,332.64
2016,6,8,9,30,241.0,375.0,4.8,17.0,568.0,536.55,422.54
2016,6,8,9,45,183.0,394.5,4.85,17.0,545.0,514.03,403.52
2016,6,8,10,0,125.0,414.0,4.9,17.0,522.0,493.46,386.14
2016,6,8,10,15,268.0,394.0,4.95,17.0,633.5,609.13,476.81
2016,6,8,10,30,411.0,374.0,5.0,17.0,745.0,731.61,569.96
2016,6,8,10,45,449.5,375.0,5.05,17.5,789.0,778.92,603.32
2016,6,8,11,0,488.0,376.0,5.1,18.0,833.0,825.9,636.39
2016,6,8,11,15,478.0,386.5,5.1,18.0,839.0,835.79,642.59
2016,6,8,11,30,468.0,397.0,5.1,18.0,845.0,843.21,647.23
2016,6,8,11,45,674.0,268.0,5.2,18.0,917.5,921.94,710.26
2016,6,8,12,0,880.0,139.0,5.3,18.0,990.0,979.7,751.85
2016,6,8,12,15,671.0,271.0,5.3,18.0,919.5,925.2,712.21
2016,6,8,12,30,462.0,403.0,5.3,18.0,849.0,848.24,651.04
2016,6,8,12,45,472.5,395.5,5.35,18.0,847.5,846.74,651.12
2016,6,8,13,0,483.0,388.0,5.4,18.0,846.0,842.78,649.09
2016,6,8,13,15,494.0,374.5,5.35,18.0,836.5,831.22,641.27
2016,6,8,13,30,505.0,361.0,5.3,18.0,827.0,817.1,631.66
2016,6,8,13,45,666.0,256.5,5.3,18.0,854.5,847.44,658.87
2016,6,8,14,0,827.0,152.0,5.3,18.0,882.0,860.75,670.77
2016,6,8,14,15,819.0,150.5,5.2,17.5,853.0,826.94,647.79
2016,6,8,14,30,811.0,149.0,5.1,17.0,824.0,790.74,623.17
2016,6,8,14,45,807.5,143.0,5.1,17.0,791.0,751.39,595.09
2016,6,8,15,0,804.0,137.0,5.1,17.0,758.0,709.71,563.93
2016,6,8,15,15,790.5,134.5,5.05,17.0,718.0,662.6,527.71
2016,6,8,15,30,777.0,132.0,5.0,17.0,678.0,614.41,489.94
2016,6,8,15,45,637.0,167.5,4.95,17.0,596.0,528.57,421.41
2016,6,8,16,0,497.0,203.0,4.9,17.0,514.0,450.31,358.38
2016,6,8,16,15,493.0,187.0,4.9,16.5,475.0,404.96,321.8
2016,6,8,16,30,489.0,171.0,4.9,16.0,436.0,359.21,283.69
2016,6,8,16,45,450.0,160.5,4.9,16.0,386.0,305.56,238.27
2016,6,8,17,0,411.0,150.0,4.9,16.0,336.0,255.7,195.65
2016,6,8,17,15,397.0,132.5,4.9,15.5,294.5,209.98,155.99
2016,6,8,17,30,383.0,115.0,4.9,15.0,253.0,165.76,117.91
2016,6,8,17,45,342.5,103.5,4.9,15.0,212.5,124.87,85.33
2016,6,8,18,0,302.0,92.0,4.9,15.0,172.0,88.72,60.27
2016,6,8,18,15,259.5,75.5,4.8,14.5,134.0,56.18,44.27
2016,6,8,18,30,217.0,59.0,4.7,14.0,96.0,44.69,33.72
2016,6,8,18,45,154.5,43.0,4.6,14.0,65.0,34.26,23.77
2016,6,8,19,0,92.0,27.0,4.5,14.0,34.0,21.87,9.77
2016,6,8,19,15,46.0,13.5,4.45,14.0,17.0,12.28,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.5,4.5,13.5,6.0,0.0,0.0
2016,6,9,5,0,37.0,11.0,4.6,14.0,12.0,10.01,0.0
2016,6,9,5,15,147.5,25.5,4.7,14.0,41.0,20.0,7.02
2016,6,9,5,30,258.0,40.0,4.8,14.0,70.0,31.05,20.85
2016,6,9,5,45,348.5,50.5,4.95,14.0,112.0,38.69,28.39
2016,6,9,6,0,439.0,61.0,5.1,14.0,154.0,47.29,36.45
2016,6,9,6,15,237.5,87.5,5.05,14.0,139.5,80.96,56.75
2016,6,9,6,30,36.0,114.0,5.0,14.0,125.0,99.32,77.67
2016,6,9,6,45,43.0,134.0,4.95,14.5,150.0,120.87,95.28
2016,6,9,7,0,50.0,154.0,4.9,15.0,175.0,143.48,113.77
2016,6,9,7,15,25.0,144.5,4.85,15.0,155.0,133.35,106.14
2016,6,9,7,30,0.0,135.0,4.8,15.0,135.0,118.62,94.25
2016,6,9,7,45,1.5,153.0,4.75,15.5,154.0,135.29,107.54
2016,6,9,8,0,3.0,171.0,4.7,16.0,173.0,152.24,120.87
2016,6,9,8,15,26.0,222.0,4.7,16.0,239.5,211.71,168.94
2016,6,9,8,30,49.0,273.0,4.7,16.0,306.0,272.73,217.62
2016,6,9,8,45,34.0,266.5,4.7,16.5,290.5,261.51,207.63
2016,6,9,9,0,19.0,260.0,4.7,17.0,275.0,244.25,192.92
2016,6,9,9,15,40.5,307.0,4.7,17.0,339.5,308.49,243.65
2016,6,9,9,30,62.0,354.0,4.7,17.0,404.0,370.78,292.0
2016,6,9,9,45,41.5,330.5,4.7,17.5,364.5,336.46,263.92
2016,6,9,10,0,21.0,307.0,4.7,18.0,325.0,293.27,229.14
2016,6,9,10,15,25.5,333.0,4.7,18.0,355.5,329.94,257.44
2016,6,9,10,30,30.0,359.0,4.7,18.0,386.0,360.0,280.28
2016,6,9,10,45,42.0,390.0,4.7,18.5,429.0,401.8,311.58
2016,6,9,11,0,54.0,421.0,4.7,19.0,472.0,444.14,342.85
2016,6,9,11,15,46.0,413.0,4.7,19.0,457.0,430.63,332.14
2016,6,9,11,30,38.0,405.0,4.7,19.0,442.0,416.54,321.18
2016,6,9,11,45,40.0,406.0,4.75,19.0,445.0,420.12,323.98
2016,6,9,12,0,42.0,407.0,4.8,19.0,448.0,423.39,326.53
2016,6,9,12,15,42.0,406.0,4.9,19.0,447.0,422.45,325.96
2016,6,9,12,30,42.0,405.0,5.0,19.0,446.0,421.14,325.15
2016,6,9,12,45,69.5,428.0,5.1,19.0,495.0,468.56,361.96
2016,6,9,13,0,97.0,451.0,5.2,19.0,544.0,514.98,397.64
2016,6,9,13,15,93.0,447.0,5.25,19.0,535.0,505.15,390.3
2016,6,9,13,30,89.0,443.0,5.3,19.0,526.0,494.97,382.91
2016,6,9,13,45,188.0,429.0,5.4,19.0,597.5,574.07,445.57
2016,6,9,14,0,287.0,415.0,5.5,19.0,669.0,646.08,501.76
2016,6,9,14,15,317.5,391.0,5.55,18.5,663.0,637.4,497.44
2016,6,9,14,30,348.0,367.0,5.6,18.0,657.0,625.71,491.05
2016,6,9,14,45,311.0,359.5,5.65,18.0,610.5,575.76,453.22
2016,6,9,15,0,274.0,352.0,5.7,18.0,564.0,527.57,416.44
2016,6,9,15,15,559.5,226.0,5.75,18.0,629.0,592.97,472.03
2016,6,9,15,30,845.0,100.0,5.8,18.0,694.0,624.41,499.24
2016,6,9,15,45,828.5,98.0,5.85,18.0,649.5,571.81,456.78
2016,6,9,16,0,812.0,96.0,5.9,18.0,605.0,519.0,413.32
2016,6,9,16,15,585.0,150.5,5.9,17.5,502.0,418.23,332.02
2016,6,9,16,30,358.0,205.0,5.9,17.0,399.0,332.43,263.23
2016,6,9,16,45,538.5,144.5,5.95,16.5,404.5,323.37,251.37
2016,6,9,17,0,719.0,84.0,6.0,16.0,410.0,294.2,219.33
2016,6,9,17,15,685.0,79.5,5.95,15.5,360.0,235.15,166.73
2016,6,9,17,30,651.0,75.0,5.9,15.0,310.0,181.73,119.9
2016,6,9,17,45,602.0,69.5,5.9,15.0,260.5,129.22,77.63
2016,6,9,18,0,553.0,64.0,5.9,15.0,211.0,82.34,46.75
2016,6,9,18,15,484.5,56.0,5.85,14.5,165.0,42.79,32.42
2016,6,9,18,30,416.0,48.0,5.8,14.0,119.0,37.71,27.6
2016,6,9,18,45,313.0,37.5,5.75,14.0,81.0,30.09,20.22
2016,6,9,19,0,210.0,27.0,5.7,14.0,43.0,21.2,9.57
2016,6,9,19,15,105.0,13.5,5.6,14.0,21.5,12.28,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,87.0,11.0,4.5,13.0,13.0,10.01,0.0
2016,6,10,5,15,216.0,22.5,4.7,13.5,43.5,18.24,5.96
2016,6,10,5,30,345.0,34.0,4.9,14.0,74.0,27.27,17.63
2016,6,10,5,45,426.0,42.5,5.1,14.5,116.0,33.21,23.53
2016,6,10,6,0,507.0,51.0,5.3,15.0,158.0,38.96,28.94
2016,6,10,6,15,562.5,57.0,5.4,15.0,205.5,71.04,39.03
2016,6,10,6,30,618.0,63.0,5.5,15.0,253.0,119.11,68.95
2016,6,10,6,45,654.5,68.5,5.6,15.5,302.0,169.95,109.36
2016,6,10,7,0,691.0,74.0,5.7,16.0,351.0,227.24,158.94
2016,6,10,7,15,720.0,78.0,5.7,16.5,401.0,281.86,207.93
2016,6,10,7,30,749.0,82.0,5.7,17.0,451.0,338.97,258.86
2016,6,10,7,45,769.0,85.5,5.75,17.5,499.0,394.18,307.58
2016,6,10,8,0,789.0,89.0,5.8,18.0,547.0,450.29,355.74
2016,6,10,8,15,806.5,92.0,5.8,18.0,593.0,505.24,402.34
2016,6,10,8,30,824.0,95.0,5.8,18.0,639.0,559.62,447.3
2016,6,10,8,45,835.0,98.5,5.8,18.5,681.0,610.24,487.29
2016,6,10,9,0,846.0,102.0,5.8,19.0,723.0,659.7,525.26
2016,6,10,9,15,857.0,104.0,5.8,19.0,761.5,706.32,561.22
2016,6,10,9,30,868.0,106.0,5.8,19.0,800.0,751.29,594.07
2016,6,10,9,45,878.5,106.0,5.85,19.0,834.0,792.04,623.19
2016,6,10,10,0,889.0,106.0,5.9,19.0,868.0,830.62,650.55
2016,6,10,10,15,896.0,107.5,5.95,19.0,895.5,865.3,674.96
2016,6,10,10,30,903.0,109.0,6.0,19.0,923.0,897.18,697.29
2016,6,10,10,45,907.5,110.0,6.05,19.5,944.0,923.37,714.12
2016,6,10,11,0,912.0,111.0,6.1,20.0,965.0,946.34,728.63
2016,6,10,11,15,916.0,111.5,6.1,20.0,979.0,965.02,741.29
2016,6,10,11,30,920.0,112.0,6.1,20.0,993.0,980.27,751.6
2016,6,10,11,45,922.0,112.0,6.2,20.0,999.5,989.64,758.46
2016,6,10,12,0,924.0,112.0,6.3,20.0,1006.0,995.44,762.96
2016,6,10,12,15,924.5,112.0,6.3,20.0,1005.5,996.22,763.47
2016,6,10,12,30,925.0,112.0,6.3,20.0,1005.0,993.41,761.59
2016,6,10,12,45,907.0,123.0,6.35,20.0,991.5,979.97,752.63
2016,6,10,13,0,889.0,134.0,6.4,20.0,978.0,963.22,741.43
2016,6,10,13,15,886.0,133.0,6.4,20.0,962.5,946.03,729.73
2016,6,10,13,30,883.0,132.0,6.4,20.0,947.0,925.53,715.71
2016,6,10,13,45,879.5,130.0,6.45,20.0,925.0,900.43,698.67
2016,6,10,14,0,876.0,128.0,6.5,20.0,903.0,872.23,679.37
2016,6,10,14,15,869.0,126.5,6.55,19.5,874.0,838.66,657.38
2016,6,10,14,30,862.0,125.0,6.6,19.0,845.0,802.5,633.24
2016,6,10,14,45,854.5,122.5,6.65,19.0,810.5,762.61,604.88
2016,6,10,15,0,847.0,120.0,6.7,19.0,776.0,720.54,573.87
2016,6,10,15,15,835.0,117.5,6.75,18.5,735.5,676.22,540.61
2016,6,10,15,30,823.0,115.0,6.8,18.0,695.0,627.14,502.88
2016,6,10,15,45,809.0,111.5,6.85,18.0,651.0,574.89,460.74
2016,6,10,16,0,795.0,108.0,6.9,18.0,607.0,522.04,417.06
2016,6,10,16,15,774.5,104.5,6.9,17.5,559.5,465.82,370.23
2016,6,10,16,30,754.0,101.0,6.9,17.0,512.0,410.23,322.58
2016,6,10,16,45,727.5,97.0,6.95,17.0,462.0,350.86,270.27
2016,6,10,17,0,701.0,93.0,7.0,17.0,412.0,295.14,220.16
2016,6,10,17,15,665.0,88.0,6.9,16.5,361.5,238.42,169.78
2016,6,10,17,30,629.0,83.0,6.8,16.0,311.0,185.28,123.48
2016,6,10,17,45,576.5,77.0,6.7,16.0,261.0,133.13,81.73
2016,6,10,18,0,524.0,71.0,6.6,16.0,211.0,87.1,51.36
2016,6,10,18,15,452.5,62.0,6.35,15.5,165.0,47.76,36.68
2016,6,10,18,30,381.0,53.0,6.1,15.0,119.0,42.02,31.28
2016,6,10,18,45,273.0,41.0,5.9,14.5,80.5,31.74,21.62
2016,6,10,19,0,165.0,29.0,5.7,14.0,42.0,22.71,10.92
2016,6,10,19,15,82.5,14.5,5.5,13.5,21.0,13.19,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,18.5,5.0,2.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,37.0,10.0,2.9,12.0,11.0,9.1,0.0
2016,6,11,5,15,148.5,25.0,2.95,12.5,40.5,19.6,6.9
2016,6,11,5,30,260.0,40.0,3.0,13.0,70.0,31.05,20.98
2016,6,11,5,45,354.5,50.0,3.05,13.5,113.0,39.67,29.34
2016,6,11,6,0,449.0,60.0,3.1,14.0,156.0,46.45,35.73
2016,6,11,6,15,509.5,68.0,3.05,14.5,203.5,77.31,46.1
2016,6,11,6,30,570.0,76.0,3.0,15.0,251.0,124.47,75.47
2016,6,11,6,45,617.5,81.0,3.0,16.0,302.0,173.96,113.68
2016,6,11,7,0,665.0,86.0,3.0,17.0,353.0,228.72,159.61
2016,6,11,7,15,696.0,90.5,3.0,17.5,403.0,283.27,207.44
2016,6,11,7,30,727.0,95.0,3.0,18.0,453.0,340.57,257.26
2016,6,11,7,45,751.5,98.5,3.0,18.5,502.5,398.62,306.77
2016,6,11,8,0,776.0,102.0,3.0,19.0,552.0,455.92,354.31
