Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,8,15,794.0,105.0,2.9,19.5,598.0,510.55,398.15
2016,6,11,8,30,812.0,108.0,2.8,20.0,644.0,565.29,440.5
2016,6,11,8,45,826.0,110.0,2.75,20.5,687.0,616.46,478.91
2016,6,11,9,0,840.0,112.0,2.7,21.0,730.0,664.42,513.81
2016,6,11,9,15,850.5,114.0,2.6,21.5,768.0,710.48,545.96
2016,6,11,9,30,861.0,116.0,2.5,22.0,806.0,754.85,575.14
2016,6,11,9,45,866.0,119.5,2.45,22.5,837.5,794.43,599.84
2016,6,11,10,0,871.0,123.0,2.4,23.0,869.0,831.48,622.42
2016,6,11,10,15,877.0,124.5,2.4,23.5,895.5,864.79,642.55
2016,6,11,10,30,883.0,126.0,2.4,24.0,922.0,895.29,660.63
2016,6,11,10,45,886.5,127.5,2.4,24.5,942.0,920.61,675.14
2016,6,11,11,0,890.0,129.0,2.4,25.0,962.0,942.71,687.51
2016,6,11,11,15,892.5,129.5,2.45,25.0,975.0,959.67,698.37
2016,6,11,11,30,895.0,130.0,2.5,25.0,988.0,973.22,707.14
2016,6,11,11,45,683.5,267.5,2.6,25.0,924.5,929.08,678.22
2016,6,11,12,0,472.0,405.0,2.7,25.0,861.0,860.55,627.45
2016,6,11,12,15,397.0,432.0,2.9,25.0,816.0,806.86,591.53
2016,6,11,12,30,322.0,459.0,3.1,25.0,771.0,759.87,559.04
2016,6,11,12,45,615.5,289.5,3.35,25.5,877.5,880.65,650.36
2016,6,11,13,0,909.0,120.0,3.6,26.0,984.0,968.53,710.74
2016,6,11,13,15,906.0,119.0,3.75,25.5,968.5,951.06,701.2
2016,6,11,13,30,903.0,118.0,3.9,25.0,953.0,930.21,690.12
2016,6,11,13,45,896.0,118.5,4.1,25.0,929.5,904.0,674.21
2016,6,11,14,0,889.0,119.0,4.3,25.0,906.0,874.8,656.11
2016,6,11,14,15,882.5,118.0,4.35,25.0,877.0,841.78,634.53
2016,6,11,14,30,876.0,117.0,4.4,25.0,848.0,806.09,610.95
2016,6,11,14,45,863.5,116.5,4.45,25.0,812.0,763.9,582.55
2016,6,11,15,0,851.0,116.0,4.5,25.0,776.0,719.87,552.12
2016,6,11,15,15,839.0,114.0,4.5,24.5,736.0,673.2,518.87
2016,6,11,15,30,827.0,112.0,4.5,24.0,696.0,627.05,485.01
2016,6,11,15,45,807.5,111.0,4.55,23.5,650.5,573.93,445.12
2016,6,11,16,0,788.0,110.0,4.6,23.0,605.0,520.71,403.87
2016,6,11,16,15,767.5,106.5,4.55,22.5,557.5,464.87,359.11
2016,6,11,16,30,747.0,103.0,4.5,22.0,510.0,409.67,313.48
2016,6,11,16,45,717.5,99.5,4.5,22.0,460.0,350.06,262.85
2016,6,11,17,0,688.0,96.0,4.5,22.0,410.0,294.46,214.55
2016,6,11,17,15,505.0,110.5,4.45,21.0,326.5,218.31,155.57
2016,6,11,17,30,322.0,125.0,4.4,20.0,243.0,164.1,116.8
2016,6,11,17,45,284.5,112.0,4.35,19.5,204.0,126.49,87.58
2016,6,11,18,0,247.0,99.0,4.3,19.0,165.0,93.21,64.53
2016,6,11,18,15,213.5,80.5,4.1,18.5,129.0,61.81,48.47
2016,6,11,18,30,180.0,62.0,3.9,18.0,93.0,48.43,36.45
2016,6,11,18,45,127.0,44.5,3.75,17.5,63.0,35.32,24.42
2016,6,11,19,0,74.0,27.0,3.6,17.0,33.0,21.88,10.37
2016,6,11,19,15,37.0,13.5,3.45,16.5,16.5,12.28,0.0
2016,6,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,11.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,22.0,10.0,3.5,13.0,11.0,9.1,0.0
2016,6,12,5,15,122.0,26.5,3.55,13.5,40.0,20.76,7.58
2016,6,12,5,30,222.0,43.0,3.6,14.0,69.0,33.33,22.81
2016,6,12,5,45,316.5,54.5,3.7,14.5,111.0,41.66,30.94
2016,6,12,6,0,411.0,66.0,3.8,15.0,153.0,49.78,38.51
2016,6,12,6,15,473.0,74.5,3.8,15.0,200.5,80.75,50.1
2016,6,12,6,30,535.0,83.0,3.8,15.0,248.0,126.23,78.53
2016,6,12,6,45,588.0,88.0,3.8,15.5,299.0,174.52,115.73
2016,6,12,7,0,641.0,93.0,3.8,16.0,350.0,228.8,161.33
2016,6,12,7,15,673.5,97.5,3.7,16.0,400.0,282.43,208.84
2016,6,12,7,30,706.0,102.0,3.6,16.0,450.0,339.01,258.75
2016,6,12,7,45,735.0,104.5,3.55,16.5,500.0,395.0,307.0
2016,6,12,8,0,764.0,107.0,3.5,17.0,550.0,454.4,356.6
2016,6,12,8,15,782.5,110.0,3.4,17.5,596.5,508.68,400.72
2016,6,12,8,30,801.0,113.0,3.3,18.0,643.0,563.15,443.48
2016,6,12,8,45,817.5,115.0,3.25,18.5,686.0,615.35,483.26
2016,6,12,9,0,834.0,117.0,3.2,19.0,729.0,666.95,521.34
2016,6,12,9,15,845.0,119.0,3.2,19.0,767.5,710.58,553.85
2016,6,12,9,30,856.0,121.0,3.2,19.0,806.0,755.13,585.71
2016,6,12,9,45,871.5,118.0,3.2,19.5,840.5,796.59,612.74
2016,6,12,10,0,887.0,115.0,3.2,20.0,875.0,836.22,638.13
2016,6,12,10,15,893.0,116.5,3.25,20.0,902.0,870.05,660.76
2016,6,12,10,30,899.0,118.0,3.3,20.0,929.0,901.02,681.38
2016,6,12,10,45,903.5,118.5,3.35,20.5,949.0,926.71,697.02
2016,6,12,11,0,908.0,119.0,3.4,21.0,969.0,949.18,710.47
2016,6,12,11,15,910.5,119.5,3.5,21.0,981.5,966.47,722.17
2016,6,12,11,30,913.0,120.0,3.6,21.0,994.0,980.31,731.67
2016,6,12,11,45,912.5,121.0,3.7,21.5,999.5,988.27,735.93
2016,6,12,12,0,912.0,122.0,3.8,22.0,1005.0,992.68,737.93
2016,6,12,12,15,911.5,122.0,3.85,22.0,1003.0,992.6,738.16
2016,6,12,12,30,911.0,122.0,3.9,22.0,1001.0,989.0,736.16
2016,6,12,12,45,904.5,124.0,3.95,22.0,990.5,978.09,729.37
2016,6,12,13,0,898.0,126.0,4.0,22.0,980.0,963.78,720.41
2016,6,12,13,15,894.5,125.5,3.95,21.5,964.0,946.56,710.35
2016,6,12,13,30,891.0,125.0,3.9,21.0,948.0,926.02,698.06
2016,6,12,13,45,885.0,124.0,3.9,21.0,925.0,899.59,680.68
2016,6,12,14,0,879.0,123.0,3.9,21.0,902.0,870.17,661.23
2016,6,12,14,15,872.0,121.5,3.85,21.0,872.5,836.63,638.6
2016,6,12,14,30,865.0,120.0,3.8,21.0,843.0,800.47,614.05
2016,6,12,14,45,855.0,118.5,3.75,21.0,807.5,759.65,586.03
2016,6,12,15,0,845.0,117.0,3.7,21.0,772.0,716.84,555.74
2016,6,12,15,15,832.5,114.5,3.6,20.5,732.0,672.25,523.34
2016,6,12,15,30,820.0,112.0,3.5,20.0,692.0,623.08,486.81
2016,6,12,15,45,804.5,109.5,3.45,20.0,647.5,571.18,446.51
2016,6,12,16,0,789.0,107.0,3.4,20.0,603.0,518.82,404.78
2016,6,12,16,15,768.5,103.5,3.3,19.5,555.5,462.98,359.87
2016,6,12,16,30,748.0,100.0,3.2,19.0,508.0,407.78,314.09
2016,6,12,16,45,721.0,96.0,3.15,19.0,458.5,348.61,263.57
2016,6,12,17,0,694.0,92.0,3.1,19.0,409.0,293.17,215.09
2016,6,12,17,15,659.0,87.0,3.0,18.5,359.0,237.12,166.46
2016,6,12,17,30,624.0,82.0,2.9,18.0,309.0,184.53,121.49
2016,6,12,17,45,575.0,75.5,2.85,18.0,260.0,132.65,80.4
2016,6,12,18,0,526.0,69.0,2.8,18.0,211.0,86.44,49.94
2016,6,12,18,15,458.0,60.5,2.75,17.5,165.5,46.36,35.17
2016,6,12,18,30,390.0,52.0,2.7,17.0,120.0,41.02,30.19
2016,6,12,18,45,291.0,40.0,2.65,16.5,81.5,30.97,20.86
2016,6,12,19,0,192.0,28.0,2.6,16.0,43.0,21.93,10.66
2016,6,12,19,15,96.0,14.0,2.6,15.5,21.5,12.73,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,6.0,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,0.0,12.0,3.6,13.0,12.0,10.91,0.0
2016,6,13,5,15,135.5,25.0,3.55,13.0,41.0,19.58,6.81
2016,6,13,5,30,271.0,38.0,3.5,13.0,70.0,29.51,19.65
2016,6,13,5,45,364.5,47.5,3.45,13.5,112.0,37.46,27.38
2016,6,13,6,0,458.0,57.0,3.4,14.0,154.0,43.89,33.45
2016,6,13,6,15,516.5,64.5,3.35,14.0,201.5,73.67,43.28
2016,6,13,6,30,575.0,72.0,3.3,14.0,249.0,120.47,72.29
2016,6,13,6,45,621.0,76.5,3.3,14.5,299.0,169.44,110.41
2016,6,13,7,0,667.0,81.0,3.3,15.0,349.0,223.46,156.41
2016,6,13,7,15,698.0,85.5,3.45,15.0,399.0,277.99,205.17
2016,6,13,7,30,729.0,90.0,3.6,15.0,449.0,337.4,257.96
2016,6,13,7,45,755.0,92.5,3.8,15.5,498.5,392.97,306.58
2016,6,13,8,0,781.0,95.0,4.0,16.0,548.0,450.11,355.26
2016,6,13,8,15,799.0,98.0,4.15,16.0,594.5,504.92,401.52
2016,6,13,8,30,817.0,101.0,4.3,16.0,641.0,559.84,446.86
2016,6,13,8,45,832.0,103.0,4.45,16.5,684.0,610.42,486.98
2016,6,13,9,0,847.0,105.0,4.6,17.0,727.0,660.97,526.05
2016,6,13,9,15,858.0,107.0,4.7,17.0,765.5,707.68,562.2
2016,6,13,9,30,869.0,109.0,4.8,17.0,804.0,752.73,595.51
2016,6,13,9,45,882.0,108.0,4.9,17.5,838.5,794.57,624.29
2016,6,13,10,0,895.0,107.0,5.0,18.0,873.0,834.41,651.34
2016,6,13,10,15,902.0,108.0,5.1,18.0,901.0,868.88,675.65
2016,6,13,10,30,909.0,109.0,5.2,18.0,929.0,900.53,697.92
2016,6,13,10,45,912.5,111.0,5.35,18.0,949.5,927.03,716.86
2016,6,13,11,0,916.0,113.0,5.5,18.0,970.0,950.25,733.55
2016,6,13,11,15,919.5,113.5,5.65,18.0,984.0,968.66,746.93
2016,6,13,11,30,923.0,114.0,5.8,18.0,998.0,983.6,757.98
2016,6,13,11,45,923.0,115.0,5.95,18.0,1004.0,992.18,764.66
2016,6,13,12,0,923.0,116.0,6.1,18.0,1010.0,997.17,768.94
2016,6,13,12,15,923.0,116.0,6.15,18.0,1008.5,997.63,769.53
2016,6,13,12,30,923.0,116.0,6.2,18.0,1007.0,994.51,767.72
2016,6,13,12,45,920.5,116.0,6.3,18.0,998.0,985.44,762.1
2016,6,13,13,0,918.0,116.0,6.4,18.0,989.0,972.85,754.05
2016,6,13,13,15,914.5,115.5,6.4,18.0,973.0,955.36,742.04
2016,6,13,13,30,911.0,115.0,6.4,18.0,957.0,934.49,727.67
2016,6,13,13,45,905.0,114.5,6.45,18.0,933.5,908.12,709.62
2016,6,13,14,0,899.0,114.0,6.5,18.0,910.0,878.7,689.31
2016,6,13,14,15,891.5,113.0,6.55,17.5,880.5,844.68,666.83
2016,6,13,14,30,884.0,112.0,6.6,17.0,851.0,808.01,642.16
2016,6,13,14,45,870.5,112.5,6.7,17.0,814.5,765.84,612.05
2016,6,13,15,0,857.0,113.0,6.8,17.0,778.0,721.89,579.82
2016,6,13,15,15,845.0,111.0,6.8,16.5,738.0,675.07,544.27
2016,6,13,15,30,833.0,109.0,6.8,16.0,698.0,628.62,508.06
2016,6,13,15,45,819.5,105.5,6.8,16.0,654.0,576.33,465.47
2016,6,13,16,0,806.0,102.0,6.8,16.0,610.0,523.37,421.29
2016,6,13,16,15,786.5,98.5,6.8,16.0,562.5,467.18,373.43
2016,6,13,16,30,767.0,95.0,6.8,16.0,515.0,411.48,324.78
2016,6,13,16,45,750.5,88.5,6.8,16.0,467.0,354.85,274.24
2016,6,13,17,0,734.0,82.0,6.8,16.0,419.0,298.98,223.4
2016,6,13,17,15,554.0,100.0,6.8,15.5,337.0,223.75,162.4
2016,6,13,17,30,374.0,118.0,6.8,15.0,255.0,168.2,120.66
2016,6,13,17,45,472.5,90.5,6.85,15.0,236.5,131.91,85.53
2016,6,13,18,0,571.0,63.0,6.9,15.0,218.0,84.6,47.42
2016,6,13,18,15,503.5,56.0,6.8,14.5,171.5,42.66,32.33
2016,6,13,18,30,436.0,49.0,6.7,14.0,125.0,38.44,28.29
2016,6,13,18,45,324.5,39.0,6.65,14.0,85.5,31.27,21.34
2016,6,13,19,0,213.0,29.0,6.6,14.0,46.0,22.74,11.54
2016,6,13,19,15,106.5,14.5,6.6,13.5,23.0,13.19,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.0,5.5,5.45,12.0,6.0,0.0,0.0
2016,6,14,5,0,42.0,11.0,5.5,12.0,12.0,10.01,0.0
2016,6,14,5,15,157.5,25.0,5.5,12.5,41.5,19.62,6.78
2016,6,14,5,30,273.0,39.0,5.5,13.0,71.0,30.3,20.29
2016,6,14,5,45,376.0,47.0,5.5,13.5,114.0,37.05,27.0
2016,6,14,6,0,479.0,55.0,5.5,14.0,157.0,42.26,31.99
2016,6,14,6,15,537.5,62.0,5.5,14.0,204.5,72.02,41.51
2016,6,14,6,30,596.0,69.0,5.5,14.0,252.0,119.58,70.79
2016,6,14,6,45,645.5,72.0,5.5,14.5,303.0,169.01,109.24
2016,6,14,7,0,695.0,75.0,5.5,15.0,354.0,226.45,158.38
2016,6,14,7,15,690.5,84.0,5.55,15.0,392.5,273.83,202.94
2016,6,14,7,30,686.0,93.0,5.6,15.0,431.0,322.58,248.34
2016,6,14,7,45,743.5,90.5,5.7,15.5,491.5,385.8,303.1
2016,6,14,8,0,801.0,88.0,5.8,16.0,552.0,451.81,359.26
2016,6,14,8,15,817.5,90.5,5.8,16.0,598.0,506.36,405.99
2016,6,14,8,30,834.0,93.0,5.8,16.0,644.0,560.35,451.08
2016,6,14,8,45,847.0,95.0,5.8,16.5,686.5,611.25,491.72
2016,6,14,9,0,860.0,97.0,5.8,17.0,729.0,661.16,530.44
2016,6,14,9,15,870.0,99.0,5.8,17.0,767.0,707.72,566.68
2016,6,14,9,30,880.0,101.0,5.8,17.0,805.0,752.52,599.61
2016,6,14,9,45,885.0,103.5,5.8,17.5,837.0,791.94,626.54
2016,6,14,10,0,890.0,106.0,5.8,18.0,869.0,828.79,651.3
2016,6,14,10,15,896.0,107.5,5.85,18.0,895.5,862.77,675.28
2016,6,14,10,30,902.0,109.0,5.9,18.0,922.0,893.91,697.15
2016,6,14,10,45,906.0,109.5,5.95,18.5,942.0,919.3,713.47
2016,6,14,11,0,910.0,110.0,6.0,19.0,962.0,941.45,727.47
2016,6,14,11,15,913.0,110.5,6.05,19.0,975.5,959.34,739.9
2016,6,14,11,30,916.0,111.0,6.1,19.0,989.0,973.79,749.98
2016,6,14,11,45,916.5,111.5,6.2,19.0,995.0,982.36,756.31
2016,6,14,12,0,917.0,112.0,6.3,19.0,1001.0,987.38,760.26
2016,6,14,12,15,917.0,112.0,6.4,18.5,999.5,987.88,762.63
2016,6,14,12,30,917.0,112.0,6.5,18.0,998.0,984.83,762.6
2016,6,14,12,45,916.5,111.0,6.65,18.0,989.5,976.8,757.88
2016,6,14,13,0,916.0,110.0,6.8,18.0,981.0,965.2,750.69
2016,6,14,13,15,913.0,109.0,6.9,17.5,965.5,947.77,740.52
2016,6,14,13,30,910.0,108.0,7.0,17.0,950.0,926.94,727.87
2016,6,14,13,45,904.0,108.0,7.15,17.0,927.0,901.13,710.34
2016,6,14,14,0,898.0,108.0,7.3,17.0,904.0,872.27,690.47
2016,6,14,14,15,891.5,107.0,7.3,17.0,875.0,839.14,666.8
2016,6,14,14,30,885.0,106.0,7.3,17.0,846.0,803.32,641.02
2016,6,14,14,45,878.0,103.5,7.3,17.0,812.0,763.18,611.85
2016,6,14,15,0,871.0,101.0,7.3,17.0,778.0,720.76,580.74
2016,6,14,15,15,860.0,99.0,7.3,16.5,738.5,674.09,545.09
2016,6,14,15,30,849.0,97.0,7.3,16.0,699.0,625.92,507.37
2016,6,14,15,45,836.5,94.0,7.3,16.0,655.0,574.69,465.34
2016,6,14,16,0,824.0,91.0,7.3,16.0,611.0,522.61,421.59
2016,6,14,16,15,805.5,88.5,7.35,15.5,564.0,467.08,374.73
2016,6,14,16,30,787.0,86.0,7.4,15.0,517.0,411.84,326.69
2016,6,14,16,45,656.5,106.5,7.45,15.0,442.5,336.12,262.1
2016,6,14,17,0,526.0,127.0,7.5,15.0,368.0,272.5,208.28
2016,6,14,17,15,542.0,107.0,7.5,14.5,329.5,227.49,166.75
2016,6,14,17,30,558.0,87.0,7.5,14.0,291.0,177.86,121.46
2016,6,14,17,45,503.0,82.5,7.5,14.0,245.5,130.85,83.62
2016,6,14,18,0,448.0,78.0,7.5,14.0,200.0,88.82,55.18
2016,6,14,18,15,395.0,66.5,7.4,13.5,157.5,49.81,38.84
2016,6,14,18,30,342.0,55.0,7.3,13.0,115.0,41.88,31.46
2016,6,14,18,45,251.5,42.0,7.2,13.0,79.0,32.4,22.44
2016,6,14,19,0,161.0,29.0,7.1,13.0,43.0,22.65,11.68
2016,6,14,19,15,80.5,14.5,7.0,12.5,21.5,13.19,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,25.5,6.0,5.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,51.0,12.0,5.3,12.0,13.0,10.91,0.0
2016,6,15,5,15,174.5,25.0,5.4,12.0,42.5,19.64,6.74
2016,6,15,5,30,298.0,38.0,5.5,12.0,72.0,30.89,20.88
2016,6,15,5,45,393.0,46.0,5.65,12.5,115.0,36.23,26.38
2016,6,15,6,0,488.0,54.0,5.8,13.0,158.0,41.46,31.4
2016,6,15,6,15,546.5,60.5,5.8,13.5,205.5,70.65,40.39
2016,6,15,6,30,605.0,67.0,5.8,14.0,253.0,118.25,69.35
2016,6,15,6,45,481.0,101.5,5.85,14.5,266.0,164.91,113.03
2016,6,15,7,0,357.0,136.0,5.9,15.0,279.0,197.67,147.29
2016,6,15,7,15,556.0,109.0,5.95,15.0,366.5,257.35,193.41
2016,6,15,7,30,755.0,82.0,6.0,15.0,454.0,337.49,259.22
2016,6,15,7,45,780.5,84.0,6.1,15.5,503.5,393.73,309.25
2016,6,15,8,0,806.0,86.0,6.2,16.0,553.0,451.44,359.34
2016,6,15,8,15,822.5,88.5,6.25,16.0,599.0,506.4,406.66
2016,6,15,8,30,839.0,91.0,6.3,16.0,645.0,560.53,452.16
2016,6,15,8,45,854.0,92.0,6.35,16.5,688.0,611.94,493.55
2016,6,15,9,0,869.0,93.0,6.4,17.0,731.0,662.51,533.19
2016,6,15,9,15,879.0,94.5,6.4,17.0,769.0,708.98,569.64
2016,6,15,9,30,889.0,96.0,6.4,17.0,807.0,753.68,602.58
2016,6,15,9,45,893.5,99.0,6.45,17.0,838.5,793.56,631.47
2016,6,15,10,0,898.0,102.0,6.5,17.0,870.0,830.81,658.26
2016,6,15,10,15,904.0,103.0,6.5,17.0,897.0,864.6,682.18
2016,6,15,10,30,910.0,104.0,6.5,17.0,924.0,895.51,703.92
2016,6,15,10,45,914.0,105.0,6.5,17.0,944.5,921.62,722.11
2016,6,15,11,0,918.0,106.0,6.5,17.0,965.0,944.46,737.96
2016,6,15,11,15,921.0,106.5,6.5,17.0,978.5,962.54,750.42
2016,6,15,11,30,924.0,107.0,6.5,17.0,992.0,977.13,760.46
2016,6,15,11,45,926.0,107.0,6.5,17.5,999.0,986.77,765.57
2016,6,15,12,0,928.0,107.0,6.5,18.0,1006.0,992.84,768.22
2016,6,15,12,15,928.0,107.0,6.45,18.0,1005.0,993.41,768.3
2016,6,15,12,30,928.0,107.0,6.4,18.0,1004.0,990.37,765.95
2016,6,15,12,45,917.0,112.5,6.35,18.0,992.5,978.61,757.52
2016,6,15,13,0,906.0,118.0,6.3,18.0,981.0,963.47,746.82
2016,6,15,13,15,903.0,117.5,6.2,18.0,965.5,946.74,734.82
2016,6,15,13,30,900.0,117.0,6.1,18.0,950.0,926.65,720.49
2016,6,15,13,45,899.5,113.5,6.05,18.0,928.5,902.6,703.65
2016,6,15,14,0,899.0,110.0,6.0,18.0,907.0,875.22,684.45
2016,6,15,14,15,691.5,210.0,5.9,17.5,811.0,783.68,617.91
2016,6,15,14,30,484.0,310.0,5.8,17.0,715.0,686.81,541.96
2016,6,15,14,45,681.5,204.5,5.75,17.0,748.5,719.05,571.13
2016,6,15,15,0,879.0,99.0,5.7,17.0,782.0,724.89,579.2
2016,6,15,15,15,868.0,97.0,5.65,17.0,742.0,677.93,542.67
2016,6,15,15,30,857.0,95.0,5.6,17.0,702.0,629.44,504.33
2016,6,15,15,45,847.5,90.5,5.55,17.0,659.0,578.16,462.99
2016,6,15,16,0,838.0,86.0,5.5,17.0,616.0,525.73,419.67
2016,6,15,16,15,820.0,83.5,5.4,16.5,568.5,470.28,373.4
2016,6,15,16,30,802.0,81.0,5.3,16.0,521.0,413.89,325.04
2016,6,15,16,45,781.0,77.0,5.2,16.0,472.0,356.19,273.79
2016,6,15,17,0,760.0,73.0,5.1,16.0,423.0,299.66,222.61
2016,6,15,17,15,728.5,69.5,4.9,15.5,372.5,242.49,171.28
2016,6,15,17,30,697.0,66.0,4.7,15.0,322.0,188.25,123.39
2016,6,15,17,45,655.5,60.5,4.55,15.0,272.5,134.18,79.16
2016,6,15,18,0,614.0,55.0,4.4,15.0,223.0,81.72,43.15
2016,6,15,18,15,550.0,49.0,4.15,14.5,176.5,37.0,27.33
2016,6,15,18,30,486.0,43.0,3.9,14.0,130.0,33.32,23.83
2016,6,15,18,45,388.5,34.0,3.7,13.5,90.0,26.85,17.65
2016,6,15,19,0,291.0,25.0,3.5,13.0,50.0,20.16,9.93
2016,6,15,19,15,145.5,12.5,3.35,12.5,25.0,11.37,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,10.91,0.0
2016,6,16,5,15,147.0,24.0,1.85,13.0,41.0,18.81,6.09
2016,6,16,5,30,294.0,36.0,1.9,13.0,70.0,29.04,19.24
2016,6,16,5,45,382.0,45.0,1.95,13.5,111.5,35.32,25.52
2016,6,16,6,0,470.0,54.0,2.0,14.0,153.0,41.41,31.26
2016,6,16,6,15,527.5,61.0,1.9,14.5,200.0,69.72,40.14
2016,6,16,6,30,585.0,68.0,1.8,15.0,247.0,116.44,68.29
2016,6,16,6,45,625.5,73.0,1.7,15.5,296.0,165.36,106.04
2016,6,16,7,0,666.0,78.0,1.6,16.0,345.0,218.68,151.05
2016,6,16,7,15,535.0,123.5,1.55,16.0,356.0,261.42,194.16
2016,6,16,7,30,404.0,169.0,1.5,16.0,367.0,289.86,223.23
2016,6,16,7,45,217.5,194.5,1.45,16.5,303.0,261.41,205.04
2016,6,16,8,0,31.0,220.0,1.4,17.0,239.0,208.95,164.77
2016,6,16,8,15,65.5,257.0,1.45,17.0,299.5,262.05,206.67
2016,6,16,8,30,100.0,294.0,1.5,17.0,360.0,319.12,250.79
2016,6,16,8,45,191.5,309.5,1.55,17.5,446.5,399.6,312.33
2016,6,16,9,0,283.0,325.0,1.6,18.0,533.0,489.6,379.53
2016,6,16,9,15,305.5,338.5,1.7,18.0,573.5,532.68,411.11
2016,6,16,9,30,328.0,352.0,1.8,18.0,614.0,576.74,443.37
2016,6,16,9,45,611.5,224.0,1.9,18.5,738.5,701.35,538.07
2016,6,16,10,0,895.0,96.0,2.0,19.0,863.0,822.02,623.22
2016,6,16,10,15,901.0,97.0,2.1,19.0,889.5,855.75,645.13
2016,6,16,10,30,907.0,98.0,2.2,19.0,916.0,886.62,665.9
2016,6,16,10,45,911.5,98.0,2.35,19.5,936.0,912.18,682.26
2016,6,16,11,0,916.0,98.0,2.5,20.0,956.0,934.52,696.47
2016,6,16,11,15,918.5,98.5,2.65,20.0,969.0,952.15,708.91
2016,6,16,11,30,921.0,99.0,2.8,20.0,982.0,966.31,719.14
2016,6,16,11,45,923.0,98.5,2.95,20.5,988.5,975.5,724.77
2016,6,16,12,0,925.0,98.0,3.1,21.0,995.0,981.13,728.12
2016,6,16,12,15,611.5,280.5,3.2,21.0,873.0,875.09,655.4
2016,6,16,12,30,298.0,463.0,3.3,21.0,751.0,740.24,553.93
2016,6,16,12,45,609.0,280.5,3.4,21.0,863.0,865.55,652.03
2016,6,16,13,0,920.0,98.0,3.5,21.0,975.0,957.35,716.59
2016,6,16,13,15,917.0,97.5,3.5,21.0,959.5,940.43,704.81
2016,6,16,13,30,914.0,97.0,3.5,21.0,944.0,920.1,691.64
2016,6,16,13,45,912.0,95.0,3.55,21.0,922.0,895.84,676.13
2016,6,16,14,0,910.0,93.0,3.6,21.0,900.0,868.32,658.34
2016,6,16,14,15,904.0,92.0,3.6,21.0,871.5,835.34,636.42
2016,6,16,14,30,898.0,91.0,3.6,21.0,843.0,799.61,612.46
2016,6,16,14,45,891.0,88.5,3.6,21.0,809.0,759.08,584.92
2016,6,16,15,0,884.0,86.0,3.6,21.0,775.0,716.24,555.48
2016,6,16,15,15,714.5,154.0,3.55,20.5,692.0,633.61,493.29
2016,6,16,15,30,545.0,222.0,3.5,20.0,609.0,553.91,432.16
2016,6,16,15,45,375.5,251.0,3.5,20.0,510.0,449.04,351.33
2016,6,16,16,0,206.0,280.0,3.5,20.0,411.0,361.05,282.61
2016,6,16,16,15,505.0,177.0,3.45,19.5,463.5,404.12,316.18
2016,6,16,16,30,804.0,74.0,3.4,19.0,516.0,409.92,316.13
2016,6,16,16,45,782.0,71.0,3.35,19.0,467.0,351.49,265.36
2016,6,16,17,0,760.0,68.0,3.3,19.0,418.0,295.62,215.83
2016,6,16,17,15,730.0,64.5,3.15,18.5,368.5,238.87,165.77
2016,6,16,17,30,700.0,61.0,3.0,18.0,319.0,184.87,118.78
2016,6,16,17,45,658.5,56.5,2.95,18.0,270.0,131.55,75.76
2016,6,16,18,0,617.0,52.0,2.9,18.0,221.0,82.89,43.31
2016,6,16,18,15,555.5,46.5,2.7,17.5,175.0,34.98,25.21
2016,6,16,18,30,494.0,41.0,2.5,17.0,129.0,31.64,22.06
2016,6,16,18,45,398.0,32.5,2.35,16.5,89.5,25.54,16.3
2016,6,16,19,0,302.0,24.0,2.2,16.0,50.0,19.25,9.17
2016,6,16,19,15,151.0,12.0,2.1,15.5,25.0,9.49,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,2.25,14.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,2.4,15.0,10.0,9.1,0.0
2016,6,17,5,15,89.5,23.5,2.45,15.0,33.5,19.16,6.07
2016,6,17,5,30,179.0,37.0,2.5,15.0,57.0,28.55,18.62
2016,6,17,5,45,220.0,52.5,2.6,15.5,90.0,39.87,29.24
2016,6,17,6,0,261.0,68.0,2.7,16.0,123.0,50.74,39.19
2016,6,17,6,15,286.5,84.5,2.7,16.0,159.5,76.67,52.11
2016,6,17,6,30,312.0,101.0,2.7,16.0,196.0,113.51,77.22
2016,6,17,6,45,322.5,120.5,2.7,16.5,234.5,154.01,109.63
2016,6,17,7,0,333.0,140.0,2.7,17.0,273.0,194.55,143.76
2016,6,17,7,15,545.0,105.5,2.7,17.0,358.0,250.05,184.92
2016,6,17,7,30,757.0,71.0,2.7,17.0,443.0,326.48,245.89
2016,6,17,7,45,492.5,158.5,2.7,17.5,411.0,341.42,265.33
2016,6,17,8,0,228.0,246.0,2.7,18.0,379.0,322.95,253.99
2016,6,17,8,15,187.5,272.0,2.75,18.5,387.0,339.91,267.34
2016,6,17,8,30,147.0,298.0,2.8,19.0,395.0,352.53,276.4
2016,6,17,8,45,501.0,191.5,2.85,19.5,553.5,489.13,384.36
2016,6,17,9,0,855.0,85.0,2.9,20.0,712.0,644.36,503.45
2016,6,17,9,15,467.5,225.0,2.95,20.0,571.0,546.74,425.68
2016,6,17,9,30,80.0,365.0,3.0,20.0,430.0,393.32,303.42
2016,6,17,9,45,156.5,387.0,3.05,20.5,519.0,484.49,372.84
2016,6,17,10,0,233.0,409.0,3.1,21.0,608.0,574.14,438.56
2016,6,17,10,15,164.0,420.0,3.15,21.0,562.5,535.88,408.35
2016,6,17,10,30,95.0,431.0,3.2,21.0,517.0,484.04,368.53
2016,6,17,10,45,89.0,438.5,3.25,21.0,520.5,489.25,372.18
2016,6,17,11,0,83.0,446.0,3.3,21.0,524.0,493.77,375.08
2016,6,17,11,15,103.0,461.0,3.3,21.0,559.0,528.97,401.02
2016,6,17,11,30,123.0,476.0,3.3,21.0,594.0,574.57,434.02
2016,6,17,11,45,71.5,406.5,3.35,21.5,475.0,449.89,341.5
2016,6,17,12,0,20.0,337.0,3.4,22.0,356.0,324.93,247.06
2016,6,17,12,15,23.0,353.5,3.4,22.0,376.0,343.13,261.16
2016,6,17,12,30,26.0,370.0,3.4,22.0,396.0,371.89,282.64
2016,6,17,12,45,26.0,367.0,3.45,22.0,392.5,368.5,280.14
2016,6,17,13,0,26.0,364.0,3.5,22.0,389.0,364.86,277.61
2016,6,17,13,15,18.5,300.5,3.5,21.5,318.0,288.51,220.66
2016,6,17,13,30,11.0,237.0,3.5,21.0,247.0,223.05,171.05
2016,6,17,13,45,10.5,236.5,3.5,21.0,246.5,221.7,170.26
2016,6,17,14,0,10.0,236.0,3.5,21.0,246.0,220.31,169.34
2016,6,17,14,15,5.0,183.0,3.6,20.5,188.0,167.73,128.67
2016,6,17,14,30,0.0,130.0,3.7,20.0,130.0,115.84,87.88
2016,6,17,14,45,0.5,144.5,3.8,20.0,145.0,129.1,98.69
2016,6,17,15,0,1.0,159.0,3.9,20.0,160.0,142.29,109.4
2016,6,17,15,15,85.0,243.5,4.05,19.5,304.0,283.18,222.91
2016,6,17,15,30,169.0,328.0,4.2,19.0,448.0,406.29,319.39
2016,6,17,15,45,100.5,286.0,4.35,19.0,356.5,314.64,247.77
2016,6,17,16,0,32.0,244.0,4.5,19.0,265.0,234.81,184.94
2016,6,17,16,15,109.5,240.0,4.65,18.5,302.0,267.42,211.86
2016,6,17,16,30,187.0,236.0,4.8,18.0,339.0,287.68,227.65
2016,6,17,16,45,93.5,178.0,4.95,18.0,229.5,191.53,151.0
2016,6,17,17,0,0.0,120.0,5.1,18.0,120.0,105.37,82.39
2016,6,17,17,15,0.0,78.5,5.1,17.5,78.5,69.41,52.87
2016,6,17,17,30,0.0,37.0,5.1,17.0,37.0,32.61,22.06
2016,6,17,17,45,0.0,31.0,5.15,16.5,31.0,27.3,17.63
2016,6,17,18,0,0.0,25.0,5.2,16.0,25.0,22.0,13.14
2016,6,17,18,15,0.0,19.5,5.05,15.5,19.5,17.14,9.6
2016,6,17,18,30,0.0,14.0,4.9,15.0,14.0,12.29,5.2
2016,6,17,18,45,0.0,9.5,4.8,15.0,9.5,8.34,1.55
2016,6,17,19,0,0.0,5.0,4.7,15.0,5.0,4.38,0.0
2016,6,17,19,15,0.0,2.5,4.5,14.5,2.5,2.19,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,2.3,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,2.4,13.0,13.0,9.1,0.0
2016,6,18,5,15,230.5,21.0,2.45,13.5,43.5,16.94,4.63
2016,6,18,5,30,363.0,32.0,2.5,14.0,74.0,25.58,16.16
2016,6,18,5,45,449.0,39.5,2.65,14.5,116.5,30.77,21.4
2016,6,18,6,0,535.0,47.0,2.8,15.0,159.0,35.83,26.18
2016,6,18,6,15,591.5,52.5,2.8,15.5,207.5,64.34,34.24
2016,6,18,6,30,648.0,58.0,2.8,16.0,256.0,116.21,65.37
2016,6,18,6,45,687.5,62.5,2.8,16.5,306.5,167.82,105.14
2016,6,18,7,0,727.0,67.0,2.8,17.0,357.0,223.69,152.65
2016,6,18,7,15,756.5,70.0,2.8,17.0,408.0,279.36,202.25
2016,6,18,7,30,786.0,73.0,2.8,17.0,459.0,337.54,253.91
2016,6,18,7,45,808.0,76.0,2.8,17.5,509.0,394.96,303.68
2016,6,18,8,0,830.0,79.0,2.8,18.0,559.0,454.36,353.48
2016,6,18,8,15,847.0,81.5,2.8,18.0,606.5,510.09,399.64
2016,6,18,8,30,864.0,84.0,2.8,18.0,654.0,565.72,444.34
2016,6,18,8,45,877.5,86.0,2.8,18.5,698.0,618.39,484.61
2016,6,18,9,0,891.0,88.0,2.8,19.0,742.0,670.05,522.86
2016,6,18,9,15,901.5,89.5,2.8,19.5,781.0,717.89,557.19
2016,6,18,9,30,912.0,91.0,2.8,20.0,820.0,763.94,587.71
2016,6,18,9,45,917.0,94.5,2.85,20.5,853.0,805.66,614.8
2016,6,18,10,0,922.0,98.0,2.9,21.0,886.0,844.73,639.75
2016,6,18,10,15,928.0,99.0,2.95,21.0,914.0,879.37,662.68
2016,6,18,10,30,934.0,100.0,3.0,21.0,942.0,911.07,683.55
2016,6,18,10,45,939.5,100.0,3.05,21.5,963.5,938.25,699.99
2016,6,18,11,0,945.0,100.0,3.1,22.0,985.0,962.16,714.2
2016,6,18,11,15,948.0,100.5,3.2,22.0,999.0,980.83,726.73
2016,6,18,11,30,951.0,101.0,3.3,22.0,1013.0,995.93,736.99
2016,6,18,11,45,953.0,101.0,3.45,22.0,1020.0,1005.96,744.39
2016,6,18,12,0,955.0,101.0,3.6,22.0,1027.0,1012.31,749.48
2016,6,18,12,15,955.0,101.0,3.7,22.0,1026.0,1013.06,750.61
2016,6,18,12,30,955.0,101.0,3.8,22.0,1025.0,1010.09,749.4
2016,6,18,12,45,956.5,99.0,3.95,22.5,1017.5,1002.89,744.36
2016,6,18,13,0,958.0,97.0,4.1,23.0,1010.0,991.92,736.88
2016,6,18,13,15,955.5,96.5,4.1,23.0,994.5,975.0,726.01
2016,6,18,13,30,953.0,96.0,4.1,23.0,979.0,954.49,712.82
2016,6,18,13,45,948.5,95.5,4.2,23.0,956.0,928.74,696.64
2016,6,18,14,0,944.0,95.0,4.3,23.0,933.0,899.7,678.15
2016,6,18,14,15,938.5,94.0,4.3,23.0,904.5,866.22,656.02
2016,6,18,14,30,933.0,93.0,4.3,23.0,876.0,829.83,631.75
2016,6,18,14,45,924.0,92.5,4.35,23.0,840.5,788.56,604.06
2016,6,18,15,0,915.0,92.0,4.4,23.0,805.0,745.03,574.45
2016,6,18,15,15,904.5,90.5,4.45,22.5,764.5,697.48,541.25
2016,6,18,15,30,894.0,89.0,4.5,22.0,724.0,648.27,505.25
2016,6,18,15,45,878.5,87.5,4.55,22.0,679.0,594.76,463.92
2016,6,18,16,0,863.0,86.0,4.6,22.0,634.0,540.58,420.87
2016,6,18,16,15,845.0,83.5,4.6,22.0,585.5,483.88,374.5
2016,6,18,16,30,827.0,81.0,4.6,22.0,537.0,426.2,326.05
2016,6,18,16,45,802.5,78.5,4.6,22.0,486.5,367.26,275.41
2016,6,18,17,0,778.0,76.0,4.6,22.0,436.0,309.84,224.97
2016,6,18,17,15,746.0,72.0,4.6,21.5,384.5,250.97,173.64
2016,6,18,17,30,714.0,68.0,4.6,21.0,333.0,195.09,125.5
2016,6,18,17,45,670.5,63.0,4.6,20.5,282.0,140.11,81.6
2016,6,18,18,0,627.0,58.0,4.6,20.0,231.0,86.79,45.54
2016,6,18,18,15,562.5,51.5,4.5,19.0,183.0,40.1,29.51
2016,6,18,18,30,498.0,45.0,4.4,18.0,135.0,34.98,24.86
2016,6,18,18,45,399.5,36.0,4.35,17.5,94.0,28.56,18.8
2016,6,18,19,0,301.0,27.0,4.3,17.0,53.0,21.93,11.32
2016,6,18,19,15,150.5,13.5,4.2,16.5,26.5,10.79,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,50.0,5.5,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,100.0,11.0,2.4,14.0,13.0,10.01,0.0
2016,6,19,5,15,237.0,22.0,2.4,14.5,44.5,17.89,4.98
2016,6,19,5,30,374.0,33.0,2.4,15.0,76.0,26.53,16.87
2016,6,19,5,45,460.0,40.5,2.4,15.5,119.5,31.69,22.09
2016,6,19,6,0,546.0,48.0,2.4,16.0,163.0,36.72,26.85
2016,6,19,6,15,601.5,54.0,2.35,16.5,211.5,65.43,35.01
2016,6,19,6,30,657.0,60.0,2.3,17.0,260.0,118.33,66.54
2016,6,19,6,45,679.5,62.5,2.3,17.5,302.5,165.89,103.38
2016,6,19,7,0,702.0,65.0,2.3,18.0,345.0,215.66,146.26
2016,6,19,7,15,746.0,70.0,2.35,18.5,403.5,275.75,198.16
2016,6,19,7,30,790.0,75.0,2.4,19.0,462.0,340.09,253.38
2016,6,19,7,45,810.0,78.0,2.45,20.0,511.0,396.97,301.68
2016,6,19,8,0,830.0,81.0,2.5,21.0,560.0,455.57,349.66
2016,6,19,8,15,846.0,83.5,2.5,21.0,607.0,510.82,394.78
2016,6,19,8,30,862.0,86.0,2.5,21.0,654.0,565.88,438.36
2016,6,19,8,45,873.0,88.5,2.55,21.5,696.5,617.45,477.37
2016,6,19,9,0,884.0,91.0,2.6,22.0,739.0,667.81,514.28
2016,6,19,9,15,893.5,92.5,2.6,22.5,777.5,714.68,547.43
2016,6,19,9,30,903.0,94.0,2.6,23.0,816.0,759.71,576.94
2016,6,19,9,45,918.0,91.0,2.6,23.5,851.5,802.51,604.08
2016,6,19,10,0,933.0,88.0,2.6,24.0,887.0,843.35,629.48
2016,6,19,10,15,938.5,89.0,2.6,24.0,914.0,877.96,651.63
2016,6,19,10,30,944.0,90.0,2.6,24.0,941.0,909.58,671.68
2016,6,19,10,45,945.5,92.5,2.65,24.5,961.0,935.95,687.28
2016,6,19,11,0,947.0,95.0,2.7,25.0,981.0,958.84,700.57
2016,6,19,11,15,949.5,95.5,2.85,25.0,994.5,977.14,713.14
2016,6,19,11,30,952.0,96.0,3.0,25.0,1008.0,991.85,723.46
2016,6,19,11,45,948.0,99.5,3.2,25.5,1013.0,999.66,728.35
2016,6,19,12,0,944.0,103.0,3.4,26.0,1018.0,1003.71,730.87
2016,6,19,12,15,944.0,103.0,3.6,26.0,1017.0,1004.5,732.75
2016,6,19,12,30,944.0,103.0,3.8,26.0,1016.0,1001.62,732.29
2016,6,19,12,45,933.0,109.0,4.0,26.0,1004.5,990.46,726.41
2016,6,19,13,0,922.0,115.0,4.2,26.0,993.0,975.84,718.27
2016,6,19,13,15,919.0,114.0,4.35,25.5,977.5,958.6,709.48
2016,6,19,13,30,916.0,113.0,4.5,25.0,962.0,937.93,698.3
2016,6,19,13,45,917.0,109.0,4.65,25.0,941.5,914.54,684.22
2016,6,19,14,0,918.0,105.0,4.8,25.0,921.0,887.69,667.68
2016,6,19,14,15,912.0,104.0,4.9,25.0,892.0,854.62,646.35
2016,6,19,14,30,906.0,103.0,5.0,25.0,863.0,818.74,622.86
2016,6,19,14,45,900.5,100.0,5.1,25.0,829.0,778.7,596.15
2016,6,19,15,0,895.0,97.0,5.2,25.0,795.0,736.18,567.33
2016,6,19,15,15,885.0,95.0,5.2,24.5,755.5,689.36,534.02
2016,6,19,15,30,875.0,93.0,5.2,24.0,716.0,640.86,498.22
2016,6,19,15,45,862.0,91.0,5.25,24.0,672.0,589.22,458.2
2016,6,19,16,0,849.0,89.0,5.3,24.0,628.0,536.7,416.36
2016,6,19,16,15,831.5,86.0,5.3,23.5,580.5,480.48,371.16
2016,6,19,16,30,814.0,83.0,5.3,23.0,533.0,423.32,323.77
2016,6,19,16,45,757.0,82.0,5.35,23.0,469.5,354.71,266.18
2016,6,19,17,0,700.0,81.0,5.4,23.0,406.0,291.29,212.09
2016,6,19,17,15,700.5,75.5,5.35,22.0,368.5,243.58,169.35
2016,6,19,17,30,701.0,70.0,5.3,21.0,331.0,195.11,126.26
2016,6,19,17,45,656.5,65.5,5.25,20.5,280.5,138.15,80.61
2016,6,19,18,0,612.0,61.0,5.2,20.0,230.0,88.88,47.65
2016,6,19,18,15,547.5,54.0,5.05,19.5,182.5,42.59,31.62
2016,6,19,18,30,483.0,47.0,4.9,19.0,135.0,36.62,26.17
2016,6,19,18,45,386.5,37.5,4.8,18.5,94.5,29.84,19.81
2016,6,19,19,0,290.0,28.0,4.7,18.0,54.0,22.81,12.01
2016,6,19,19,15,145.0,14.0,4.65,17.5,27.0,11.22,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,48.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,96.0,11.0,4.1,13.0,13.0,10.01,0.0
2016,6,20,5,15,239.0,22.5,4.2,13.5,45.0,18.38,5.08
2016,6,20,5,30,382.0,34.0,4.3,14.0,77.0,27.48,17.72
2016,6,20,5,45,476.0,41.0,4.4,14.5,122.0,32.19,22.6
2016,6,20,6,0,570.0,48.0,4.5,15.0,167.0,36.83,27.04
2016,6,20,6,15,626.0,53.5,4.5,15.5,216.5,65.44,34.83
2016,6,20,6,30,682.0,59.0,4.5,16.0,266.0,119.35,66.79
2016,6,20,6,45,724.0,62.5,4.5,16.5,318.5,172.46,107.55
2016,6,20,7,0,766.0,66.0,4.5,17.0,371.0,230.1,156.74
2016,6,20,7,15,793.5,69.0,4.5,17.5,422.5,287.47,207.97
2016,6,20,7,30,821.0,72.0,4.5,18.0,474.0,347.08,260.94
2016,6,20,7,45,842.5,74.5,4.5,18.5,524.5,407.24,313.44
2016,6,20,8,0,864.0,77.0,4.5,19.0,575.0,466.42,363.69
2016,6,20,8,15,879.5,79.5,4.45,19.5,622.5,523.2,410.41
2016,6,20,8,30,895.0,82.0,4.4,20.0,670.0,579.68,455.27
2016,6,20,8,45,907.5,83.5,4.35,20.5,714.0,632.81,496.09
2016,6,20,9,0,920.0,85.0,4.3,21.0,758.0,684.77,534.77
2016,6,20,9,15,929.0,86.0,4.3,21.0,797.0,732.39,570.43
2016,6,20,9,30,938.0,87.0,4.3,21.0,836.0,778.03,602.06
2016,6,20,9,45,933.0,95.0,4.3,21.5,866.0,817.5,627.69
2016,6,20,10,0,928.0,103.0,4.3,22.0,896.0,853.51,650.6
2016,6,20,10,15,933.0,104.5,4.35,22.0,923.5,888.07,673.81
2016,6,20,10,30,938.0,106.0,4.4,22.0,951.0,919.62,694.85
2016,6,20,10,45,942.0,106.5,4.45,22.5,971.5,946.14,711.0
2016,6,20,11,0,946.0,107.0,4.5,23.0,992.0,969.31,724.97
2016,6,20,11,15,948.0,107.5,4.55,23.0,1005.0,987.17,736.83
2016,6,20,11,30,950.0,108.0,4.6,23.0,1018.0,1001.42,746.38
2016,6,20,11,45,952.0,107.5,4.65,23.5,1024.5,1011.07,751.45
2016,6,20,12,0,954.0,107.0,4.7,24.0,1031.0,1017.04,754.17
2016,6,20,12,15,953.0,107.0,4.8,24.0,1029.5,1016.94,754.89
2016,6,20,12,30,952.0,107.0,4.9,24.0,1028.0,1013.14,753.26
2016,6,20,12,45,954.0,104.0,5.05,24.0,1020.0,1005.59,749.6
2016,6,20,13,0,956.0,101.0,5.2,24.0,1012.0,994.28,743.44
2016,6,20,13,15,953.0,100.5,5.3,23.5,996.5,977.04,734.35
2016,6,20,13,30,950.0,100.0,5.4,23.0,981.0,956.24,722.8
2016,6,20,13,45,944.5,99.5,5.55,23.0,957.5,929.79,706.12
2016,6,20,14,0,939.0,99.0,5.7,23.0,934.0,900.11,687.04
2016,6,20,14,15,933.0,98.0,5.75,23.0,905.0,866.46,664.48
2016,6,20,14,30,927.0,97.0,5.8,23.0,876.0,829.94,639.72
2016,6,20,14,45,916.5,97.0,5.9,23.0,840.5,788.32,611.3
2016,6,20,15,0,906.0,97.0,6.0,23.0,805.0,744.55,580.98
2016,6,20,15,15,895.5,95.5,6.0,22.5,764.5,697.43,546.93
2016,6,20,15,30,885.0,94.0,6.0,22.0,724.0,648.66,510.3
2016,6,20,15,45,870.0,92.5,6.05,21.5,679.0,595.88,469.65
2016,6,20,16,0,855.0,91.0,6.1,21.0,634.0,542.38,427.16
2016,6,20,16,15,837.0,88.5,6.05,20.5,586.0,485.61,380.63
2016,6,20,16,30,819.0,86.0,6.0,20.0,538.0,428.95,332.76
2016,6,20,16,45,620.5,119.0,5.95,20.0,443.0,337.62,258.44
2016,6,20,17,0,422.0,152.0,5.9,20.0,348.0,264.86,200.58
2016,6,20,17,15,387.0,138.0,5.8,19.5,301.5,216.26,159.71
2016,6,20,17,30,352.0,124.0,5.7,19.0,255.0,171.5,122.48
2016,6,20,17,45,323.5,110.0,5.6,18.5,216.5,131.6,90.44
2016,6,20,18,0,295.0,96.0,5.5,18.0,178.0,95.07,64.11
2016,6,20,18,15,262.5,79.5,5.4,17.5,141.5,62.51,49.36
2016,6,20,18,30,230.0,63.0,5.3,17.0,105.0,47.51,35.9
2016,6,20,18,45,181.0,46.5,5.25,16.5,73.5,35.64,24.98
2016,6,20,19,0,132.0,30.0,5.2,16.0,42.0,23.33,12.61
2016,6,20,19,15,66.0,15.0,5.1,15.5,21.0,12.41,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
