Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,41.0,5.5,3.05,12.5,6.5,0.0,0.0
2016,6,21,5,0,82.0,11.0,3.1,13.0,13.0,10.01,0.0
2016,6,21,5,15,219.5,22.5,3.15,13.5,43.5,18.38,4.83
2016,6,21,5,30,357.0,34.0,3.2,14.0,74.0,27.46,17.68
2016,6,21,5,45,452.0,41.0,3.25,14.5,118.0,32.15,22.57
2016,6,21,6,0,547.0,48.0,3.3,15.0,162.0,36.77,26.99
2016,6,21,6,15,603.5,53.5,3.25,15.5,210.5,63.96,34.38
2016,6,21,6,30,660.0,59.0,3.2,16.0,259.0,116.53,65.38
2016,6,21,6,45,704.0,62.0,3.2,16.5,310.5,168.15,104.67
2016,6,21,7,0,748.0,65.0,3.2,17.0,362.0,224.55,152.46
2016,6,21,7,15,775.5,68.5,3.2,17.5,413.0,281.3,202.81
2016,6,21,7,30,803.0,72.0,3.2,18.0,464.0,340.33,254.87
2016,6,21,7,45,825.0,74.0,3.2,19.0,514.0,399.22,305.3
2016,6,21,8,0,847.0,76.0,3.2,20.0,564.0,457.19,353.35
2016,6,21,8,15,862.0,78.0,3.15,20.5,610.5,512.35,398.2
2016,6,21,8,30,877.0,80.0,3.1,21.0,657.0,567.19,441.19
2016,6,21,8,45,889.5,81.5,3.1,21.5,700.0,619.45,480.94
2016,6,21,9,0,902.0,83.0,3.1,22.0,743.0,670.6,518.6
2016,6,21,9,15,911.0,84.5,3.1,22.5,781.5,717.95,552.39
2016,6,21,9,30,920.0,86.0,3.1,23.0,820.0,763.38,582.18
2016,6,21,9,45,921.5,90.5,3.1,23.5,851.5,803.82,607.92
2016,6,21,10,0,923.0,95.0,3.1,24.0,883.0,841.34,631.33
2016,6,21,10,15,928.5,96.0,3.1,24.0,910.0,875.73,653.62
2016,6,21,10,30,934.0,97.0,3.1,24.0,937.0,907.16,673.79
2016,6,21,10,45,936.0,98.5,3.15,24.5,957.0,932.84,689.06
2016,6,21,11,0,938.0,100.0,3.2,25.0,977.0,955.1,702.06
2016,6,21,11,15,940.0,100.5,3.25,25.0,990.5,972.89,713.52
2016,6,21,11,30,942.0,101.0,3.3,25.0,1004.0,987.1,722.73
2016,6,21,11,45,942.0,102.0,3.4,25.5,1010.0,996.29,727.7
2016,6,21,12,0,942.0,103.0,3.5,26.0,1016.0,1001.81,730.38
2016,6,21,12,15,941.5,103.0,3.65,26.0,1014.5,1002.23,731.63
2016,6,21,12,30,941.0,103.0,3.8,26.0,1013.0,998.99,730.58
2016,6,21,12,45,936.0,104.5,3.95,26.5,1003.5,989.29,723.92
2016,6,21,13,0,931.0,106.0,4.1,27.0,994.0,976.05,715.01
2016,6,21,13,15,928.0,105.5,4.25,26.5,978.5,959.24,706.57
2016,6,21,13,30,925.0,105.0,4.4,26.0,963.0,938.96,695.75
2016,6,21,13,45,920.5,104.0,4.6,26.0,940.5,913.51,680.38
2016,6,21,14,0,916.0,103.0,4.8,26.0,918.0,884.87,663.05
2016,6,21,14,15,909.5,102.0,4.95,25.5,889.0,851.53,643.2
2016,6,21,14,30,903.0,101.0,5.1,25.0,860.0,815.43,621.04
2016,6,21,14,45,895.0,99.5,5.25,25.0,825.5,775.13,594.29
2016,6,21,15,0,887.0,98.0,5.4,25.0,791.0,732.57,565.52
2016,6,21,15,15,876.0,96.5,5.5,24.5,751.0,685.95,532.56
2016,6,21,15,30,865.0,95.0,5.6,24.0,711.0,637.76,497.12
2016,6,21,15,45,851.0,93.0,5.7,23.5,667.0,586.05,457.87
2016,6,21,16,0,837.0,91.0,5.8,23.0,623.0,533.57,416.73
2016,6,21,16,15,819.5,88.0,5.8,22.5,576.0,477.51,371.3
2016,6,21,16,30,802.0,85.0,5.8,22.0,529.0,421.54,324.52
2016,6,21,16,45,628.5,115.0,5.8,21.5,443.0,337.48,256.7
2016,6,21,17,0,455.0,145.0,5.8,21.0,357.0,269.43,202.66
2016,6,21,17,15,573.0,108.0,5.75,20.5,343.0,239.5,171.63
2016,6,21,17,30,691.0,71.0,5.7,20.0,329.0,195.39,127.58
2016,6,21,17,45,645.5,66.5,5.7,19.5,279.0,138.8,81.95
2016,6,21,18,0,600.0,62.0,5.7,19.0,229.0,90.04,48.93
2016,6,21,18,15,535.5,55.0,5.55,18.0,182.0,44.36,33.38
2016,6,21,18,30,471.0,48.0,5.4,17.0,135.0,37.4,27.09
2016,6,21,18,45,372.0,38.5,5.3,16.5,94.5,30.65,20.71
2016,6,21,19,0,273.0,29.0,5.2,16.0,54.0,23.67,12.93
2016,6,21,19,15,136.5,14.5,5.1,15.5,27.0,11.64,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,43.5,5.5,5.3,12.5,6.5,0.0,0.0
2016,6,22,5,0,87.0,11.0,5.5,13.0,13.0,10.01,0.0
2016,6,22,5,15,230.0,22.0,5.7,13.0,44.5,17.96,4.3
2016,6,22,5,30,373.0,33.0,5.9,13.0,76.0,26.61,16.99
2016,6,22,5,45,458.0,41.5,6.1,13.5,119.5,32.63,23.05
2016,6,22,6,0,543.0,50.0,6.3,14.0,163.0,38.45,28.57
2016,6,22,6,15,386.5,81.0,6.25,14.5,172.5,76.32,50.39
2016,6,22,6,30,230.0,112.0,6.2,15.0,182.0,113.48,81.26
2016,6,22,6,45,247.5,130.0,6.2,15.5,217.5,147.92,108.6
2016,6,22,7,0,265.0,148.0,6.2,16.0,253.0,184.5,139.19
2016,6,22,7,15,281.0,168.0,6.15,16.0,293.0,224.36,173.37
2016,6,22,7,30,297.0,188.0,6.1,16.0,333.0,266.0,209.03
2016,6,22,7,45,282.5,213.5,6.1,16.5,363.0,302.02,239.76
2016,6,22,8,0,268.0,239.0,6.1,17.0,393.0,336.28,268.13
2016,6,22,8,15,350.5,240.0,6.0,17.0,459.5,395.7,316.31
2016,6,22,8,30,433.0,241.0,5.9,17.0,526.0,467.18,373.7
2016,6,22,8,45,410.0,268.0,5.8,17.5,552.0,501.84,400.04
2016,6,22,9,0,387.0,295.0,5.7,18.0,578.0,528.21,419.32
2016,6,22,9,15,445.0,288.0,5.6,18.0,630.0,587.43,465.26
2016,6,22,9,30,503.0,281.0,5.5,18.0,682.0,644.64,509.04
2016,6,22,9,45,720.0,186.5,5.45,18.5,787.0,747.39,588.92
2016,6,22,10,0,937.0,92.0,5.4,19.0,892.0,849.32,662.07
2016,6,22,10,15,942.5,93.0,5.35,19.0,919.5,884.2,685.43
2016,6,22,10,30,948.0,94.0,5.3,19.0,947.0,916.06,706.83
2016,6,22,10,45,952.0,94.0,5.25,19.5,967.5,942.45,722.86
2016,6,22,11,0,956.0,94.0,5.2,20.0,988.0,965.46,736.42
2016,6,22,11,15,958.5,94.5,5.15,20.0,1002.0,984.07,748.37
2016,6,22,11,30,961.0,95.0,5.1,20.0,1016.0,999.06,757.86
2016,6,22,11,45,962.5,95.0,5.05,20.0,1023.0,1008.93,763.9
2016,6,22,12,0,964.0,95.0,5.0,20.0,1030.0,1015.08,767.5
2016,6,22,12,15,727.0,246.5,5.0,20.0,951.0,953.1,724.72
2016,6,22,12,30,490.0,398.0,5.0,20.0,872.0,868.71,659.1
2016,6,22,12,45,717.0,252.0,5.0,20.0,939.5,941.15,717.6
2016,6,22,13,0,944.0,106.0,5.0,20.0,1007.0,988.44,750.21
2016,6,22,13,15,941.5,105.5,5.0,20.0,991.5,971.94,738.92
2016,6,22,13,30,939.0,105.0,5.0,20.0,976.0,951.91,725.65
2016,6,22,13,45,933.5,105.0,5.05,20.0,953.0,926.28,708.87
2016,6,22,14,0,928.0,105.0,5.1,20.0,930.0,897.46,689.8
2016,6,22,14,15,922.0,104.0,5.1,19.5,901.5,864.22,668.52
2016,6,22,14,30,916.0,103.0,5.1,19.0,873.0,828.13,645.01
2016,6,22,14,45,907.5,101.5,5.1,19.0,838.0,787.02,616.38
2016,6,22,15,0,899.0,100.0,5.1,19.0,803.0,743.64,585.86
2016,6,22,15,15,888.0,98.0,5.1,18.5,762.5,696.05,551.27
2016,6,22,15,30,877.0,96.0,5.1,18.0,722.0,646.86,514.19
2016,6,22,15,45,864.0,93.5,5.1,18.0,677.5,594.69,472.81
2016,6,22,16,0,851.0,91.0,5.1,18.0,633.0,541.63,429.61
2016,6,22,16,15,832.5,88.5,5.1,17.5,585.0,484.86,383.06
2016,6,22,16,30,814.0,86.0,5.1,17.0,537.0,428.24,335.13
2016,6,22,16,45,790.5,82.5,5.2,17.0,486.5,369.4,283.62
2016,6,22,17,0,767.0,79.0,5.3,17.0,436.0,311.96,232.19
2016,6,22,17,15,735.0,75.0,5.4,16.5,385.0,253.64,180.25
2016,6,22,17,30,703.0,71.0,5.5,16.0,334.0,198.31,131.49
2016,6,22,17,45,655.0,66.5,5.6,16.0,283.0,140.64,84.18
2016,6,22,18,0,607.0,62.0,5.7,16.0,232.0,91.1,50.03
2016,6,22,18,15,542.0,55.5,5.7,15.5,184.5,45.34,34.61
2016,6,22,18,30,477.0,49.0,5.7,15.0,137.0,38.27,28.1
2016,6,22,18,45,374.5,39.5,5.7,14.5,95.5,31.54,21.67
2016,6,22,19,0,272.0,30.0,5.7,14.0,54.0,24.59,13.84
2016,6,22,19,15,136.0,15.0,5.7,13.5,27.0,12.08,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,49.5,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,99.0,10.0,5.7,12.0,12.0,9.1,0.0
2016,6,23,5,15,244.0,21.0,5.75,12.5,44.0,17.08,3.51
2016,6,23,5,30,389.0,32.0,5.8,13.0,76.0,25.77,16.25
2016,6,23,5,45,481.5,39.0,5.9,13.5,120.5,30.56,21.23
2016,6,23,6,0,574.0,46.0,6.0,14.0,165.0,35.27,25.74
2016,6,23,6,15,629.5,51.5,5.95,14.5,214.0,65.34,35.63
2016,6,23,6,30,685.0,57.0,5.9,15.0,263.0,116.01,64.41
2016,6,23,6,45,727.0,60.0,5.9,15.5,315.0,168.76,104.85
2016,6,23,7,0,769.0,63.0,5.9,16.0,367.0,226.03,154.04
2016,6,23,7,15,796.5,66.0,5.75,16.0,419.0,283.53,206.23
2016,6,23,7,30,824.0,69.0,5.6,16.0,471.0,345.23,262.04
2016,6,23,7,45,846.0,71.0,5.45,16.5,521.5,403.38,313.69
2016,6,23,8,0,868.0,73.0,5.3,17.0,572.0,462.5,364.61
2016,6,23,8,15,883.0,75.0,5.15,17.5,619.0,518.79,411.67
2016,6,23,8,30,898.0,77.0,5.0,18.0,666.0,574.73,456.75
2016,6,23,8,45,910.0,78.5,4.85,18.5,709.5,627.75,498.0
2016,6,23,9,0,922.0,80.0,4.7,19.0,753.0,679.58,536.87
2016,6,23,9,15,930.0,81.5,4.6,19.5,791.5,727.19,571.49
2016,6,23,9,30,938.0,83.0,4.5,20.0,830.0,772.74,601.66
2016,6,23,9,45,939.0,87.0,4.4,20.5,861.5,813.08,627.5
2016,6,23,10,0,940.0,91.0,4.3,21.0,893.0,850.43,651.03
2016,6,23,10,15,943.5,92.0,4.3,21.0,919.0,883.78,673.26
2016,6,23,10,30,947.0,93.0,4.3,21.0,945.0,914.01,693.24
2016,6,23,10,45,949.0,93.5,4.3,21.5,964.0,939.14,708.3
2016,6,23,11,0,951.0,94.0,4.3,22.0,983.0,960.81,720.97
2016,6,23,11,15,952.0,94.5,4.4,22.0,995.5,978.01,732.56
2016,6,23,11,30,953.0,95.0,4.5,22.0,1008.0,991.57,741.92
2016,6,23,11,45,953.5,94.5,4.6,22.0,1013.0,999.99,748.13
2016,6,23,12,0,954.0,94.0,4.7,22.0,1018.0,1004.7,751.98
2016,6,23,12,15,953.0,94.0,4.85,22.0,1016.5,1004.77,753.22
2016,6,23,12,30,952.0,94.0,5.0,22.0,1015.0,1001.12,752.03
2016,6,23,12,45,948.5,94.5,5.15,22.0,1005.5,991.9,747.11
2016,6,23,13,0,945.0,95.0,5.3,22.0,996.0,979.05,739.73
2016,6,23,13,15,942.5,94.5,5.45,22.0,981.0,962.56,729.84
2016,6,23,13,30,940.0,94.0,5.6,22.0,966.0,942.54,717.47
2016,6,23,13,45,937.0,92.5,5.75,22.0,944.0,917.65,701.62
2016,6,23,14,0,934.0,91.0,5.9,22.0,922.0,889.44,683.3
2016,6,23,14,15,928.5,90.0,6.0,21.5,893.5,856.47,662.5
2016,6,23,14,30,923.0,89.0,6.1,21.0,865.0,820.61,639.34
2016,6,23,14,45,918.0,86.5,6.2,21.0,831.0,780.94,611.88
2016,6,23,15,0,913.0,84.0,6.3,21.0,797.0,738.71,582.24
2016,6,23,15,15,902.5,82.5,6.3,20.5,757.0,691.42,548.11
2016,6,23,15,30,892.0,81.0,6.3,20.0,717.0,642.46,510.85
2016,6,23,15,45,880.5,78.5,6.35,20.0,673.0,590.52,469.43
2016,6,23,16,0,869.0,76.0,6.4,20.0,629.0,537.53,426.06
2016,6,23,16,15,851.5,73.5,6.35,19.5,581.5,480.88,379.21
2016,6,23,16,30,834.0,71.0,6.3,19.0,534.0,424.33,330.99
2016,6,23,16,45,627.5,112.0,6.3,19.0,441.5,335.54,258.15
2016,6,23,17,0,421.0,153.0,6.3,19.0,349.0,266.66,203.13
2016,6,23,17,15,574.0,106.5,6.2,18.5,340.5,239.51,173.2
2016,6,23,17,30,727.0,60.0,6.1,18.0,332.0,193.54,125.74
2016,6,23,17,45,682.5,56.5,6.05,17.5,281.5,138.9,81.05
2016,6,23,18,0,638.0,53.0,6.0,17.0,231.0,89.23,47.02
2016,6,23,18,15,576.5,47.5,5.85,16.5,184.0,39.65,29.44
2016,6,23,18,30,515.0,42.0,5.7,16.0,137.0,32.41,22.84
2016,6,23,18,45,414.0,34.5,5.6,15.5,96.0,27.18,17.83
2016,6,23,19,0,313.0,27.0,5.5,15.0,55.0,21.85,11.65
2016,6,23,19,15,156.5,13.5,5.4,14.5,27.5,10.74,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,5.0,4.6,12.5,6.0,0.0,0.0
2016,6,24,5,0,100.0,10.0,4.8,13.0,12.0,9.1,0.0
2016,6,24,5,15,247.0,20.5,4.95,13.0,43.5,16.65,2.9
2016,6,24,5,30,394.0,31.0,5.1,13.0,75.0,24.91,15.49
2016,6,24,5,45,480.0,38.5,5.35,13.5,119.0,30.16,20.87
2016,6,24,6,0,566.0,46.0,5.6,14.0,163.0,35.27,25.74
2016,6,24,6,15,306.5,79.0,5.55,14.5,144.5,71.06,48.07
2016,6,24,6,30,47.0,112.0,5.5,15.0,126.0,97.79,75.7
2016,6,24,6,45,52.5,132.5,5.5,15.5,151.0,120.03,93.82
2016,6,24,7,0,58.0,153.0,5.5,16.0,176.0,143.18,112.8
2016,6,24,7,15,118.5,177.5,5.35,16.0,232.5,186.19,146.69
2016,6,24,7,30,179.0,202.0,5.2,16.0,289.0,236.56,187.18
2016,6,24,7,45,514.0,141.5,5.1,16.5,428.5,331.89,260.61
2016,6,24,8,0,849.0,81.0,5.0,17.0,568.0,460.98,363.17
2016,6,24,8,15,865.5,83.0,4.9,17.5,615.5,517.11,409.74
2016,6,24,8,30,882.0,85.0,4.8,18.0,663.0,573.08,454.77
2016,6,24,8,45,892.5,88.0,4.75,18.5,706.5,625.95,496.03
2016,6,24,9,0,903.0,91.0,4.7,19.0,750.0,677.53,534.97
2016,6,24,9,15,912.5,92.5,4.6,19.5,789.0,725.42,569.8
2016,6,24,9,30,922.0,94.0,4.5,20.0,828.0,771.42,600.74
2016,6,24,9,45,930.0,94.5,4.4,20.5,862.0,813.17,627.59
2016,6,24,10,0,938.0,95.0,4.3,21.0,896.0,852.46,652.47
2016,6,24,10,15,943.5,96.0,4.2,21.0,923.5,887.47,675.36
2016,6,24,10,30,949.0,97.0,4.1,21.0,951.0,919.47,695.98
2016,6,24,10,45,951.5,98.5,4.1,21.5,971.0,946.12,711.99
2016,6,24,11,0,954.0,100.0,4.1,22.0,991.0,969.31,725.59
2016,6,24,11,15,956.5,100.5,4.1,22.0,1005.0,988.0,737.56
2016,6,24,11,30,959.0,101.0,4.1,22.0,1019.0,1003.06,747.18
2016,6,24,11,45,959.0,101.5,4.2,22.5,1025.0,1012.08,752.01
2016,6,24,12,0,959.0,102.0,4.3,23.0,1031.0,1017.37,754.47
2016,6,24,12,15,959.0,102.0,4.45,23.0,1030.0,1018.44,755.99
2016,6,24,12,30,959.0,102.0,4.6,23.0,1029.0,1015.78,755.48
2016,6,24,12,45,950.0,106.0,4.75,23.0,1018.5,1004.74,749.57
2016,6,24,13,0,941.0,110.0,4.9,23.0,1008.0,990.16,741.31
2016,6,24,13,15,938.5,109.5,5.05,23.0,992.5,973.8,731.82
2016,6,24,13,30,936.0,109.0,5.2,23.0,977.0,953.93,719.86
2016,6,24,13,45,931.5,108.0,5.35,23.0,954.5,928.37,703.89
2016,6,24,14,0,927.0,107.0,5.5,23.0,932.0,899.56,685.52
2016,6,24,14,15,921.0,105.5,5.5,23.0,903.5,865.95,662.79
2016,6,24,14,30,915.0,104.0,5.5,23.0,875.0,829.48,637.94
2016,6,24,14,45,906.5,103.0,5.55,23.0,840.0,788.95,610.24
2016,6,24,15,0,898.0,102.0,5.6,23.0,805.0,746.13,580.61
2016,6,24,15,15,887.5,100.0,5.55,22.5,765.0,698.95,546.51
2016,6,24,15,30,877.0,98.0,5.5,22.0,725.0,650.13,509.98
2016,6,24,15,45,862.5,96.0,5.5,22.0,680.0,597.58,468.8
2016,6,24,16,0,848.0,94.0,5.5,22.0,635.0,544.27,425.95
2016,6,24,16,15,830.0,91.5,5.45,21.5,587.0,487.98,380.31
2016,6,24,16,30,812.0,89.0,5.4,21.0,539.0,431.67,333.23
2016,6,24,16,45,787.5,86.0,5.35,21.0,488.5,372.99,282.46
2016,6,24,17,0,763.0,83.0,5.3,21.0,438.0,315.81,231.97
2016,6,24,17,15,730.5,78.5,5.2,20.0,387.0,257.06,180.83
2016,6,24,17,30,698.0,74.0,5.1,19.0,336.0,198.53,130.37
2016,6,24,17,45,652.0,69.0,5.1,18.5,285.0,143.6,85.86
2016,6,24,18,0,606.0,64.0,5.1,18.0,234.0,93.84,51.65
2016,6,24,18,15,539.5,57.0,4.85,17.5,186.0,47.57,36.27
2016,6,24,18,30,473.0,50.0,4.6,17.0,138.0,39.1,28.59
2016,6,24,18,45,371.0,40.0,4.45,16.5,96.5,31.95,21.85
2016,6,24,19,0,269.0,30.0,4.3,16.0,55.0,24.55,13.75
2016,6,24,19,15,134.5,15.0,4.1,15.5,27.5,12.06,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,34.5,5.0,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,69.0,10.0,2.8,13.0,11.0,9.1,0.0
2016,6,25,5,15,209.5,21.5,2.8,13.5,41.5,17.57,2.92
2016,6,25,5,30,350.0,33.0,2.8,14.0,72.0,26.68,16.89
2016,6,25,5,45,442.5,41.5,2.85,14.5,115.5,32.69,23.01
2016,6,25,6,0,535.0,50.0,2.9,15.0,159.0,38.53,28.53
2016,6,25,6,15,593.5,56.0,2.8,15.5,208.0,63.43,35.22
2016,6,25,6,30,652.0,62.0,2.7,16.0,257.0,112.94,63.0
2016,6,25,6,45,694.0,66.0,2.65,16.5,308.5,167.75,104.63
2016,6,25,7,0,736.0,70.0,2.6,17.0,360.0,224.0,152.0
2016,6,25,7,15,765.0,73.5,2.6,17.5,411.5,280.52,201.79
2016,6,25,7,30,794.0,77.0,2.6,18.0,463.0,339.51,253.5
2016,6,25,7,45,817.5,79.5,2.65,19.0,513.5,397.59,303.08
2016,6,25,8,0,841.0,82.0,2.7,20.0,564.0,457.78,352.64
2016,6,25,8,15,857.5,84.5,2.7,20.5,611.5,514.0,398.1
2016,6,25,8,30,874.0,87.0,2.7,21.0,659.0,570.08,441.87
2016,6,25,8,45,887.5,89.0,2.75,21.5,703.0,623.44,482.35
2016,6,25,9,0,901.0,91.0,2.8,22.0,747.0,675.81,520.85
2016,6,25,9,15,910.5,92.5,2.8,22.5,786.5,723.66,554.77
2016,6,25,9,30,920.0,94.0,2.8,23.0,826.0,769.62,585.04
2016,6,25,9,45,922.5,98.0,2.85,23.5,858.5,810.52,611.16
2016,6,25,10,0,925.0,102.0,2.9,24.0,891.0,848.57,635.06
2016,6,25,10,15,931.0,103.0,2.95,24.0,918.5,883.65,658.0
2016,6,25,10,30,937.0,104.0,3.0,24.0,946.0,915.78,678.87
2016,6,25,10,45,940.5,105.0,3.05,24.5,967.0,942.58,694.81
2016,6,25,11,0,944.0,106.0,3.1,25.0,988.0,966.02,708.49
2016,6,25,11,15,946.5,106.5,3.2,25.0,1002.0,984.58,720.78
2016,6,25,11,30,949.0,107.0,3.3,25.0,1016.0,999.56,730.83
2016,6,25,11,45,949.5,107.5,3.4,25.5,1022.5,1009.01,735.93
2016,6,25,12,0,950.0,108.0,3.5,26.0,1029.0,1014.77,738.75
2016,6,25,12,15,950.0,108.0,3.65,25.5,1028.0,1015.88,741.92
2016,6,25,12,30,950.0,108.0,3.8,25.0,1027.0,1013.3,742.78
2016,6,25,12,45,950.5,106.5,3.95,25.0,1019.5,1006.05,739.2
2016,6,25,13,0,951.0,105.0,4.1,25.0,1012.0,995.09,733.21
2016,6,25,13,15,948.0,104.5,4.2,25.0,996.5,978.17,723.01
2016,6,25,13,30,945.0,104.0,4.3,25.0,981.0,957.7,710.47
2016,6,25,13,45,940.0,103.5,4.4,25.0,958.0,932.02,694.4
2016,6,25,14,0,935.0,103.0,4.5,25.0,935.0,903.09,676.02
2016,6,25,14,15,929.0,101.5,4.55,24.5,906.0,869.27,655.46
2016,6,25,14,30,923.0,100.0,4.6,24.0,877.0,832.57,632.64
2016,6,25,14,45,915.0,99.0,4.7,24.0,842.0,792.16,605.94
2016,6,25,15,0,907.0,98.0,4.8,24.0,807.0,749.4,577.21
2016,6,25,15,15,896.0,96.0,4.8,23.5,767.0,701.54,543.56
2016,6,25,15,30,885.0,94.0,4.8,23.0,727.0,652.05,507.24
2016,6,25,15,45,871.5,92.0,4.8,23.0,682.0,599.73,466.76
2016,6,25,16,0,858.0,90.0,4.8,23.0,637.0,546.54,424.51
2016,6,25,16,15,840.0,87.5,4.8,22.5,589.0,490.11,379.33
2016,6,25,16,30,822.0,85.0,4.8,22.0,541.0,432.84,332.02
2016,6,25,16,45,650.5,113.0,4.85,22.0,452.5,346.11,262.11
2016,6,25,17,0,479.0,141.0,4.9,22.0,364.0,275.27,205.71
2016,6,25,17,15,436.0,130.0,4.85,21.5,315.0,223.87,162.91
2016,6,25,17,30,393.0,119.0,4.8,21.0,266.0,177.12,124.4
2016,6,25,17,45,509.0,89.5,4.8,20.5,251.0,142.97,90.87
2016,6,25,18,0,625.0,60.0,4.8,20.0,236.0,92.39,49.2
2016,6,25,18,15,560.5,53.5,4.7,19.0,187.5,45.38,34.14
2016,6,25,18,30,496.0,47.0,4.6,18.0,139.0,36.56,26.26
2016,6,25,18,45,395.5,38.0,4.55,17.5,97.5,30.2,20.26
2016,6,25,19,0,295.0,29.0,4.5,17.0,56.0,23.65,12.99
2016,6,25,19,15,147.5,14.5,4.45,16.5,28.0,11.61,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,175.0,16.0,3.5,13.5,35.0,12.58,0.12
2016,6,26,5,30,350.0,32.0,3.5,14.0,70.0,25.81,16.11
2016,6,26,5,45,438.0,40.5,3.5,14.5,113.0,31.84,22.25
2016,6,26,6,0,526.0,49.0,3.5,15.0,156.0,37.69,27.77
2016,6,26,6,15,583.0,55.0,3.4,15.5,204.0,61.7,34.25
2016,6,26,6,30,640.0,61.0,3.3,16.0,252.0,110.37,61.45
2016,6,26,6,45,680.5,65.5,3.2,16.5,302.5,164.61,102.69
2016,6,26,7,0,721.0,70.0,3.1,17.0,353.0,220.17,149.57
2016,6,26,7,15,749.5,73.5,3.05,17.5,403.5,275.67,198.59
2016,6,26,7,30,778.0,77.0,3.0,18.0,454.0,333.6,249.54
2016,6,26,7,45,800.5,79.5,2.95,18.5,503.5,390.41,298.72
2016,6,26,8,0,823.0,82.0,2.9,19.0,553.0,449.24,347.98
2016,6,26,8,15,839.0,84.5,2.9,19.5,599.5,504.28,392.88
2016,6,26,8,30,855.0,87.0,2.9,20.0,646.0,559.16,436.12
2016,6,26,8,45,868.0,89.0,2.9,20.5,689.0,611.34,475.91
2016,6,26,9,0,881.0,91.0,2.9,21.0,732.0,662.51,513.69
2016,6,26,9,15,890.5,92.5,2.9,21.5,770.5,709.53,547.33
2016,6,26,9,30,900.0,94.0,2.9,22.0,809.0,754.72,577.48
2016,6,26,9,45,909.0,94.0,2.9,22.5,842.5,796.01,603.9
2016,6,26,10,0,918.0,94.0,2.9,23.0,876.0,834.98,628.36
2016,6,26,10,15,923.0,95.0,2.95,23.5,903.0,869.06,649.52
2016,6,26,10,30,928.0,96.0,3.0,24.0,930.0,900.16,668.54
2016,6,26,10,45,930.5,97.5,3.05,24.5,950.0,926.41,684.21
2016,6,26,11,0,933.0,99.0,3.1,25.0,970.0,949.29,697.61
2016,6,26,11,15,934.5,99.5,3.2,25.0,983.0,966.81,709.25
2016,6,26,11,30,936.0,100.0,3.3,25.0,996.0,980.76,718.66
2016,6,26,11,45,935.0,101.0,3.4,25.5,1001.5,989.22,723.16
2016,6,26,12,0,934.0,102.0,3.5,26.0,1007.0,994.02,725.37
2016,6,26,12,15,933.5,102.0,3.6,26.0,1006.0,994.69,726.43
2016,6,26,12,30,933.0,102.0,3.7,26.0,1005.0,991.72,725.22
2016,6,26,12,45,920.0,109.0,3.85,26.0,993.0,980.06,718.69
2016,6,26,13,0,907.0,116.0,4.0,26.0,981.0,964.99,709.98
2016,6,26,13,15,904.0,115.0,4.15,26.0,965.5,948.29,700.18
2016,6,26,13,30,901.0,114.0,4.3,26.0,950.0,928.21,688.07
2016,6,26,13,45,895.5,113.5,4.5,26.0,928.0,903.11,672.74
2016,6,26,14,0,890.0,113.0,4.7,26.0,906.0,874.94,655.61
2016,6,26,14,15,883.5,111.5,4.8,25.5,877.5,842.06,635.74
2016,6,26,14,30,877.0,110.0,4.9,25.0,849.0,806.49,613.69
2016,6,26,14,45,867.5,109.0,5.05,25.0,814.5,766.61,587.28
2016,6,26,15,0,858.0,108.0,5.2,25.0,780.0,724.63,558.97
2016,6,26,15,15,847.0,106.0,5.2,24.5,740.5,678.82,526.1
2016,6,26,15,30,836.0,104.0,5.2,24.0,701.0,631.5,491.2
2016,6,26,15,45,820.5,102.0,5.25,24.0,657.5,581.34,452.35
2016,6,26,16,0,805.0,100.0,5.3,24.0,614.0,528.95,410.8
2016,6,26,16,15,786.5,97.0,5.25,23.5,567.0,473.9,366.64
2016,6,26,16,30,768.0,94.0,5.2,23.0,520.0,419.18,321.38
2016,6,26,16,45,582.5,126.5,5.2,23.0,432.0,333.87,252.99
2016,6,26,17,0,397.0,159.0,5.2,23.0,344.0,265.61,199.44
2016,6,26,17,15,375.5,142.0,5.05,22.0,301.0,219.1,160.88
2016,6,26,17,30,354.0,125.0,4.9,21.0,258.0,174.92,124.25
2016,6,26,17,45,459.5,95.5,4.8,20.5,241.0,140.12,90.68
2016,6,26,18,0,565.0,66.0,4.7,20.0,224.0,93.63,52.26
2016,6,26,18,15,501.5,58.5,4.6,19.5,178.0,49.32,37.5
2016,6,26,18,30,438.0,51.0,4.5,19.0,132.0,39.84,28.99
2016,6,26,18,45,345.5,40.5,4.45,18.5,92.5,32.32,21.98
2016,6,26,19,0,253.0,30.0,4.4,18.0,53.0,24.51,13.61
2016,6,26,19,15,126.5,15.0,4.35,17.5,26.5,12.05,0.0
2016,6,26,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.5,3.65,14.0,34.5,12.17,0.0
2016,6,27,5,30,351.0,31.0,3.6,14.0,69.0,24.94,15.33
2016,6,27,5,45,437.0,39.0,3.55,14.5,111.5,30.58,21.12
2016,6,27,6,0,523.0,47.0,3.5,15.0,154.0,36.05,26.31
2016,6,27,6,15,580.0,53.0,3.35,15.5,201.5,59.42,32.65
2016,6,27,6,30,637.0,59.0,3.2,16.0,249.0,107.85,59.53
2016,6,27,6,45,675.5,64.0,3.1,16.5,299.0,161.92,100.66
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,217.19,147.33
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,272.4,196.06
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,330.13,246.79
2016,6,27,7,45,793.0,79.5,2.85,19.0,499.0,386.96,295.42
2016,6,27,8,0,814.0,83.0,2.8,20.0,548.0,444.82,343.17
2016,6,27,8,15,830.5,85.5,2.85,20.5,594.5,500.52,388.46
2016,6,27,8,30,847.0,88.0,2.9,21.0,641.0,555.29,431.58
2016,6,27,8,45,859.5,90.5,3.0,22.0,684.0,607.3,470.53
2016,6,27,9,0,872.0,93.0,3.1,23.0,727.0,658.28,507.41
2016,6,27,9,15,882.0,94.5,3.15,23.5,766.0,705.3,541.15
2016,6,27,9,30,892.0,96.0,3.2,24.0,805.0,750.56,571.62
2016,6,27,9,45,888.0,104.0,3.25,24.5,835.0,789.36,596.52
2016,6,27,10,0,884.0,112.0,3.3,25.0,865.0,824.9,618.95
2016,6,27,10,15,890.0,113.5,3.35,25.5,892.0,859.28,640.37
2016,6,27,10,30,896.0,115.0,3.4,26.0,919.0,890.84,659.71
2016,6,27,10,45,900.5,115.5,3.5,26.5,940.0,917.15,675.73
2016,6,27,11,0,905.0,116.0,3.6,27.0,961.0,940.29,689.62
2016,6,27,11,15,908.0,117.0,3.65,27.0,975.0,959.22,701.82
2016,6,27,11,30,911.0,118.0,3.7,27.0,989.0,974.73,711.85
2016,6,27,11,45,912.5,118.0,3.8,27.0,996.0,984.4,718.47
2016,6,27,12,0,914.0,118.0,3.9,27.0,1003.0,990.53,722.91
2016,6,27,12,15,914.0,118.0,4.05,27.0,1002.5,991.7,724.5
2016,6,27,12,30,914.0,118.0,4.2,27.0,1002.0,989.32,723.87
2016,6,27,12,45,917.0,115.0,4.35,27.0,995.5,983.37,720.97
2016,6,27,13,0,920.0,112.0,4.5,27.0,989.0,973.79,715.73
2016,6,27,13,15,917.5,111.0,4.6,27.0,974.0,957.4,705.81
2016,6,27,13,30,915.0,110.0,4.7,27.0,959.0,937.55,693.86
2016,6,27,13,45,911.5,109.0,4.85,27.0,937.5,913.45,679.34
2016,6,27,14,0,908.0,108.0,5.0,27.0,916.0,886.12,662.48
2016,6,27,14,15,901.5,106.5,5.05,26.5,887.5,852.74,641.99
2016,6,27,14,30,895.0,105.0,5.1,26.0,859.0,816.61,619.34
2016,6,27,14,45,887.5,103.0,5.15,26.0,824.5,776.66,592.49
2016,6,27,15,0,880.0,101.0,5.2,26.0,790.0,734.4,563.72
2016,6,27,15,15,869.0,99.5,5.25,25.5,750.5,688.17,531.27
2016,6,27,15,30,858.0,98.0,5.3,25.0,711.0,640.38,496.33
2016,6,27,15,45,845.5,95.0,5.35,25.0,667.5,588.96,456.72
2016,6,27,16,0,833.0,92.0,5.4,25.0,624.0,536.64,415.32
2016,6,27,16,15,815.0,89.5,5.45,24.5,577.0,481.11,371.03
2016,6,27,16,30,797.0,87.0,5.5,24.0,530.0,425.61,325.29
2016,6,27,16,45,625.0,117.0,5.55,24.0,444.5,341.57,257.7
2016,6,27,17,0,453.0,147.0,5.6,24.0,359.0,273.28,203.63
2016,6,27,17,15,405.0,136.0,5.55,23.0,309.0,221.95,161.75
2016,6,27,17,30,357.0,125.0,5.5,22.0,259.0,175.88,124.55
2016,6,27,17,45,330.5,110.5,5.5,21.5,220.0,135.34,92.06
2016,6,27,18,0,304.0,96.0,5.5,21.0,181.0,97.94,64.91
2016,6,27,18,15,393.5,71.5,5.35,20.0,159.0,57.78,39.76
2016,6,27,18,30,483.0,47.0,5.2,19.0,137.0,36.51,26.09
2016,6,27,18,45,387.5,38.0,5.1,18.5,96.0,30.17,20.14
2016,6,27,19,0,292.0,29.0,5.0,18.0,55.0,23.64,12.92
2016,6,27,19,15,146.0,14.5,4.85,17.5,27.5,11.61,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,5,15,152.0,16.5,3.65,14.0,33.0,13.05,0.0
2016,6,28,5,30,304.0,33.0,3.6,14.0,66.0,26.74,16.78
2016,6,28,5,45,391.0,42.5,3.6,14.5,107.5,33.57,23.72
2016,6,28,6,0,478.0,52.0,3.6,15.0,149.0,40.16,29.93
2016,6,28,6,15,537.5,59.0,3.5,15.5,196.0,62.47,36.38
2016,6,28,6,30,597.0,66.0,3.4,16.0,243.0,109.48,62.63
2016,6,28,6,45,640.0,71.0,3.3,16.5,293.0,159.21,99.97
2016,6,28,7,0,683.0,76.0,3.2,17.0,343.0,213.68,145.66
2016,6,28,7,15,713.5,80.0,3.15,17.5,393.5,270.72,195.64
2016,6,28,7,30,744.0,84.0,3.1,18.0,444.0,327.79,245.63
2016,6,28,7,45,769.0,87.0,3.05,18.5,493.5,384.23,294.34
2016,6,28,8,0,794.0,90.0,3.0,19.0,543.0,442.17,342.84
2016,6,28,8,15,811.5,92.5,2.95,19.5,589.5,497.09,387.53
2016,6,28,8,30,829.0,95.0,2.9,20.0,636.0,551.63,430.38
2016,6,28,8,45,844.0,96.5,2.9,20.5,679.5,603.39,469.89
2016,6,28,9,0,859.0,98.0,2.9,21.0,723.0,654.38,507.59
2016,6,28,9,15,870.0,100.0,2.85,21.5,762.0,702.06,541.54
2016,6,28,9,30,881.0,102.0,2.8,22.0,801.0,748.11,572.4
2016,6,28,9,45,890.0,103.0,2.8,22.5,835.0,789.77,599.08
2016,6,28,10,0,899.0,104.0,2.8,23.0,869.0,829.17,623.84
2016,6,28,10,15,905.0,105.0,2.85,23.0,896.5,863.59,646.5
2016,6,28,10,30,911.0,106.0,2.9,23.0,924.0,895.16,667.16
2016,6,28,10,45,915.0,107.0,3.0,23.5,945.0,921.94,683.6
2016,6,28,11,0,919.0,108.0,3.1,24.0,966.0,945.47,697.87
2016,6,28,11,15,922.0,108.5,3.2,24.0,980.0,964.23,710.38
2016,6,28,11,30,925.0,109.0,3.3,24.0,994.0,979.52,720.7
2016,6,28,11,45,926.0,109.5,3.4,24.5,1000.5,989.38,726.14
2016,6,28,12,0,927.0,110.0,3.5,25.0,1007.0,995.65,729.32
2016,6,28,12,15,927.0,110.0,3.6,25.0,1007.0,996.88,730.74
2016,6,28,12,30,927.0,110.0,3.7,25.0,1007.0,994.51,729.91
2016,6,28,12,45,917.5,115.0,3.85,25.0,996.5,984.32,724.34
2016,6,28,13,0,908.0,120.0,4.0,25.0,986.0,970.69,716.55
2016,6,28,13,15,905.0,119.5,4.1,24.5,971.0,954.54,708.2
2016,6,28,13,30,902.0,119.0,4.2,24.0,956.0,935.0,697.54
2016,6,28,13,45,899.0,117.5,4.3,24.0,935.0,911.19,682.58
2016,6,28,14,0,896.0,116.0,4.4,24.0,914.0,884.18,665.37
2016,6,28,14,15,890.0,114.5,4.4,23.5,885.5,851.59,645.05
2016,6,28,14,30,884.0,113.0,4.4,23.0,857.0,816.25,622.62
2016,6,28,14,45,877.5,110.0,4.45,23.0,823.5,776.51,595.9
2016,6,28,15,0,871.0,107.0,4.5,23.0,790.0,734.42,567.3
2016,6,28,15,15,860.0,105.0,4.45,22.5,750.5,688.08,534.17
2016,6,28,15,30,849.0,103.0,4.4,22.0,711.0,640.2,498.85
2016,6,28,15,45,837.5,100.0,4.4,22.0,667.5,589.77,459.9
2016,6,28,16,0,826.0,97.0,4.4,22.0,624.0,538.72,419.38
2016,6,28,16,15,807.5,94.0,4.35,21.5,577.0,482.58,374.47
2016,6,28,16,30,789.0,91.0,4.3,21.0,530.0,426.73,328.35
2016,6,28,16,45,601.0,123.5,4.3,21.0,439.5,339.18,258.14
2016,6,28,17,0,413.0,156.0,4.3,21.0,349.0,268.93,202.86
2016,6,28,17,15,547.5,115.0,4.3,20.0,339.5,243.07,175.6
2016,6,28,17,30,682.0,74.0,4.3,19.0,330.0,197.97,130.61
2016,6,28,17,45,639.5,68.5,4.35,18.5,280.5,143.85,86.5
2016,6,28,18,0,597.0,63.0,4.4,18.0,231.0,94.5,51.99
2016,6,28,18,15,533.0,56.0,4.4,17.5,183.5,48.55,31.11
2016,6,28,18,30,469.0,49.0,4.4,17.0,136.0,38.19,27.8
2016,6,28,18,45,370.5,39.5,4.4,16.5,95.5,31.48,21.46
2016,6,28,19,0,272.0,30.0,4.4,16.0,55.0,24.54,13.78
2016,6,28,19,15,136.0,15.0,4.35,15.5,27.5,12.06,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,12.5,34.5,12.66,0.0
2016,6,29,5,30,344.0,32.0,4.4,13.0,69.0,25.94,16.13
2016,6,29,5,45,435.5,40.5,4.5,13.5,112.0,31.97,22.4
2016,6,29,6,0,527.0,49.0,4.6,14.0,155.0,37.83,27.98
2016,6,29,6,15,368.0,80.0,4.55,14.0,164.0,72.31,48.66
2016,6,29,6,30,209.0,111.0,4.5,14.0,173.0,109.08,78.86
2016,6,29,6,45,226.0,129.0,4.5,14.5,207.5,142.17,104.98
2016,6,29,7,0,243.0,147.0,4.5,15.0,242.0,177.35,134.25
2016,6,29,7,15,147.0,168.0,4.45,15.5,228.0,185.71,145.45
2016,6,29,7,30,51.0,189.0,4.4,16.0,214.0,181.46,144.61
2016,6,29,7,45,143.5,214.5,4.4,16.5,294.5,245.72,195.34
2016,6,29,8,0,236.0,240.0,4.4,17.0,375.0,321.78,255.59
2016,6,29,8,15,294.0,251.0,4.35,17.0,433.0,375.97,298.89
2016,6,29,8,30,352.0,262.0,4.3,17.0,491.0,435.56,346.14
2016,6,29,8,45,300.0,295.0,4.3,17.5,499.5,454.35,359.65
2016,6,29,9,0,248.0,328.0,4.3,18.0,508.0,467.7,368.36
2016,6,29,9,15,335.0,319.5,4.25,18.0,576.5,533.51,419.52
2016,6,29,9,30,422.0,311.0,4.2,18.0,645.0,611.86,479.06
2016,6,29,9,45,671.0,207.5,4.2,18.5,765.5,728.5,568.83
2016,6,29,10,0,920.0,104.0,4.2,19.0,886.0,845.96,653.11
2016,6,29,10,15,926.0,105.0,4.2,19.0,914.0,881.1,676.22
2016,6,29,10,30,932.0,106.0,4.2,19.0,942.0,913.31,697.71
2016,6,29,10,45,936.5,106.5,4.2,19.5,963.5,940.63,714.36
2016,6,29,11,0,941.0,107.0,4.2,20.0,985.0,964.64,728.69
2016,6,29,11,15,789.0,208.5,4.2,20.0,952.5,945.68,715.04
2016,6,29,11,30,637.0,310.0,4.2,20.0,920.0,916.85,692.34
2016,6,29,11,45,793.5,209.0,4.25,20.0,973.5,968.83,730.9
2016,6,29,12,0,950.0,108.0,4.3,20.0,1027.0,1016.03,762.73
2016,6,29,12,15,950.0,108.0,4.35,20.0,1026.5,1017.35,763.51
2016,6,29,12,30,950.0,108.0,4.4,20.0,1026.0,1014.96,762.26
2016,6,29,12,45,694.5,251.0,4.45,20.0,919.5,921.52,698.81
2016,6,29,13,0,439.0,394.0,4.5,20.0,813.0,809.03,613.76
2016,6,29,13,15,685.0,253.5,4.5,19.5,895.0,896.3,684.55
2016,6,29,13,30,931.0,113.0,4.5,19.0,977.0,956.07,728.05
2016,6,29,13,45,926.5,112.0,4.55,19.0,954.5,930.81,711.13
2016,6,29,14,0,922.0,111.0,4.6,19.0,932.0,902.3,692.48
2016,6,29,14,15,915.5,110.0,4.6,19.0,903.0,869.05,670.04
2016,6,29,14,30,909.0,109.0,4.6,19.0,874.0,832.97,645.51
2016,6,29,14,45,901.5,107.0,4.6,19.0,839.5,792.55,617.68
2016,6,29,15,0,894.0,105.0,4.6,19.0,805.0,749.77,587.9
2016,6,29,15,15,883.0,103.5,4.6,18.5,765.0,702.96,554.34
2016,6,29,15,30,872.0,102.0,4.6,18.0,725.0,654.52,518.23
2016,6,29,15,45,653.0,167.0,4.65,18.0,617.5,547.11,433.6
2016,6,29,16,0,434.0,232.0,4.7,18.0,510.0,450.79,356.97
2016,6,29,16,15,395.0,221.5,4.7,17.5,459.5,396.75,314.43
2016,6,29,16,30,356.0,211.0,4.7,17.0,409.0,343.15,271.39
2016,6,29,16,45,324.5,194.5,4.75,16.5,362.5,294.39,231.54
2016,6,29,17,0,293.0,178.0,4.8,16.0,316.0,248.81,193.76
2016,6,29,17,15,177.5,161.5,4.8,15.5,242.0,184.84,143.44
2016,6,29,17,30,62.0,145.0,4.8,15.0,168.0,135.47,106.46
2016,6,29,17,45,54.0,124.5,4.8,15.0,142.5,111.91,87.07
2016,6,29,18,0,46.0,104.0,4.8,15.0,117.0,89.59,68.93
2016,6,29,18,15,259.5,77.5,4.7,14.5,128.0,61.05,44.16
2016,6,29,18,30,473.0,51.0,4.6,14.0,139.0,39.95,29.72
2016,6,29,18,45,371.5,41.0,4.6,13.5,97.5,32.84,22.93
2016,6,29,19,0,270.0,31.0,4.6,13.0,56.0,25.49,14.74
2016,6,29,19,15,135.0,15.5,4.55,13.0,28.0,12.51,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,135.0,17.5,4.05,13.0,32.0,13.74,0.0
2016,6,30,5,30,270.0,35.0,4.0,13.0,64.0,28.67,18.34
2016,6,30,5,45,364.0,45.5,4.0,13.5,105.5,36.32,26.19
2016,6,30,6,0,458.0,56.0,4.0,14.0,147.0,43.69,33.16
2016,6,30,6,15,233.5,78.5,3.8,14.5,125.5,68.87,48.48
2016,6,30,6,30,9.0,101.0,3.6,15.0,104.0,86.85,68.01
2016,6,30,6,45,14.5,119.5,3.45,15.5,125.5,104.67,82.54
2016,6,30,7,0,20.0,138.0,3.3,16.0,147.0,123.29,97.58
2016,6,30,7,15,34.5,163.0,3.1,16.0,179.5,150.3,119.33
2016,6,30,7,30,49.0,188.0,2.9,16.0,212.0,179.93,143.16
2016,6,30,7,45,84.0,217.0,2.75,16.5,263.0,222.84,177.01
2016,6,30,8,0,119.0,246.0,2.6,17.0,314.0,272.48,215.92
2016,6,30,8,15,177.5,266.0,2.5,17.5,376.5,328.0,259.02
2016,6,30,8,30,236.0,286.0,2.4,18.0,439.0,389.43,306.11
2016,6,30,8,45,537.5,201.5,2.3,18.5,582.5,516.48,404.7
2016,6,30,9,0,839.0,117.0,2.2,19.0,726.0,661.27,513.36
2016,6,30,9,15,851.0,119.0,2.2,19.5,765.0,706.51,544.79
2016,6,30,9,30,863.0,121.0,2.2,20.0,804.0,752.66,576.44
2016,6,30,9,45,879.0,118.5,2.25,20.5,840.5,795.88,604.37
2016,6,30,10,0,895.0,116.0,2.3,21.0,877.0,837.34,630.73
2016,6,30,10,15,901.5,117.5,2.35,21.0,905.0,872.65,653.88
2016,6,30,10,30,908.0,119.0,2.4,21.0,933.0,905.14,675.08
2016,6,30,10,45,912.0,120.5,2.45,21.5,954.0,932.42,691.43
2016,6,30,11,0,916.0,122.0,2.5,22.0,975.0,956.45,705.61
2016,6,30,11,15,919.0,122.5,2.6,22.0,989.5,975.26,718.21
2016,6,30,11,30,922.0,123.0,2.7,22.0,1004.0,990.6,728.65
2016,6,30,11,45,923.5,123.0,2.85,22.5,1011.0,1000.52,734.68
2016,6,30,12,0,925.0,123.0,3.0,23.0,1018.0,1006.86,738.46
2016,6,30,12,15,924.5,123.0,3.1,23.0,1017.5,1007.71,739.75
2016,6,30,12,30,924.0,123.0,3.2,23.0,1017.0,1004.96,738.82
2016,6,30,12,45,914.5,128.0,3.35,23.0,1006.0,994.8,733.48
2016,6,30,13,0,905.0,133.0,3.5,23.0,995.0,981.21,725.92
2016,6,30,13,15,901.5,132.0,3.6,23.0,979.5,964.27,715.8
2016,6,30,13,30,898.0,131.0,3.7,23.0,964.0,943.95,703.42
2016,6,30,13,45,893.0,130.0,3.85,23.0,941.5,919.02,688.18
2016,6,30,14,0,888.0,129.0,4.0,23.0,919.0,890.99,670.69
2016,6,30,14,15,880.5,127.5,4.05,23.0,890.0,857.44,648.78
2016,6,30,14,30,873.0,126.0,4.1,23.0,861.0,821.25,624.87
2016,6,30,14,45,864.0,123.5,4.15,23.0,826.0,780.51,597.56
2016,6,30,15,0,855.0,121.0,4.2,23.0,791.0,737.63,568.2
2016,6,30,15,15,843.0,119.0,4.2,22.5,751.0,694.22,537.32
2016,6,30,15,30,831.0,117.0,4.2,22.0,711.0,645.71,501.93
2016,6,30,15,45,815.0,114.0,4.25,22.0,666.5,592.74,461.42
2016,6,30,16,0,799.0,111.0,4.3,22.0,622.0,539.27,419.42
2016,6,30,16,15,778.5,107.5,4.3,21.5,574.0,482.94,374.71
2016,6,30,16,30,758.0,104.0,4.3,21.0,526.0,427.17,329.02
2016,6,30,16,45,607.5,125.0,4.3,21.0,443.0,344.17,262.08
2016,6,30,17,0,457.0,146.0,4.3,21.0,360.0,275.11,206.84
2016,6,30,17,15,546.0,116.0,4.25,20.5,342.5,244.65,176.67
2016,6,30,17,30,635.0,86.0,4.2,20.0,325.0,200.49,134.12
2016,6,30,17,45,587.0,79.5,4.2,19.5,275.0,147.32,91.28
2016,6,30,18,0,539.0,73.0,4.2,19.0,225.0,99.67,57.99
2016,6,30,18,15,471.0,64.5,4.15,18.0,178.0,55.74,37.06
2016,6,30,18,30,403.0,56.0,4.1,17.0,131.0,44.18,33.03
2016,6,30,18,45,301.5,44.5,4.1,16.5,91.0,34.36,23.93
2016,6,30,19,0,200.0,33.0,4.1,16.0,51.0,25.8,14.74
2016,6,30,19,15,100.0,16.5,4.1,15.5,25.5,13.0,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
