Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,119.5,18.0,3.35,13.0,30.0,14.13,0.0
2016,7,1,5,30,239.0,36.0,3.4,13.0,60.0,28.08,17.78
2016,7,1,5,45,334.5,46.5,3.45,13.5,101.0,37.23,26.96
2016,7,1,6,0,430.0,57.0,3.5,14.0,142.0,44.54,33.9
2016,7,1,6,15,494.0,65.0,3.45,14.0,189.5,64.88,40.23
2016,7,1,6,30,558.0,73.0,3.4,14.0,237.0,110.47,65.8
2016,7,1,6,45,603.0,79.0,3.4,14.5,286.5,159.06,102.25
2016,7,1,7,0,648.0,85.0,3.4,15.0,336.0,212.73,147.27
2016,7,1,7,15,681.0,90.0,3.35,15.5,386.5,267.05,195.06
2016,7,1,7,30,714.0,95.0,3.3,16.0,437.0,324.46,245.46
2016,7,1,7,45,739.5,98.5,3.25,16.5,486.5,382.29,295.5
2016,7,1,8,0,765.0,102.0,3.2,17.0,536.0,439.49,343.71
2016,7,1,8,15,784.0,105.0,3.1,17.0,583.0,494.31,389.26
2016,7,1,8,30,803.0,108.0,3.0,17.0,630.0,549.44,433.65
2016,7,1,8,45,819.0,110.5,2.95,17.5,674.0,602.32,474.25
2016,7,1,9,0,835.0,113.0,2.9,18.0,718.0,654.63,513.1
2016,7,1,9,15,846.5,115.0,2.85,18.5,757.0,699.54,545.45
2016,7,1,9,30,858.0,117.0,2.8,19.0,796.0,745.18,577.01
2016,7,1,9,45,867.5,118.5,2.75,19.5,830.0,787.03,603.89
2016,7,1,10,0,877.0,120.0,2.7,20.0,864.0,826.7,628.81
2016,7,1,10,15,884.0,121.0,2.7,20.0,892.0,861.44,651.56
2016,7,1,10,30,891.0,122.0,2.7,20.0,920.0,893.45,672.34
2016,7,1,10,45,896.0,123.0,2.75,20.0,941.5,920.78,690.28
2016,7,1,11,0,901.0,124.0,2.8,20.0,963.0,944.97,706.13
2016,7,1,11,15,904.0,124.5,2.85,20.0,977.0,963.57,718.3
2016,7,1,11,30,907.0,125.0,2.9,20.0,991.0,978.76,728.31
2016,7,1,11,45,909.5,124.5,2.95,20.5,998.5,989.07,733.78
2016,7,1,12,0,912.0,124.0,3.0,21.0,1006.0,995.87,737.05
2016,7,1,12,15,912.0,124.0,3.1,21.0,1005.5,997.22,738.66
2016,7,1,12,30,912.0,124.0,3.2,21.0,1005.0,995.02,738.06
2016,7,1,12,45,907.5,125.5,3.3,21.0,996.0,986.43,733.31
2016,7,1,13,0,903.0,127.0,3.4,21.0,987.0,974.36,726.34
2016,7,1,13,15,899.5,126.5,3.5,21.0,972.0,957.94,716.48
2016,7,1,13,30,896.0,126.0,3.6,21.0,957.0,938.15,704.37
2016,7,1,13,45,891.5,124.5,3.7,21.0,935.0,913.26,688.75
2016,7,1,14,0,887.0,123.0,3.8,21.0,913.0,885.23,670.91
2016,7,1,14,15,880.0,121.5,3.85,20.5,884.0,852.15,650.43
2016,7,1,14,30,873.0,120.0,3.9,20.0,855.0,816.39,627.84
2016,7,1,14,45,864.0,118.0,3.95,20.0,820.5,776.14,600.6
2016,7,1,15,0,855.0,116.0,4.0,20.0,786.0,733.74,571.48
2016,7,1,15,15,843.0,114.0,4.0,19.5,746.0,687.38,538.18
2016,7,1,15,30,831.0,112.0,4.0,19.0,706.0,641.67,504.39
2016,7,1,15,45,816.0,109.0,4.0,19.0,662.0,589.31,463.79
2016,7,1,16,0,801.0,106.0,4.0,19.0,618.0,536.35,421.66
2016,7,1,16,15,781.0,103.0,3.95,18.5,570.5,480.65,376.89
2016,7,1,16,30,761.0,100.0,3.9,18.0,523.0,425.44,331.08
2016,7,1,16,45,735.0,96.0,3.85,18.0,473.0,367.84,281.58
2016,7,1,17,0,709.0,92.0,3.8,18.0,423.0,309.68,230.68
2016,7,1,17,15,675.0,87.0,3.75,17.5,373.0,252.58,180.75
2016,7,1,17,30,641.0,82.0,3.7,17.0,323.0,198.74,133.94
2016,7,1,17,45,594.5,76.0,3.65,17.0,273.0,145.84,90.56
2016,7,1,18,0,548.0,70.0,3.6,17.0,223.0,98.24,56.81
2016,7,1,18,15,481.5,61.5,3.55,16.5,176.5,53.72,35.24
2016,7,1,18,30,415.0,53.0,3.5,16.0,130.0,41.54,30.87
2016,7,1,18,45,315.5,42.0,3.45,15.5,90.5,33.64,23.42
2016,7,1,19,0,216.0,31.0,3.4,15.0,51.0,24.24,13.56
2016,7,1,19,15,108.0,15.5,3.3,14.5,25.5,12.21,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,17.0,2.75,13.0,29.5,13.35,0.0
2016,7,2,5,30,250.0,34.0,2.9,13.0,59.0,26.55,16.41
2016,7,2,5,45,342.0,44.5,3.05,13.5,99.5,35.49,25.43
2016,7,2,6,0,434.0,55.0,3.2,14.0,140.0,42.86,32.41
2016,7,2,6,15,377.0,77.5,3.2,14.5,166.5,69.67,46.65
2016,7,2,6,30,320.0,100.0,3.2,15.0,193.0,108.96,73.98
2016,7,2,6,45,354.0,112.5,3.25,15.5,234.0,147.37,103.12
2016,7,2,7,0,388.0,125.0,3.3,16.0,275.0,189.71,137.96
2016,7,2,7,15,548.5,109.5,3.3,16.0,354.0,248.17,183.46
2016,7,2,7,30,709.0,94.0,3.3,16.0,433.0,321.52,243.25
2016,7,2,7,45,731.5,98.5,3.3,16.5,481.5,378.84,292.94
2016,7,2,8,0,754.0,103.0,3.3,17.0,530.0,435.24,340.64
2016,7,2,8,15,773.0,106.5,3.3,17.5,577.0,489.99,385.66
2016,7,2,8,30,792.0,110.0,3.3,18.0,624.0,545.09,429.49
2016,7,2,8,45,805.0,113.5,3.3,18.5,666.5,596.67,469.27
2016,7,2,9,0,818.0,117.0,3.3,19.0,709.0,647.43,507.23
2016,7,2,9,15,830.0,119.5,3.25,19.0,748.0,695.46,542.94
2016,7,2,9,30,842.0,122.0,3.2,19.0,787.0,738.15,573.98
2016,7,2,9,45,846.0,126.5,3.2,19.5,819.5,778.03,600.06
2016,7,2,10,0,850.0,131.0,3.2,20.0,852.0,815.4,624.03
2016,7,2,10,15,857.0,132.5,3.2,20.0,880.0,849.82,646.9
2016,7,2,10,30,864.0,134.0,3.2,20.0,908.0,881.58,667.81
2016,7,2,10,45,867.0,136.5,3.2,20.5,928.5,907.91,683.62
2016,7,2,11,0,870.0,139.0,3.2,21.0,949.0,931.1,697.25
2016,7,2,11,15,873.5,139.5,3.2,21.0,963.5,949.67,709.1
2016,7,2,11,30,877.0,140.0,3.2,21.0,978.0,964.95,718.83
2016,7,2,11,45,877.0,141.5,3.2,21.0,984.5,974.49,724.82
2016,7,2,12,0,877.0,143.0,3.2,21.0,991.0,980.61,728.67
2016,7,2,12,15,877.0,143.0,3.2,21.0,990.5,981.95,729.46
2016,7,2,12,30,877.0,143.0,3.2,21.0,990.0,979.89,728.14
2016,7,2,12,45,883.5,137.5,3.25,21.0,985.0,975.5,725.79
2016,7,2,13,0,890.0,132.0,3.3,21.0,980.0,967.52,721.13
2016,7,2,13,15,887.0,131.5,3.3,21.0,965.0,951.78,711.02
2016,7,2,13,30,884.0,131.0,3.3,21.0,950.0,932.7,698.77
2016,7,2,13,45,878.0,130.5,3.3,21.0,928.0,907.72,682.56
2016,7,2,14,0,872.0,130.0,3.3,21.0,906.0,879.71,664.3
2016,7,2,14,15,865.0,128.5,3.3,20.5,877.5,847.09,644.03
2016,7,2,14,30,858.0,127.0,3.3,20.0,849.0,811.82,621.73
2016,7,2,14,45,847.5,125.5,3.3,20.0,814.5,771.43,594.41
2016,7,2,15,0,837.0,124.0,3.3,20.0,780.0,732.92,567.74
2016,7,2,15,15,825.0,121.5,3.25,19.5,740.5,686.08,534.26
2016,7,2,15,30,813.0,119.0,3.2,19.0,701.0,637.86,498.92
2016,7,2,15,45,797.0,116.5,3.15,19.0,657.0,586.18,459.09
2016,7,2,16,0,781.0,114.0,3.1,19.0,613.0,534.03,417.88
2016,7,2,16,15,761.0,110.5,3.05,18.5,565.5,478.81,373.93
2016,7,2,16,30,741.0,107.0,3.0,18.0,518.0,422.48,327.75
2016,7,2,16,45,714.5,102.5,2.95,18.0,469.0,364.88,278.73
2016,7,2,17,0,688.0,98.0,2.9,18.0,420.0,309.14,230.19
2016,7,2,17,15,653.5,92.5,2.85,17.5,369.5,252.56,181.1
2016,7,2,17,30,619.0,87.0,2.8,17.0,319.0,199.35,135.15
2016,7,2,17,45,572.0,80.0,2.75,16.5,270.0,146.72,92.35
2016,7,2,18,0,525.0,73.0,2.7,16.0,221.0,99.51,58.83
2016,7,2,18,15,460.0,64.0,2.6,15.5,174.5,55.91,37.22
2016,7,2,18,30,395.0,55.0,2.5,15.0,128.0,43.28,32.53
2016,7,2,18,45,303.0,43.0,2.45,15.0,89.0,33.21,23.1
2016,7,2,19,0,211.0,31.0,2.4,15.0,50.0,24.24,13.53
2016,7,2,19,15,105.5,15.5,2.35,14.5,25.0,12.21,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.8,12.5,29.5,12.97,0.0
2016,7,3,5,30,262.0,33.0,2.9,13.0,59.0,26.98,16.67
2016,7,3,5,45,355.0,43.5,3.0,13.5,100.0,34.68,24.7
2016,7,3,6,0,448.0,54.0,3.1,14.0,141.0,42.1,31.72
2016,7,3,6,15,224.0,74.5,3.05,14.5,118.5,64.98,45.66
2016,7,3,6,30,0.0,95.0,3.0,15.0,96.0,81.25,63.63
2016,7,3,6,45,5.5,113.5,3.0,15.5,116.0,98.41,77.69
2016,7,3,7,0,11.0,132.0,3.0,16.0,136.0,116.39,92.19
2016,7,3,7,15,52.5,164.5,2.95,16.0,189.0,156.3,123.73
2016,7,3,7,30,94.0,197.0,2.9,16.0,242.0,202.15,160.3
2016,7,3,7,45,139.5,220.5,2.9,16.5,295.0,249.02,197.37
2016,7,3,8,0,185.0,244.0,2.9,17.0,348.0,299.81,237.4
2016,7,3,8,15,199.5,265.5,2.85,17.5,387.0,338.36,267.44
2016,7,3,8,30,214.0,287.0,2.8,18.0,426.0,378.2,297.92
2016,7,3,8,45,312.5,284.5,2.8,18.5,502.5,452.22,354.87
2016,7,3,9,0,411.0,282.0,2.8,19.0,579.0,536.1,418.06
2016,7,3,9,15,633.5,198.5,2.8,19.0,685.0,636.54,495.7
2016,7,3,9,30,856.0,115.0,2.8,19.0,791.0,741.78,575.13
2016,7,3,9,45,882.0,107.0,2.8,19.5,829.5,787.27,604.44
2016,7,3,10,0,908.0,99.0,2.8,20.0,868.0,831.62,632.92
2016,7,3,10,15,913.5,100.5,2.75,20.0,896.0,866.68,655.52
2016,7,3,10,30,919.0,102.0,2.7,20.0,924.0,898.83,676.0
2016,7,3,10,45,923.0,103.0,2.7,20.5,945.0,926.1,692.13
2016,7,3,11,0,927.0,104.0,2.7,21.0,966.0,950.1,706.01
2016,7,3,11,15,929.5,104.5,2.7,21.0,980.0,968.82,717.74
2016,7,3,11,30,932.0,105.0,2.7,21.0,994.0,984.03,727.24
2016,7,3,11,45,932.5,105.5,2.75,21.5,1001.0,993.75,732.29
2016,7,3,12,0,933.0,106.0,2.8,22.0,1008.0,999.84,735.07
2016,7,3,12,15,933.0,106.0,2.8,22.0,1007.5,1001.31,735.93
2016,7,3,12,30,933.0,106.0,2.8,22.0,1007.0,999.14,734.56
2016,7,3,12,45,915.5,116.0,2.85,22.0,994.0,986.31,726.77
2016,7,3,13,0,898.0,126.0,2.9,22.0,981.0,970.09,716.89
2016,7,3,13,15,895.0,125.0,2.9,22.0,966.0,953.79,706.61
2016,7,3,13,30,892.0,124.0,2.9,22.0,951.0,934.11,694.12
2016,7,3,13,45,887.0,123.0,2.95,22.0,929.0,909.38,678.66
2016,7,3,14,0,882.0,122.0,3.0,22.0,907.0,881.55,661.07
2016,7,3,14,15,875.5,120.5,3.0,21.5,878.5,849.05,641.11
2016,7,3,14,30,869.0,119.0,3.0,21.0,850.0,813.86,619.1
2016,7,3,14,45,860.0,117.0,3.05,21.0,816.0,773.76,592.52
2016,7,3,15,0,851.0,115.0,3.1,21.0,782.0,731.52,564.12
2016,7,3,15,15,839.5,113.0,3.1,20.5,742.0,685.66,531.77
2016,7,3,15,30,828.0,111.0,3.1,20.0,702.0,640.42,498.87
2016,7,3,15,45,813.5,107.5,3.1,20.0,658.5,587.99,458.83
2016,7,3,16,0,799.0,104.0,3.1,20.0,615.0,534.92,417.21
2016,7,3,16,15,779.5,101.0,3.1,19.5,568.0,479.53,373.32
2016,7,3,16,30,760.0,98.0,3.1,19.0,521.0,424.58,328.28
2016,7,3,16,45,736.0,94.0,3.15,19.0,471.5,367.73,279.92
2016,7,3,17,0,712.0,90.0,3.2,19.0,422.0,310.14,229.89
2016,7,3,17,15,678.5,85.0,3.2,18.5,372.0,252.92,180.16
2016,7,3,17,30,645.0,80.0,3.2,18.0,322.0,198.91,133.4
2016,7,3,17,45,600.5,73.5,3.2,17.5,272.5,145.53,89.8
2016,7,3,18,0,556.0,67.0,3.2,17.0,223.0,97.2,55.44
2016,7,3,18,15,491.0,59.0,3.1,16.5,176.5,52.52,33.67
2016,7,3,18,30,426.0,51.0,3.0,16.0,130.0,39.84,29.38
2016,7,3,18,45,333.0,40.5,2.9,15.5,90.5,32.35,22.3
2016,7,3,19,0,240.0,30.0,2.8,15.0,51.0,24.55,13.72
2016,7,3,19,15,120.0,15.0,2.75,14.5,25.5,11.83,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,29.5,11.91,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,59.0,24.3,14.36
2016,7,4,5,45,391.5,39.0,3.45,13.5,101.0,30.81,21.29
2016,7,4,6,0,488.0,48.0,3.6,14.0,143.0,37.11,27.29
2016,7,4,6,15,297.5,79.5,3.55,14.5,142.5,68.3,47.24
2016,7,4,6,30,107.0,111.0,3.5,15.0,142.0,100.31,75.38
2016,7,4,6,45,118.0,131.5,3.45,15.5,172.0,127.69,97.2
2016,7,4,7,0,129.0,152.0,3.4,16.0,202.0,156.63,120.91
2016,7,4,7,15,96.0,171.5,3.3,16.0,211.5,173.71,136.69
2016,7,4,7,30,63.0,191.0,3.2,16.0,221.0,186.94,148.63
2016,7,4,7,45,172.5,210.5,3.15,16.5,305.0,253.22,200.53
2016,7,4,8,0,282.0,230.0,3.1,17.0,389.0,333.02,263.3
2016,7,4,8,15,293.0,250.0,3.05,17.5,428.0,374.26,295.67
2016,7,4,8,30,304.0,270.0,3.0,18.0,467.0,416.21,327.94
2016,7,4,8,45,589.0,180.5,2.95,18.5,594.5,530.68,417.59
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,656.18,513.62
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,704.47,549.08
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,751.07,581.8
2016,7,4,9,45,889.0,104.0,2.9,19.5,831.0,789.83,606.78
2016,7,4,10,0,883.0,113.0,2.9,20.0,861.0,825.18,629.09
2016,7,4,10,15,889.5,114.5,2.9,20.0,889.0,860.34,652.28
2016,7,4,10,30,896.0,116.0,2.9,20.0,917.0,892.72,673.41
2016,7,4,10,45,898.5,118.0,2.9,20.5,938.0,919.09,689.05
2016,7,4,11,0,901.0,120.0,2.9,21.0,959.0,942.19,702.44
2016,7,4,11,15,904.5,121.0,2.9,21.0,973.0,961.9,714.93
2016,7,4,11,30,908.0,122.0,2.9,21.0,987.0,978.2,725.22
2016,7,4,11,45,906.5,124.0,2.9,21.0,993.5,987.24,730.79
2016,7,4,12,0,905.0,126.0,2.9,21.0,1000.0,992.7,734.16
2016,7,4,12,15,905.0,126.0,2.85,21.0,999.5,994.17,734.6
2016,7,4,12,30,905.0,126.0,2.8,21.0,999.0,992.11,732.85
2016,7,4,12,45,912.5,119.5,2.8,21.0,994.0,987.49,730.0
2016,7,4,13,0,920.0,113.0,2.8,21.0,989.0,979.12,724.79
2016,7,4,13,15,917.0,112.5,2.8,21.0,974.0,962.98,714.56
2016,7,4,13,30,914.0,112.0,2.8,21.0,959.0,943.39,702.14
2016,7,4,13,45,908.5,111.5,2.8,21.0,937.0,918.21,686.03
2016,7,4,14,0,903.0,111.0,2.8,21.0,915.0,889.9,667.81
2016,7,4,14,15,896.5,109.5,2.8,21.0,886.0,856.8,646.28
2016,7,4,14,30,890.0,108.0,2.8,21.0,857.0,820.93,622.73
2016,7,4,14,45,880.5,107.0,2.8,21.0,822.5,780.67,595.94
2016,7,4,15,0,871.0,106.0,2.8,21.0,788.0,738.24,567.37
2016,7,4,15,15,859.5,104.0,2.8,20.5,748.0,691.56,535.04
2016,7,4,15,30,848.0,102.0,2.8,20.0,708.0,643.36,500.23
2016,7,4,15,45,832.0,100.0,2.85,20.0,663.5,591.23,460.7
2016,7,4,16,0,816.0,98.0,2.9,20.0,619.0,539.06,419.94
2016,7,4,16,15,797.0,95.0,2.9,19.5,571.5,483.05,375.64
2016,7,4,16,30,778.0,92.0,2.9,19.0,524.0,427.4,330.1
2016,7,4,16,45,752.0,88.5,2.95,18.5,474.0,369.27,281.3
2016,7,4,17,0,726.0,85.0,3.0,18.0,424.0,312.87,232.54
2016,7,4,17,15,693.0,80.5,3.0,17.5,373.5,253.26,180.63
2016,7,4,17,30,660.0,76.0,3.0,17.0,323.0,198.94,133.33
2016,7,4,17,45,612.5,70.5,3.05,17.0,273.5,145.1,89.08
2016,7,4,18,0,565.0,65.0,3.1,17.0,224.0,96.64,54.54
2016,7,4,18,15,500.5,57.5,3.05,16.5,177.5,51.79,32.72
2016,7,4,18,30,436.0,50.0,3.0,16.0,131.0,39.02,28.65
2016,7,4,18,45,339.0,39.5,3.0,15.5,91.0,31.47,21.54
2016,7,4,19,0,242.0,29.0,3.0,15.0,51.0,23.64,12.94
2016,7,4,19,15,121.0,14.5,3.0,14.5,25.5,11.43,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,14.5,3.25,13.0,14.5,12.77,0.0
2016,7,5,5,30,0.0,29.0,3.3,13.0,29.0,25.17,14.95
2016,7,5,5,45,13.0,47.5,3.35,13.5,50.0,39.81,29.11
2016,7,5,6,0,26.0,66.0,3.4,14.0,71.0,54.39,42.53
2016,7,5,6,15,36.0,86.0,3.35,14.5,95.5,71.46,54.63
2016,7,5,6,30,46.0,106.0,3.3,15.0,120.0,92.32,71.11
2016,7,5,6,45,53.0,127.0,3.3,15.5,145.5,115.05,89.52
2016,7,5,7,0,60.0,148.0,3.3,16.0,171.0,138.91,108.98
2016,7,5,7,15,35.0,154.0,3.25,16.0,168.0,142.92,113.25
2016,7,5,7,30,10.0,160.0,3.2,16.0,165.0,143.06,113.87
2016,7,5,7,45,45.0,198.5,3.15,16.5,223.5,191.95,152.79
2016,7,5,8,0,80.0,237.0,3.1,17.0,282.0,244.89,194.59
2016,7,5,8,15,96.0,262.0,3.05,17.0,321.0,280.87,222.94
2016,7,5,8,30,112.0,287.0,3.0,17.0,360.0,322.55,255.49
2016,7,5,8,45,112.5,307.5,3.0,17.5,385.0,349.27,275.4
2016,7,5,9,0,113.0,328.0,3.0,18.0,410.0,375.88,294.93
2016,7,5,9,15,144.5,350.5,3.05,18.0,461.0,425.46,332.87
2016,7,5,9,30,176.0,373.0,3.1,18.0,512.0,477.46,372.11
2016,7,5,9,45,540.0,237.0,3.2,18.5,688.5,655.89,511.41
2016,7,5,10,0,904.0,101.0,3.3,19.0,865.0,830.66,638.72
2016,7,5,10,15,910.5,102.0,3.4,19.0,893.5,866.07,661.82
2016,7,5,10,30,917.0,103.0,3.5,19.0,922.0,898.63,683.94
2016,7,5,10,45,920.0,105.0,3.6,19.5,943.0,926.05,701.16
2016,7,5,11,0,923.0,107.0,3.7,20.0,964.0,950.15,716.09
2016,7,5,11,15,926.0,107.5,3.8,20.0,978.5,969.38,729.12
2016,7,5,11,30,929.0,108.0,3.9,20.0,993.0,985.11,739.88
2016,7,5,11,45,928.5,109.0,4.0,20.0,1000.0,994.44,746.42
2016,7,5,12,0,928.0,110.0,4.1,20.0,1007.0,1000.11,750.64
2016,7,5,12,15,928.5,110.0,4.1,20.0,1006.5,1002.14,751.92
2016,7,5,12,30,929.0,110.0,4.1,20.0,1006.0,1000.54,750.89
2016,7,5,12,45,923.0,113.0,4.2,20.0,997.5,992.0,745.9
2016,7,5,13,0,917.0,116.0,4.3,20.0,989.0,979.94,738.62
2016,7,5,13,15,914.5,115.0,4.35,19.5,974.0,963.85,729.78
2016,7,5,13,30,912.0,114.0,4.4,19.0,959.0,944.3,718.65
2016,7,5,13,45,908.0,113.0,4.45,19.0,937.5,920.04,702.97
2016,7,5,14,0,904.0,112.0,4.5,19.0,916.0,892.56,685.02
2016,7,5,14,15,898.0,110.5,4.55,19.0,888.0,859.85,663.29
2016,7,5,14,30,892.0,109.0,4.6,19.0,860.0,824.34,639.41
2016,7,5,14,45,885.5,106.5,4.7,19.0,826.0,784.85,612.74
2016,7,5,15,0,879.0,104.0,4.8,19.0,792.0,742.95,583.97
2016,7,5,15,15,868.5,102.5,4.85,18.5,753.0,697.09,551.39
2016,7,5,15,30,858.0,101.0,4.9,18.0,714.0,649.59,516.02
2016,7,5,15,45,846.5,97.5,5.0,18.0,670.5,598.2,475.85
2016,7,5,16,0,835.0,94.0,5.1,18.0,627.0,545.78,433.68
2016,7,5,16,15,817.5,91.0,5.15,17.5,580.0,489.95,388.21
2016,7,5,16,30,800.0,88.0,5.2,17.0,533.0,433.83,341.0
2016,7,5,16,45,778.5,84.5,5.3,17.0,483.5,376.17,290.6
2016,7,5,17,0,757.0,81.0,5.4,17.0,434.0,319.68,240.02
2016,7,5,17,15,725.0,77.0,5.45,16.5,383.0,261.44,188.11
2016,7,5,17,30,693.0,73.0,5.5,16.0,332.0,203.48,136.9
2016,7,5,17,45,648.0,68.0,5.6,15.5,281.5,148.42,91.06
2016,7,5,18,0,603.0,63.0,5.7,15.0,231.0,98.4,55.0
2016,7,5,18,15,537.5,56.0,5.6,14.5,183.5,51.58,32.17
2016,7,5,18,30,472.0,49.0,5.5,14.0,136.0,38.29,28.23
2016,7,5,18,45,364.5,39.5,5.45,14.0,94.5,31.56,21.73
2016,7,5,19,0,257.0,30.0,5.4,14.0,53.0,24.63,13.7
2016,7,5,19,15,128.5,15.0,5.35,13.5,26.5,12.12,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,125.0,16.0,5.05,13.0,27.5,12.6,0.0
2016,7,6,5,30,250.0,32.0,5.0,13.0,55.0,26.24,15.67
2016,7,6,5,45,348.0,41.5,5.0,13.5,95.5,33.07,23.2
2016,7,6,6,0,446.0,51.0,5.0,14.0,136.0,39.68,29.52
2016,7,6,6,15,223.0,62.5,4.9,14.0,105.0,52.85,35.72
2016,7,6,6,30,0.0,74.0,4.8,14.0,74.0,64.47,49.63
2016,7,6,6,45,0.0,90.0,4.75,14.5,90.0,78.43,61.39
2016,7,6,7,0,0.0,106.0,4.7,15.0,106.0,92.52,73.05
2016,7,6,7,15,2.5,129.5,4.6,15.0,130.5,113.73,90.55
2016,7,6,7,30,5.0,153.0,4.5,15.0,155.0,135.47,108.3
2016,7,6,7,45,5.5,165.0,4.4,15.5,167.5,147.02,117.28
2016,7,6,8,0,6.0,177.0,4.3,16.0,180.0,158.61,126.18
2016,7,6,8,15,61.5,232.0,4.2,16.5,271.5,237.43,189.44
2016,7,6,8,30,117.0,287.0,4.1,17.0,363.0,325.35,258.67
2016,7,6,8,45,481.0,192.5,4.1,17.5,535.0,474.22,377.99
2016,7,6,9,0,845.0,98.0,4.1,18.0,707.0,644.2,510.57
2016,7,6,9,15,601.5,216.5,4.05,18.0,662.0,631.35,496.42
2016,7,6,9,30,358.0,335.0,4.0,18.0,617.0,581.6,454.52
2016,7,6,9,45,621.0,220.0,3.95,18.5,734.5,702.54,548.64
2016,7,6,10,0,884.0,105.0,3.9,19.0,852.0,818.71,632.83
2016,7,6,10,15,890.5,106.0,3.9,19.0,880.0,853.53,655.78
2016,7,6,10,30,897.0,107.0,3.9,19.0,908.0,885.58,677.22
2016,7,6,10,45,904.0,106.5,3.95,19.0,930.0,913.69,696.1
2016,7,6,11,0,911.0,106.0,4.0,19.0,952.0,938.73,712.88
2016,7,6,11,15,914.0,106.5,4.05,19.0,966.5,957.8,725.6
2016,7,6,11,30,917.0,107.0,4.1,19.0,981.0,973.42,736.07
2016,7,6,11,45,920.5,106.0,4.2,19.5,988.5,984.55,742.45
2016,7,6,12,0,924.0,105.0,4.3,20.0,996.0,992.13,746.51
2016,7,6,12,15,924.0,105.0,4.45,20.0,995.5,993.72,748.45
2016,7,6,12,30,924.0,105.0,4.6,20.0,995.0,991.68,748.44
2016,7,6,12,45,916.0,108.5,4.75,20.0,985.5,981.8,743.12
2016,7,6,13,0,908.0,112.0,4.9,20.0,976.0,968.45,735.47
2016,7,6,13,15,904.5,111.5,5.05,19.5,961.0,952.06,727.12
2016,7,6,13,30,901.0,111.0,5.2,19.0,946.0,932.28,716.31
2016,7,6,13,45,694.0,226.0,5.4,19.0,860.0,853.14,661.6
2016,7,6,14,0,487.0,341.0,5.6,19.0,774.0,762.28,591.49
2016,7,6,14,15,378.0,366.5,5.65,18.5,696.0,671.2,524.09
2016,7,6,14,30,269.0,392.0,5.7,18.0,618.0,593.61,465.17
2016,7,6,14,45,230.0,380.5,5.8,18.0,568.5,533.72,420.05
2016,7,6,15,0,191.0,369.0,5.9,18.0,519.0,483.62,381.67
2016,7,6,15,15,211.0,346.0,5.85,17.5,504.0,465.74,369.48
2016,7,6,15,30,231.0,323.0,5.8,17.0,489.0,445.65,355.15
2016,7,6,15,45,241.0,299.5,5.8,17.0,463.0,421.57,336.55
2016,7,6,16,0,251.0,276.0,5.8,17.0,437.0,390.78,312.3
2016,7,6,16,15,133.5,234.5,5.7,16.5,320.0,277.41,222.01
2016,7,6,16,30,16.0,193.0,5.6,16.0,203.0,176.74,141.09
2016,7,6,16,45,170.5,182.5,5.6,16.0,263.5,226.97,180.59
2016,7,6,17,0,325.0,172.0,5.6,16.0,324.0,256.32,199.89
2016,7,6,17,15,495.5,122.0,5.5,15.5,322.5,237.47,176.8
2016,7,6,17,30,666.0,72.0,5.4,15.0,321.0,197.72,133.81
2016,7,6,17,45,623.5,66.5,5.35,15.0,272.0,144.16,88.74
2016,7,6,18,0,581.0,61.0,5.3,15.0,223.0,95.37,53.19
2016,7,6,18,15,517.0,54.0,5.2,14.5,176.5,49.88,30.75
2016,7,6,18,30,453.0,47.0,5.1,14.0,130.0,36.51,26.66
2016,7,6,18,45,357.5,37.5,5.0,14.0,90.5,29.77,20.17
2016,7,6,19,0,262.0,28.0,4.9,14.0,51.0,22.79,12.18
2016,7,6,19,15,131.0,14.0,4.8,13.5,25.5,11.23,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,9.0,4.25,13.0,9.0,7.91,0.0
2016,7,7,5,30,0.0,18.0,4.2,13.0,18.0,15.84,7.14
2016,7,7,5,45,0.0,31.5,4.2,13.5,31.5,27.78,18.58
2016,7,7,6,0,0.0,45.0,4.2,14.0,45.0,39.5,29.36
2016,7,7,6,15,0.0,60.5,4.15,14.5,60.5,52.65,39.31
2016,7,7,6,30,0.0,76.0,4.1,15.0,76.0,66.07,50.78
2016,7,7,6,45,0.0,92.5,4.1,15.5,92.5,80.46,62.87
2016,7,7,7,0,0.0,109.0,4.1,16.0,109.0,95.01,74.84
2016,7,7,7,15,0.5,128.0,4.1,16.0,128.0,111.92,88.73
2016,7,7,7,30,1.0,147.0,4.1,16.0,147.0,129.04,102.63
2016,7,7,7,45,0.5,151.5,4.1,16.5,151.5,133.44,105.71
2016,7,7,8,0,0.0,156.0,4.1,17.0,156.0,137.65,108.6
2016,7,7,8,15,1.5,166.0,4.1,17.0,167.0,147.57,116.34
2016,7,7,8,30,3.0,176.0,4.1,17.0,178.0,157.65,124.18
2016,7,7,8,45,6.5,198.5,4.2,17.5,203.5,180.22,141.84
2016,7,7,9,0,10.0,221.0,4.3,18.0,229.0,203.25,159.68
2016,7,7,9,15,13.0,242.5,4.4,18.0,253.0,225.46,177.03
2016,7,7,9,30,16.0,264.0,4.5,18.0,277.0,248.02,194.55
2016,7,7,9,45,16.0,270.5,4.6,18.0,283.5,254.93,199.67
2016,7,7,10,0,16.0,277.0,4.7,18.0,290.0,261.78,204.79
2016,7,7,10,15,19.5,303.0,4.75,18.0,320.5,289.37,226.13
2016,7,7,10,30,23.0,329.0,4.8,18.0,351.0,317.23,247.54
2016,7,7,10,45,38.5,372.0,4.9,18.5,408.0,381.79,296.81
2016,7,7,11,0,54.0,415.0,5.0,19.0,465.0,438.84,339.55
2016,7,7,11,15,72.0,437.5,5.0,19.0,505.5,479.04,369.9
2016,7,7,11,30,90.0,460.0,5.0,19.0,546.0,519.54,400.29
2016,7,7,11,45,95.5,458.0,5.0,19.0,550.0,524.26,403.75
2016,7,7,12,0,101.0,456.0,5.0,19.0,554.0,528.46,407.0
2016,7,7,12,15,102.5,464.5,5.0,19.0,564.0,538.49,414.37
2016,7,7,12,30,104.0,473.0,5.0,19.0,574.0,547.87,421.27
2016,7,7,12,45,82.5,454.5,5.0,19.0,534.5,508.37,391.41
2016,7,7,13,0,61.0,436.0,5.0,19.0,495.0,468.77,361.46
2016,7,7,13,15,80.0,442.0,4.95,19.0,517.5,490.62,378.65
2016,7,7,13,30,99.0,448.0,4.9,19.0,540.0,511.38,394.76
2016,7,7,13,45,117.5,441.5,4.9,19.0,548.0,527.93,407.84
2016,7,7,14,0,136.0,435.0,4.9,19.0,556.0,532.93,412.4
2016,7,7,14,15,139.0,420.0,4.9,18.5,540.5,515.35,400.57
2016,7,7,14,30,142.0,405.0,4.9,18.0,525.0,497.07,388.18
2016,7,7,14,45,97.5,370.5,4.95,18.0,451.5,416.24,326.37
2016,7,7,15,0,53.0,336.0,5.0,18.0,378.0,346.67,272.38
2016,7,7,15,15,42.0,306.0,5.05,17.5,338.5,307.91,243.05
2016,7,7,15,30,31.0,276.0,5.1,17.0,299.0,270.29,214.14
2016,7,7,15,45,18.5,234.0,5.15,17.0,248.0,218.85,173.44
2016,7,7,16,0,6.0,192.0,5.2,17.0,197.0,173.38,137.1
2016,7,7,16,15,11.0,192.5,5.2,16.5,199.0,175.45,139.49
2016,7,7,16,30,16.0,193.0,5.2,16.0,201.0,176.78,141.17
2016,7,7,16,45,8.0,167.0,5.25,16.0,171.0,149.58,119.25
2016,7,7,17,0,0.0,141.0,5.3,16.0,141.0,123.51,98.17
2016,7,7,17,15,13.5,138.0,5.25,15.5,143.0,123.63,98.34
2016,7,7,17,30,27.0,135.0,5.2,15.0,145.0,121.17,96.05
2016,7,7,17,45,21.5,116.0,5.2,15.0,123.0,102.31,80.47
2016,7,7,18,0,16.0,97.0,5.2,15.0,101.0,83.7,65.06
2016,7,7,18,15,242.0,71.0,5.1,14.5,116.0,57.63,40.49
2016,7,7,18,30,468.0,45.0,5.0,14.0,131.0,34.87,25.21
2016,7,7,18,45,373.5,36.0,4.95,13.5,91.0,28.51,19.1
2016,7,7,19,0,279.0,27.0,4.9,13.0,51.0,21.92,11.47
2016,7,7,19,15,139.5,13.5,4.85,13.0,25.5,10.81,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,155.0,13.0,4.2,13.5,27.5,10.29,0.0
2016,7,8,5,30,310.0,26.0,4.2,14.0,55.0,20.92,11.02
2016,7,8,5,45,406.0,33.5,4.25,14.5,95.0,26.27,17.15
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,31.49,22.17
2016,7,8,6,15,251.0,58.5,4.2,15.0,105.5,50.19,33.04
2016,7,8,6,30,0.0,76.0,4.1,15.0,76.0,66.04,50.76
2016,7,8,6,45,0.0,92.0,4.05,15.5,92.0,80.04,62.51
2016,7,8,7,0,0.0,108.0,4.0,16.0,108.0,94.16,74.14
2016,7,8,7,15,5.5,134.0,3.85,16.0,137.0,118.31,93.9
2016,7,8,7,30,11.0,160.0,3.7,16.0,166.0,143.38,114.23
2016,7,8,7,45,45.5,197.5,3.6,16.5,223.0,191.32,152.42
2016,7,8,8,0,80.0,235.0,3.5,17.0,280.0,243.23,193.48
2016,7,8,8,15,62.0,247.0,3.45,17.0,284.0,251.0,199.44
2016,7,8,8,30,44.0,259.0,3.4,17.0,288.0,256.66,203.5
2016,7,8,8,45,55.5,285.5,3.4,17.5,324.5,291.03,229.93
2016,7,8,9,0,67.0,312.0,3.4,18.0,361.0,326.64,256.91
2016,7,8,9,15,143.0,339.5,3.45,18.5,450.5,414.75,325.0
2016,7,8,9,30,219.0,367.0,3.5,19.0,540.0,503.74,392.15
2016,7,8,9,45,148.5,377.5,3.55,19.5,497.5,470.06,364.07
2016,7,8,10,0,78.0,388.0,3.6,20.0,455.0,422.46,325.79
2016,7,8,10,15,103.5,411.5,3.6,20.0,502.5,469.84,361.59
2016,7,8,10,30,129.0,435.0,3.6,20.0,550.0,527.68,404.23
2016,7,8,10,45,156.5,447.5,3.65,20.5,590.5,569.05,433.84
2016,7,8,11,0,184.0,460.0,3.7,21.0,631.0,611.01,463.6
2016,7,8,11,15,191.0,467.0,3.7,21.0,647.0,628.86,476.08
2016,7,8,11,30,198.0,474.0,3.7,21.0,663.0,645.98,488.15
2016,7,8,11,45,274.0,456.5,3.75,21.0,719.5,714.46,538.82
2016,7,8,12,0,350.0,439.0,3.8,21.0,776.0,772.48,581.39
2016,7,8,12,15,636.0,265.0,3.85,21.0,877.5,891.02,672.58
2016,7,8,12,30,922.0,91.0,3.9,21.0,979.0,977.65,732.27
2016,7,8,12,45,914.5,95.0,4.0,21.0,970.0,968.85,726.41
2016,7,8,13,0,907.0,99.0,4.1,21.0,961.0,956.57,718.99
2016,7,8,13,15,904.5,98.5,4.2,21.0,947.0,941.14,709.48
2016,7,8,13,30,902.0,98.0,4.3,21.0,933.0,922.28,697.64
2016,7,8,13,45,898.0,97.0,4.4,21.0,912.0,898.24,682.19
2016,7,8,14,0,894.0,96.0,4.5,21.0,891.0,871.03,664.81
2016,7,8,14,15,888.0,95.0,4.6,21.0,863.5,839.1,643.98
2016,7,8,14,30,882.0,94.0,4.7,21.0,836.0,804.4,620.97
2016,7,8,14,45,875.0,92.5,4.8,21.0,802.5,765.85,594.94
2016,7,8,15,0,868.0,91.0,4.9,21.0,769.0,724.97,566.89
2016,7,8,15,15,857.5,89.0,4.9,20.5,730.5,679.08,534.63
2016,7,8,15,30,847.0,87.0,4.9,20.0,692.0,631.59,499.22
2016,7,8,15,45,835.0,84.5,4.95,20.0,649.5,581.37,459.94
2016,7,8,16,0,823.0,82.0,5.0,20.0,607.0,530.18,418.81
2016,7,8,16,15,805.5,80.0,4.9,19.5,560.5,476.08,374.66
2016,7,8,16,30,788.0,78.0,4.8,19.0,514.0,421.21,328.56
2016,7,8,16,45,767.5,74.0,4.75,19.0,466.0,364.1,278.91
2016,7,8,17,0,747.0,70.0,4.7,19.0,418.0,308.07,229.06
2016,7,8,17,15,716.5,66.5,4.6,18.5,368.5,251.23,178.64
2016,7,8,17,30,686.0,63.0,4.5,18.0,319.0,197.18,130.93
2016,7,8,17,45,646.0,58.5,4.45,18.0,270.5,143.91,86.44
2016,7,8,18,0,606.0,54.0,4.4,18.0,222.0,92.27,48.83
2016,7,8,18,15,544.5,48.0,4.35,17.5,176.0,46.12,26.46
2016,7,8,18,30,483.0,42.0,4.3,17.0,130.0,32.41,22.72
2016,7,8,18,45,390.5,33.5,4.25,16.5,90.5,26.38,17.01
2016,7,8,19,0,298.0,25.0,4.2,16.0,51.0,20.15,9.83
2016,7,8,19,15,149.0,12.5,4.15,15.5,25.5,9.94,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,12.0,1.65,14.5,27.0,9.46,0.0
2016,7,9,5,30,336.0,24.0,1.7,15.0,54.0,19.22,9.49
2016,7,9,5,45,426.5,31.0,1.75,15.5,94.0,24.23,15.32
2016,7,9,6,0,517.0,38.0,1.8,16.0,134.0,31.71,22.28
2016,7,9,6,15,264.5,67.0,1.9,16.5,117.0,56.81,38.31
2016,7,9,6,30,12.0,96.0,2.0,17.0,100.0,82.83,63.94
2016,7,9,6,45,17.0,115.5,2.1,17.5,121.5,101.52,79.12
2016,7,9,7,0,22.0,135.0,2.2,18.0,143.0,121.0,94.81
2016,7,9,7,15,54.5,163.5,2.25,18.5,188.0,155.88,122.05
2016,7,9,7,30,87.0,192.0,2.3,19.0,233.0,195.56,153.19
2016,7,9,7,45,59.5,202.0,2.4,19.5,231.0,200.57,157.47
2016,7,9,8,0,32.0,212.0,2.5,20.0,229.0,202.18,158.55
2016,7,9,8,15,54.5,244.0,2.6,20.0,277.5,244.7,191.91
2016,7,9,8,30,77.0,276.0,2.7,20.0,326.0,289.93,227.02
2016,7,9,8,45,134.5,302.5,2.8,20.5,396.5,358.28,279.47
2016,7,9,9,0,192.0,329.0,2.9,21.0,467.0,428.04,332.1
2016,7,9,9,15,180.5,350.0,2.95,21.0,485.5,450.33,348.05
2016,7,9,9,30,169.0,371.0,3.0,21.0,504.0,471.2,362.91
2016,7,9,9,45,529.0,230.0,3.15,21.5,670.5,642.04,495.61
2016,7,9,10,0,889.0,89.0,3.3,22.0,837.0,807.96,615.81
2016,7,9,10,15,895.0,90.0,3.35,22.0,865.0,842.7,638.14
2016,7,9,10,30,901.0,91.0,3.4,22.0,893.0,874.63,659.39
2016,7,9,10,45,593.5,265.5,3.5,22.0,799.0,804.66,608.12
2016,7,9,11,0,286.0,440.0,3.6,22.0,705.0,694.7,522.48
2016,7,9,11,15,387.0,412.0,3.65,22.0,777.0,768.15,577.41
2016,7,9,11,30,488.0,384.0,3.7,22.0,849.0,852.08,637.39
2016,7,9,11,45,707.5,236.5,3.8,22.0,915.0,927.12,695.13
2016,7,9,12,0,927.0,89.0,3.9,22.0,981.0,981.52,731.78
2016,7,9,12,15,927.0,89.0,4.0,22.0,981.0,983.23,733.07
2016,7,9,12,30,927.0,89.0,4.1,22.0,981.0,981.29,732.4
2016,7,9,12,45,924.5,90.0,4.25,22.0,973.5,974.29,728.72
2016,7,9,13,0,922.0,91.0,4.4,22.0,966.0,963.69,722.68
2016,7,9,13,15,919.5,90.5,4.55,21.5,951.5,948.05,714.96
2016,7,9,13,30,917.0,90.0,4.7,21.0,937.0,928.93,704.95
2016,7,9,13,45,915.0,88.0,4.85,21.0,916.5,905.34,690.34
2016,7,9,14,0,913.0,86.0,5.0,21.0,896.0,878.41,673.26
2016,7,9,14,15,907.5,85.0,5.1,21.0,868.5,846.35,652.07
2016,7,9,14,30,902.0,84.0,5.2,21.0,841.0,811.41,628.66
2016,7,9,14,45,896.5,82.0,5.3,21.0,808.5,772.78,602.33
2016,7,9,15,0,891.0,80.0,5.4,21.0,776.0,731.65,573.87
2016,7,9,15,15,882.5,78.5,5.5,20.5,738.0,686.66,542.9
2016,7,9,15,30,874.0,77.0,5.6,20.0,700.0,639.83,508.0
2016,7,9,15,45,862.5,75.5,5.75,19.5,658.0,589.62,469.47
2016,7,9,16,0,851.0,74.0,5.9,19.0,616.0,538.33,428.76
2016,7,9,16,15,837.0,72.0,5.95,18.5,570.5,484.51,384.47
2016,7,9,16,30,823.0,70.0,6.0,18.0,525.0,430.39,338.43
2016,7,9,16,45,802.5,68.0,6.1,18.0,477.0,373.76,288.47
2016,7,9,17,0,782.0,66.0,6.2,18.0,429.0,316.15,236.64
2016,7,9,17,15,755.5,62.5,6.15,17.5,380.0,258.31,184.51
2016,7,9,17,30,729.0,59.0,6.1,17.0,331.0,202.74,134.68
2016,7,9,17,45,686.5,56.0,6.1,16.5,281.0,147.86,88.6
2016,7,9,18,0,644.0,53.0,6.1,16.0,231.0,97.7,52.32
2016,7,9,18,15,585.0,47.5,5.95,15.5,184.0,49.94,29.23
2016,7,9,18,30,526.0,42.0,5.8,15.0,137.0,32.58,23.06
2016,7,9,18,45,421.0,34.0,5.7,15.0,95.0,26.92,17.57
2016,7,9,19,0,316.0,26.0,5.6,15.0,53.0,21.13,10.5
2016,7,9,19,15,158.0,13.0,5.45,14.5,26.5,11.82,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,157.0,13.5,5.3,13.5,27.0,10.82,0.0
2016,7,10,5,30,314.0,27.0,5.4,14.0,54.0,21.97,11.48
2016,7,10,5,45,413.0,35.0,5.55,14.5,95.5,27.71,18.33
2016,7,10,6,0,512.0,43.0,5.7,15.0,137.0,33.3,23.72
2016,7,10,6,15,574.0,49.0,5.7,15.0,185.0,50.17,28.23
2016,7,10,6,30,636.0,55.0,5.7,15.0,233.0,101.36,55.47
2016,7,10,6,45,679.0,59.0,5.7,15.5,283.5,152.18,92.96
2016,7,10,7,0,722.0,63.0,5.7,16.0,334.0,207.81,140.0
2016,7,10,7,15,752.5,66.5,5.65,16.5,385.0,264.16,190.46
2016,7,10,7,30,783.0,70.0,5.6,17.0,436.0,323.25,243.5
2016,7,10,7,45,807.0,72.5,5.6,17.5,486.5,381.34,295.17
2016,7,10,8,0,831.0,75.0,5.6,18.0,537.0,441.68,347.31
2016,7,10,8,15,848.0,77.5,5.5,18.5,585.0,498.23,394.86
2016,7,10,8,30,865.0,80.0,5.4,19.0,633.0,554.76,440.79
2016,7,10,8,45,880.0,81.0,5.35,19.5,677.5,608.33,483.09
2016,7,10,9,0,895.0,82.0,5.3,20.0,722.0,661.09,523.45
2016,7,10,9,15,905.5,83.5,5.2,20.0,762.0,710.17,560.73
2016,7,10,9,30,916.0,85.0,5.1,20.0,802.0,757.5,594.14
2016,7,10,9,45,923.5,86.5,5.1,20.5,836.5,800.53,622.95
2016,7,10,10,0,931.0,88.0,5.1,21.0,871.0,841.1,649.64
2016,7,10,10,15,937.0,89.0,5.15,21.0,900.0,877.26,674.51
2016,7,10,10,30,943.0,90.0,5.2,21.0,929.0,910.46,697.22
2016,7,10,10,45,946.5,91.5,5.3,21.5,950.5,938.81,715.41
2016,7,10,11,0,950.0,93.0,5.4,22.0,972.0,963.76,731.21
2016,7,10,11,15,953.0,93.5,5.5,22.0,987.0,983.76,745.07
2016,7,10,11,30,956.0,94.0,5.6,22.0,1002.0,1000.14,756.55
2016,7,10,11,45,957.5,94.5,5.7,22.5,1009.5,1011.41,763.1
2016,7,10,12,0,959.0,95.0,5.8,23.0,1017.0,1018.93,767.18
2016,7,10,12,15,959.0,95.0,5.85,23.0,1017.5,1020.73,768.66
2016,7,10,12,30,959.0,95.0,5.9,23.0,1018.0,1018.75,767.68
2016,7,10,12,45,952.5,98.0,5.95,23.0,1009.0,1009.73,761.98
2016,7,10,13,0,946.0,101.0,6.0,23.0,1000.0,997.05,753.88
2016,7,10,13,15,944.0,100.5,5.95,23.0,985.5,981.57,743.31
2016,7,10,13,30,942.0,100.0,5.9,23.0,971.0,962.48,730.34
2016,7,10,13,45,939.5,98.5,5.9,23.0,949.5,938.43,714.27
2016,7,10,14,0,937.0,97.0,5.9,23.0,928.0,910.97,695.82
2016,7,10,14,15,931.5,96.0,5.85,23.0,900.0,878.2,673.34
2016,7,10,14,30,926.0,95.0,5.8,23.0,872.0,842.47,648.71
2016,7,10,14,45,919.0,93.0,5.8,23.0,837.5,801.82,620.65
2016,7,10,15,0,912.0,91.0,5.8,23.0,803.0,758.7,590.58
2016,7,10,15,15,902.5,89.5,5.7,22.5,763.5,712.08,557.84
2016,7,10,15,30,893.0,88.0,5.6,22.0,724.0,663.64,521.56
2016,7,10,15,45,880.5,85.5,5.6,22.0,679.5,610.87,480.37
2016,7,10,16,0,868.0,83.0,5.6,22.0,635.0,557.07,437.29
2016,7,10,16,15,851.0,80.5,5.55,21.5,587.0,500.3,391.39
2016,7,10,16,30,834.0,78.0,5.5,21.0,539.0,443.5,343.99
2016,7,10,16,45,811.5,75.0,5.5,21.0,489.0,383.07,291.84
2016,7,10,17,0,789.0,72.0,5.5,21.0,439.0,324.69,240.19
2016,7,10,17,15,758.5,68.5,5.4,20.5,387.5,265.25,187.65
2016,7,10,17,30,728.0,65.0,5.3,20.0,336.0,208.54,137.77
2016,7,10,17,45,684.0,60.5,5.25,19.5,284.5,152.02,91.03
2016,7,10,18,0,640.0,56.0,5.2,19.0,233.0,100.45,54.03
2016,7,10,18,15,576.0,50.0,5.1,18.5,184.5,49.03,28.01
2016,7,10,18,30,512.0,44.0,5.0,18.0,136.0,34.26,24.21
2016,7,10,18,45,407.0,35.5,4.9,17.5,94.0,28.25,18.48
2016,7,10,19,0,302.0,27.0,4.8,17.0,52.0,22.08,10.96
2016,7,10,19,15,151.0,13.5,4.75,16.5,26.0,12.28,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
