Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,149.5,13.0,2.25,14.5,26.0,11.82,0.0
2016,7,11,5,30,299.0,26.0,2.2,15.0,52.0,21.09,10.54
2016,7,11,5,45,398.0,35.0,2.15,15.5,93.0,27.73,18.27
2016,7,11,6,0,497.0,44.0,2.1,16.0,134.0,34.16,24.39
2016,7,11,6,15,559.5,50.0,2.0,16.5,181.5,50.32,28.63
2016,7,11,6,30,622.0,56.0,1.9,17.0,229.0,97.83,52.59
2016,7,11,6,45,665.0,60.5,1.85,17.5,279.0,151.2,91.65
2016,7,11,7,0,708.0,65.0,1.8,18.0,329.0,206.49,137.37
2016,7,11,7,15,738.5,68.5,1.85,18.5,380.0,262.08,185.91
2016,7,11,7,30,769.0,72.0,1.9,19.0,431.0,320.42,236.79
2016,7,11,7,45,792.0,75.0,1.95,19.5,480.5,377.87,286.22
2016,7,11,8,0,815.0,78.0,2.0,20.0,530.0,437.43,335.82
2016,7,11,8,15,832.5,80.0,2.05,20.5,577.0,492.97,380.84
2016,7,11,8,30,850.0,82.0,2.1,21.0,624.0,548.56,424.36
2016,7,11,8,45,863.0,84.0,2.15,21.5,668.0,601.25,464.29
2016,7,11,9,0,876.0,86.0,2.2,22.0,712.0,652.98,502.27
2016,7,11,9,15,886.5,88.0,2.3,22.0,751.5,701.78,538.34
2016,7,11,9,30,897.0,90.0,2.4,22.0,791.0,748.88,571.1
2016,7,11,9,45,897.0,95.5,2.55,22.5,823.0,789.41,597.71
2016,7,11,10,0,897.0,101.0,2.7,23.0,855.0,826.99,622.09
2016,7,11,10,15,903.0,102.5,2.8,23.0,883.0,862.6,645.86
2016,7,11,10,30,909.0,104.0,2.9,23.0,911.0,895.37,667.65
2016,7,11,10,45,913.0,105.0,3.05,23.5,932.5,922.85,684.89
2016,7,11,11,0,917.0,106.0,3.2,24.0,954.0,947.08,699.96
2016,7,11,11,15,920.0,106.5,3.3,24.0,969.0,966.52,712.89
2016,7,11,11,30,923.0,107.0,3.4,24.0,984.0,982.48,723.62
2016,7,11,11,45,924.5,107.5,3.55,24.0,991.5,993.44,731.52
2016,7,11,12,0,926.0,108.0,3.7,24.0,999.0,1000.78,737.15
2016,7,11,12,15,926.5,108.0,3.85,24.0,999.5,1003.03,739.52
2016,7,11,12,30,927.0,108.0,4.0,24.0,1000.0,1001.63,739.59
2016,7,11,12,45,931.5,104.5,4.2,24.0,994.5,996.98,737.88
2016,7,11,13,0,936.0,101.0,4.4,24.0,989.0,988.56,733.7
2016,7,11,13,15,934.5,100.5,4.55,24.0,975.0,973.7,725.08
2016,7,11,13,30,933.0,100.0,4.7,24.0,961.0,955.24,714.4
2016,7,11,13,45,929.5,99.0,4.9,24.0,940.0,931.0,700.04
2016,7,11,14,0,926.0,98.0,5.1,24.0,919.0,903.41,683.2
2016,7,11,14,15,921.0,97.0,5.2,23.5,891.5,871.38,663.75
2016,7,11,14,30,916.0,96.0,5.3,23.0,864.0,836.38,641.94
2016,7,11,14,45,909.5,94.0,5.4,23.0,830.5,796.45,615.05
2016,7,11,15,0,903.0,92.0,5.5,23.0,797.0,754.04,586.05
2016,7,11,15,15,893.5,90.5,5.55,22.5,758.0,707.78,554.16
2016,7,11,15,30,884.0,89.0,5.6,22.0,719.0,659.71,518.66
2016,7,11,15,45,872.5,86.5,5.65,22.0,675.5,607.91,478.33
2016,7,11,16,0,861.0,84.0,5.7,22.0,632.0,555.01,436.03
2016,7,11,16,15,844.5,81.5,5.7,21.5,584.5,498.79,390.61
2016,7,11,16,30,828.0,79.0,5.7,21.0,537.0,442.51,343.64
2016,7,11,16,45,648.5,110.5,5.7,20.5,448.0,353.1,271.29
2016,7,11,17,0,469.0,142.0,5.7,20.0,359.0,280.65,213.28
2016,7,11,17,15,597.0,104.0,5.7,19.5,346.5,252.98,183.8
2016,7,11,17,30,725.0,66.0,5.7,19.0,334.0,209.33,139.22
2016,7,11,17,45,682.5,61.0,5.7,18.5,283.0,152.67,92.04
2016,7,11,18,0,640.0,56.0,5.7,18.0,232.0,100.8,54.5
2016,7,11,18,15,575.0,50.0,5.6,17.5,183.5,49.3,28.2
2016,7,11,18,30,510.0,44.0,5.5,17.0,135.0,34.29,24.33
2016,7,11,18,45,407.5,35.0,5.45,16.5,93.5,27.85,18.19
2016,7,11,19,0,305.0,26.0,5.4,16.0,52.0,21.19,10.19
2016,7,11,19,15,152.5,13.0,5.3,15.5,26.0,11.82,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,4.95,13.5,26.0,10.91,0.0
2016,7,12,5,30,327.0,24.0,5.0,14.0,52.0,19.37,9.02
2016,7,12,5,45,424.5,32.0,5.1,14.5,93.0,25.23,16.13
2016,7,12,6,0,522.0,40.0,5.2,15.0,134.0,30.93,21.61
2016,7,12,6,15,423.0,65.0,5.1,15.0,156.5,59.71,38.95
2016,7,12,6,30,324.0,90.0,5.0,15.0,179.0,99.4,66.2
2016,7,12,6,45,343.5,106.0,4.95,15.5,218.0,138.72,96.53
2016,7,12,7,0,363.0,122.0,4.9,16.0,257.0,180.4,131.47
2016,7,12,7,15,357.0,144.5,4.85,16.0,293.5,223.05,169.34
2016,7,12,7,30,351.0,167.0,4.8,16.0,330.0,262.95,204.71
2016,7,12,7,45,589.5,120.0,4.8,16.5,430.5,340.55,266.05
2016,7,12,8,0,828.0,73.0,4.8,17.0,531.0,438.33,345.13
2016,7,12,8,15,845.5,75.5,4.75,17.0,579.0,495.06,393.41
2016,7,12,8,30,863.0,78.0,4.7,17.0,627.0,551.85,440.42
2016,7,12,8,45,875.5,80.5,4.7,17.5,671.5,605.41,482.82
2016,7,12,9,0,888.0,83.0,4.7,18.0,716.0,657.96,523.12
2016,7,12,9,15,899.0,84.5,4.65,18.0,756.0,707.2,560.67
2016,7,12,9,30,910.0,86.0,4.6,18.0,796.0,754.76,594.45
2016,7,12,9,45,690.5,200.0,4.6,18.5,753.0,739.15,578.41
2016,7,12,10,0,471.0,314.0,4.6,19.0,710.0,693.92,538.9
2016,7,12,10,15,706.0,202.0,4.55,19.0,817.5,804.79,624.93
2016,7,12,10,30,941.0,90.0,4.5,19.0,925.0,909.87,698.05
2016,7,12,10,45,945.5,91.0,4.45,19.5,947.0,938.68,714.88
2016,7,12,11,0,950.0,92.0,4.4,20.0,969.0,964.15,729.76
2016,7,12,11,15,953.0,92.5,4.35,20.0,984.5,984.25,742.57
2016,7,12,11,30,956.0,93.0,4.3,20.0,1000.0,1000.73,752.95
2016,7,12,11,45,958.5,93.5,4.25,20.0,1008.5,1013.04,760.58
2016,7,12,12,0,961.0,94.0,4.2,20.0,1017.0,1021.6,765.79
2016,7,12,12,15,961.5,94.0,4.2,20.0,1017.5,1023.96,767.26
2016,7,12,12,30,962.0,94.0,4.2,20.0,1018.0,1022.5,766.32
2016,7,12,12,45,953.0,99.0,4.25,20.5,1008.5,1013.08,758.99
2016,7,12,13,0,944.0,104.0,4.3,21.0,999.0,1000.02,749.38
2016,7,12,13,15,941.5,103.5,4.4,21.0,984.5,984.13,739.67
2016,7,12,13,30,939.0,103.0,4.5,21.0,970.0,964.64,727.76
2016,7,12,13,45,936.0,101.5,4.6,21.0,948.5,940.22,712.56
2016,7,12,14,0,933.0,100.0,4.7,21.0,927.0,912.42,694.93
2016,7,12,14,15,927.0,99.0,4.8,20.5,898.5,879.33,674.79
2016,7,12,14,30,921.0,98.0,4.9,20.0,870.0,843.32,652.28
2016,7,12,14,45,913.5,96.5,5.0,20.0,835.5,802.91,625.03
2016,7,12,15,0,906.0,95.0,5.1,20.0,801.0,760.08,595.67
2016,7,12,15,15,895.5,93.0,5.1,20.0,761.0,712.47,561.34
2016,7,12,15,30,885.0,91.0,5.1,20.0,721.0,663.14,523.65
2016,7,12,15,45,872.5,88.5,5.1,20.0,676.5,610.66,482.65
2016,7,12,16,0,860.0,86.0,5.1,20.0,632.0,557.16,439.74
2016,7,12,16,15,842.0,83.5,5.05,19.5,584.0,500.19,393.6
2016,7,12,16,30,824.0,81.0,5.0,19.0,536.0,442.6,345.5
2016,7,12,16,45,802.0,77.5,4.95,19.0,485.5,383.13,293.91
2016,7,12,17,0,780.0,74.0,4.9,19.0,435.0,324.85,242.13
2016,7,12,17,15,748.5,70.5,4.8,18.5,383.5,265.52,189.53
2016,7,12,17,30,717.0,67.0,4.7,18.0,332.0,209.07,139.66
2016,7,12,17,45,674.0,62.0,4.6,18.0,281.0,152.75,92.55
2016,7,12,18,0,631.0,57.0,4.5,18.0,230.0,98.29,52.65
2016,7,12,18,15,566.0,50.5,4.35,17.5,181.5,49.78,28.59
2016,7,12,18,30,501.0,44.0,4.2,17.0,133.0,34.31,24.34
2016,7,12,18,45,397.0,35.0,4.1,16.5,91.5,27.87,18.2
2016,7,12,19,0,293.0,26.0,4.0,16.0,50.0,21.22,10.03
2016,7,12,19,15,146.5,13.0,4.0,15.5,25.0,11.82,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.5,12.5,3.25,13.5,25.5,11.37,0.0
2016,7,13,5,30,305.0,25.0,3.2,14.0,51.0,20.32,9.47
2016,7,13,5,45,407.0,34.0,3.15,14.5,92.5,27.0,17.64
2016,7,13,6,0,509.0,43.0,3.1,15.0,134.0,33.48,23.85
2016,7,13,6,15,573.0,49.0,2.9,15.5,182.0,49.21,28.0
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,100.55,54.66
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.5,152.5,92.5
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,209.36,139.8
2016,7,13,7,15,755.0,68.5,2.3,17.5,384.5,266.13,189.64
2016,7,13,7,30,786.0,72.0,2.2,18.0,436.0,325.7,241.81
2016,7,13,7,45,809.0,75.0,2.1,18.5,486.5,384.25,292.26
2016,7,13,8,0,832.0,78.0,2.0,19.0,537.0,444.84,342.6
2016,7,13,8,15,849.5,80.5,2.0,19.5,585.0,501.9,388.77
2016,7,13,8,30,867.0,83.0,2.0,20.0,633.0,559.0,433.27
2016,7,13,8,45,880.5,85.0,2.0,20.5,677.5,612.97,473.9
2016,7,13,9,0,894.0,87.0,2.0,21.0,722.0,666.0,512.45
2016,7,13,9,15,904.0,88.5,2.0,21.5,762.5,714.9,546.84
2016,7,13,9,30,914.0,90.0,2.0,22.0,803.0,762.02,577.5
2016,7,13,9,45,909.0,98.5,2.0,22.5,834.0,802.44,602.64
2016,7,13,10,0,904.0,107.0,2.0,23.0,865.0,839.45,625.16
2016,7,13,10,15,910.5,108.5,2.1,23.5,893.5,875.83,647.92
2016,7,13,10,30,917.0,110.0,2.2,24.0,922.0,909.36,668.63
2016,7,13,10,45,921.5,111.0,2.3,24.5,944.0,937.6,685.76
2016,7,13,11,0,926.0,112.0,2.4,25.0,966.0,962.57,700.75
2016,7,13,11,15,929.0,112.5,2.5,25.0,981.0,982.26,713.73
2016,7,13,11,30,932.0,113.0,2.6,25.0,996.0,998.43,724.55
2016,7,13,11,45,933.5,113.0,2.75,25.5,1003.5,1009.07,730.96
2016,7,13,12,0,935.0,113.0,2.9,26.0,1011.0,1016.05,735.09
2016,7,13,12,15,935.0,113.0,3.1,26.0,1011.0,1017.9,737.88
2016,7,13,12,30,935.0,113.0,3.3,26.0,1011.0,1016.05,738.32
2016,7,13,12,45,936.5,111.0,3.5,26.0,1004.5,1010.0,736.07
2016,7,13,13,0,938.0,109.0,3.7,26.0,998.0,1000.21,731.38
2016,7,13,13,15,935.5,108.5,3.85,26.0,983.0,984.42,722.42
2016,7,13,13,30,933.0,108.0,4.0,26.0,968.0,965.05,711.09
2016,7,13,13,45,928.5,107.0,4.2,26.0,946.5,939.92,696.12
2016,7,13,14,0,924.0,106.0,4.4,26.0,925.0,911.49,678.79
2016,7,13,14,15,918.0,105.0,4.45,25.5,896.0,878.65,658.89
2016,7,13,14,30,912.0,104.0,4.5,25.0,867.0,842.9,636.79
2016,7,13,14,45,903.5,102.5,4.6,25.0,832.5,802.02,610.02
2016,7,13,15,0,895.0,101.0,4.7,25.0,798.0,758.81,581.25
2016,7,13,15,15,884.0,99.0,4.7,25.0,757.5,711.27,547.7
2016,7,13,15,30,873.0,97.0,4.7,25.0,717.0,662.07,511.12
2016,7,13,15,45,859.0,94.5,4.75,25.0,672.5,609.2,471.06
2016,7,13,16,0,845.0,92.0,4.8,25.0,628.0,555.47,429.2
2016,7,13,16,15,826.5,89.5,4.75,24.5,580.0,498.95,384.52
2016,7,13,16,30,808.0,87.0,4.7,24.0,532.0,442.04,338.12
2016,7,13,16,45,784.0,83.5,4.7,23.5,481.5,382.59,288.43
2016,7,13,17,0,760.0,80.0,4.7,23.0,431.0,324.57,238.54
2016,7,13,17,15,727.5,76.0,4.6,22.5,379.5,265.56,187.25
2016,7,13,17,30,695.0,72.0,4.5,22.0,328.0,207.01,136.68
2016,7,13,17,45,649.5,66.5,4.4,21.5,277.0,150.81,90.73
2016,7,13,18,0,604.0,61.0,4.3,21.0,226.0,99.76,54.19
2016,7,13,18,15,536.5,54.0,4.2,20.5,178.0,52.31,30.6
2016,7,13,18,30,469.0,47.0,4.1,20.0,130.0,36.85,26.19
2016,7,13,18,45,364.0,37.0,4.0,19.5,89.0,29.64,19.41
2016,7,13,19,0,259.0,27.0,3.9,19.0,48.0,22.17,10.31
2016,7,13,19,15,129.5,13.5,3.85,18.5,24.0,12.28,0.0
2016,7,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,143.0,13.0,2.2,14.5,24.5,11.82,0.0
2016,7,14,5,30,286.0,26.0,2.1,15.0,49.0,21.3,9.81
2016,7,14,5,45,393.0,35.0,2.05,15.5,90.5,27.93,18.33
2016,7,14,6,0,500.0,44.0,2.0,16.0,132.0,34.38,24.53
2016,7,14,6,15,565.5,50.0,1.9,16.5,180.0,49.6,28.5
2016,7,14,6,30,631.0,56.0,1.8,17.0,228.0,97.77,52.38
2016,7,14,6,45,676.5,60.5,1.75,17.5,279.5,152.16,91.92
2016,7,14,7,0,722.0,65.0,1.7,18.0,331.0,208.77,138.57
2016,7,14,7,15,753.5,69.0,1.7,18.5,383.0,266.07,188.44
2016,7,14,7,30,785.0,73.0,1.7,19.0,435.0,326.25,240.68
2016,7,14,7,45,809.5,75.5,1.7,19.5,486.0,384.91,290.87
2016,7,14,8,0,834.0,78.0,1.7,20.0,537.0,445.74,341.15
2016,7,14,8,15,851.5,80.5,1.7,20.5,585.5,502.98,387.04
2016,7,14,8,30,869.0,83.0,1.7,21.0,634.0,560.25,431.23
2016,7,14,8,45,883.5,84.5,1.75,21.5,679.0,614.5,471.93
2016,7,14,9,0,898.0,86.0,1.8,22.0,724.0,667.89,510.69
2016,7,14,9,15,908.5,88.0,1.8,22.5,764.5,717.87,545.49
2016,7,14,9,30,919.0,90.0,1.8,23.0,805.0,766.1,576.52
2016,7,14,9,45,925.0,92.5,1.85,23.5,839.5,809.35,603.71
2016,7,14,10,0,931.0,95.0,1.9,24.0,874.0,850.01,628.86
2016,7,14,10,15,937.0,96.0,1.95,24.5,903.0,886.42,650.91
2016,7,14,10,30,943.0,97.0,2.0,25.0,932.0,919.86,670.85
2016,7,14,10,45,947.0,98.0,2.1,25.5,954.0,948.38,688.01
2016,7,14,11,0,951.0,99.0,2.2,26.0,976.0,973.51,702.98
2016,7,14,11,15,954.0,99.5,2.35,26.0,991.0,993.72,716.73
2016,7,14,11,30,957.0,100.0,2.5,26.0,1006.0,1010.3,728.27
2016,7,14,11,45,958.5,100.5,2.65,26.0,1014.0,1021.74,736.62
2016,7,14,12,0,960.0,101.0,2.8,26.0,1022.0,1029.4,742.67
2016,7,14,12,15,960.0,101.0,2.9,26.0,1022.0,1031.33,744.69
2016,7,14,12,30,960.0,101.0,3.0,26.0,1022.0,1029.45,744.41
2016,7,14,12,45,951.5,105.5,3.2,26.0,1012.5,1020.02,740.2
2016,7,14,13,0,943.0,110.0,3.4,26.0,1003.0,1006.94,733.61
2016,7,14,13,15,940.0,109.5,3.45,25.5,988.0,990.62,725.23
2016,7,14,13,30,937.0,109.0,3.5,25.0,973.0,970.71,714.5
2016,7,14,13,45,932.0,108.5,3.6,25.0,950.5,945.52,699.16
2016,7,14,14,0,927.0,108.0,3.7,25.0,928.0,917.05,681.56
2016,7,14,14,15,920.0,107.0,3.75,25.0,899.0,883.26,659.96
2016,7,14,14,30,913.0,106.0,3.8,25.0,870.0,846.62,636.26
2016,7,14,14,45,904.0,104.5,3.85,25.0,835.0,805.29,609.1
2016,7,14,15,0,895.0,103.0,3.9,25.0,800.0,761.66,580.04
2016,7,14,15,15,883.5,101.0,3.9,24.5,759.5,713.73,547.64
2016,7,14,15,30,872.0,99.0,3.9,24.0,719.0,664.19,512.11
2016,7,14,15,45,857.0,97.0,3.95,23.5,673.5,611.19,473.07
2016,7,14,16,0,842.0,95.0,4.0,23.0,628.0,558.13,432.64
2016,7,14,16,15,822.5,92.0,4.0,22.5,579.5,500.11,387.02
2016,7,14,16,30,803.0,89.0,4.0,22.0,531.0,442.43,340.1
2016,7,14,16,45,777.0,86.0,4.05,22.0,480.0,382.88,289.78
2016,7,14,17,0,751.0,83.0,4.1,22.0,429.0,325.0,239.59
2016,7,14,17,15,717.5,78.5,4.1,21.0,377.5,265.69,188.57
2016,7,14,17,30,684.0,74.0,4.1,20.0,326.0,206.95,138.07
2016,7,14,17,45,635.0,69.0,4.1,19.5,274.5,151.25,92.41
2016,7,14,18,0,586.0,64.0,4.1,19.0,223.0,101.12,56.41
2016,7,14,18,15,516.5,56.5,4.0,18.5,175.0,54.22,32.65
2016,7,14,18,30,447.0,49.0,3.9,18.0,127.0,38.6,27.93
2016,7,14,18,45,342.0,38.5,3.8,17.5,86.5,31.02,20.73
2016,7,14,19,0,237.0,28.0,3.7,17.0,46.0,23.15,10.86
2016,7,14,19,15,118.5,14.0,3.6,16.5,23.0,12.73,0.0
2016,7,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.0,3.0,13.5,9.0,8.19,0.0
2016,7,15,5,30,0.0,18.0,3.1,14.0,18.0,15.85,5.59
2016,7,15,5,45,0.0,33.5,3.25,14.5,33.5,29.28,19.51
2016,7,15,6,0,0.0,49.0,3.4,15.0,49.0,42.32,31.56
2016,7,15,6,15,0.0,67.5,3.3,15.0,67.5,57.73,43.44
2016,7,15,6,30,0.0,86.0,3.2,15.0,86.0,73.78,57.27
2016,7,15,6,45,3.0,104.5,3.15,15.5,105.5,90.5,71.18
2016,7,15,7,0,6.0,123.0,3.1,16.0,125.0,107.76,85.28
2016,7,15,7,15,6.5,137.0,3.0,16.5,140.0,121.08,95.98
2016,7,15,7,30,7.0,151.0,2.9,17.0,155.0,134.44,106.53
2016,7,15,7,45,77.0,194.0,2.8,17.5,236.5,200.64,158.92
2016,7,15,8,0,147.0,237.0,2.7,18.0,318.0,277.64,219.48
2016,7,15,8,15,204.5,254.0,2.7,18.5,377.5,331.57,261.42
2016,7,15,8,30,262.0,271.0,2.7,19.0,437.0,395.62,310.75
2016,7,15,8,45,323.0,277.5,2.7,19.5,496.5,453.89,355.03
2016,7,15,9,0,384.0,284.0,2.7,20.0,556.0,517.19,402.35
2016,7,15,9,15,647.5,187.5,2.7,20.0,677.0,638.72,495.98
2016,7,15,9,30,911.0,91.0,2.7,20.0,798.0,761.72,587.01
2016,7,15,9,45,917.0,93.5,2.7,20.5,832.5,804.72,614.0
2016,7,15,10,0,923.0,96.0,2.7,21.0,867.0,845.16,639.44
2016,7,15,10,15,929.5,97.0,2.7,21.0,896.0,881.78,663.23
2016,7,15,10,30,936.0,98.0,2.7,21.0,925.0,915.5,684.9
2016,7,15,10,45,941.5,98.5,2.75,21.5,948.0,944.74,702.55
2016,7,15,11,0,947.0,99.0,2.8,22.0,971.0,970.68,717.95
2016,7,15,11,15,950.0,99.5,2.8,22.0,986.0,990.86,730.52
2016,7,15,11,30,953.0,100.0,2.8,22.0,1001.0,1007.43,740.8
2016,7,15,11,45,955.5,99.5,2.85,22.5,1009.0,1018.84,746.83
2016,7,15,12,0,958.0,99.0,2.9,23.0,1017.0,1026.5,750.53
2016,7,15,12,15,958.0,99.0,2.95,23.0,1017.5,1028.45,752.12
2016,7,15,12,30,958.0,99.0,3.0,23.0,1018.0,1026.59,751.4
2016,7,15,12,45,949.0,104.0,3.05,23.0,1008.0,1017.21,745.9
2016,7,15,13,0,940.0,109.0,3.1,23.0,998.0,1004.18,738.15
2016,7,15,13,15,937.0,108.5,3.1,23.0,983.0,987.89,727.95
2016,7,15,13,30,934.0,108.0,3.1,23.0,968.0,968.04,715.46
2016,7,15,13,45,929.5,107.0,3.1,23.0,946.0,942.86,699.49
2016,7,15,14,0,925.0,106.0,3.1,23.0,924.0,914.38,681.32
2016,7,15,14,15,918.5,104.5,3.1,22.5,895.0,880.57,660.77
2016,7,15,14,30,912.0,103.0,3.1,22.0,866.0,843.87,638.05
2016,7,15,14,45,901.5,102.5,3.1,22.0,830.5,802.37,610.53
2016,7,15,15,0,891.0,102.0,3.1,22.0,795.0,758.67,581.23
2016,7,15,15,15,879.5,100.5,3.1,21.5,754.5,711.36,549.28
2016,7,15,15,30,868.0,99.0,3.1,21.0,714.0,662.44,514.15
2016,7,15,15,45,849.5,98.0,3.1,21.0,668.0,608.45,473.24
2016,7,15,16,0,831.0,97.0,3.1,21.0,622.0,554.83,431.46
2016,7,15,16,15,811.5,94.0,3.15,20.5,574.0,497.32,386.41
2016,7,15,16,30,792.0,91.0,3.2,20.0,526.0,440.15,340.0
2016,7,15,16,45,761.5,89.0,3.25,20.0,474.5,380.36,289.53
2016,7,15,17,0,731.0,87.0,3.3,20.0,423.0,322.74,239.63
2016,7,15,17,15,699.5,76.0,3.35,19.5,366.0,259.02,184.65
2016,7,15,17,30,668.0,65.0,3.4,19.0,309.0,198.35,132.15
2016,7,15,17,45,586.5,69.0,3.45,18.5,259.5,144.52,89.31
2016,7,15,18,0,505.0,73.0,3.5,18.0,210.0,102.43,60.82
2016,7,15,18,15,455.5,62.5,3.45,17.5,166.5,58.27,36.96
2016,7,15,18,30,406.0,52.0,3.4,17.0,123.0,41.24,30.33
2016,7,15,18,45,298.5,40.5,3.35,16.5,83.5,31.43,21.15
2016,7,15,19,0,191.0,29.0,3.3,16.0,44.0,22.78,10.33
2016,7,15,19,15,95.5,14.5,3.25,15.5,22.0,13.19,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.5,13.0,3.4,14.0,22.5,11.82,0.0
2016,7,16,5,30,241.0,26.0,3.4,14.0,45.0,21.4,9.05
2016,7,16,5,45,350.0,35.5,3.45,14.5,85.0,28.44,18.74
2016,7,16,6,0,459.0,45.0,3.5,15.0,125.0,35.27,25.36
2016,7,16,6,15,258.5,72.5,3.4,15.5,120.5,59.9,41.73
2016,7,16,6,30,58.0,100.0,3.3,16.0,116.0,88.08,66.81
2016,7,16,6,45,66.5,121.0,3.2,16.5,142.5,111.84,85.91
2016,7,16,7,0,75.0,142.0,3.1,17.0,169.0,136.91,106.35
2016,7,16,7,15,59.5,159.5,3.0,17.0,183.0,153.97,121.21
2016,7,16,7,30,44.0,177.0,2.9,17.0,197.0,169.18,134.14
2016,7,16,7,45,167.5,198.5,2.85,17.5,288.0,241.37,190.47
2016,7,16,8,0,291.0,220.0,2.8,18.0,379.0,328.99,259.17
2016,7,16,8,15,223.5,251.0,2.75,18.5,380.0,338.45,266.71
2016,7,16,8,30,156.0,282.0,2.7,19.0,381.0,343.51,269.92
2016,7,16,8,45,514.0,187.5,2.7,19.5,545.5,491.05,386.04
2016,7,16,9,0,872.0,93.0,2.7,20.0,710.0,658.71,513.49
2016,7,16,9,15,883.0,94.5,2.7,20.0,750.0,707.54,548.76
2016,7,16,9,30,894.0,96.0,2.7,20.0,790.0,754.72,581.54
2016,7,16,9,45,901.0,98.5,2.75,20.5,824.5,797.89,609.64
2016,7,16,10,0,908.0,101.0,2.8,21.0,859.0,838.62,635.71
2016,7,16,10,15,915.0,102.0,2.85,21.0,888.0,875.24,659.94
2016,7,16,10,30,922.0,103.0,2.9,21.0,917.0,909.02,682.15
2016,7,16,10,45,925.5,105.0,2.95,21.5,939.0,937.64,699.48
2016,7,16,11,0,929.0,107.0,3.0,22.0,961.0,962.92,714.53
2016,7,16,11,15,932.5,107.5,3.05,22.0,976.5,983.28,727.72
2016,7,16,11,30,936.0,108.0,3.1,22.0,992.0,1000.1,738.67
2016,7,16,11,45,937.5,108.0,3.2,22.0,1000.0,1010.9,746.17
2016,7,16,12,0,939.0,108.0,3.3,22.0,1008.0,1018.01,751.38
2016,7,16,12,15,939.5,108.0,3.35,22.0,1008.5,1020.42,753.25
2016,7,16,12,30,940.0,108.0,3.4,22.0,1009.0,1019.1,752.8
2016,7,16,12,45,937.5,109.0,3.5,22.0,1001.5,1012.13,749.12
2016,7,16,13,0,935.0,110.0,3.6,22.0,994.0,1001.48,743.11
2016,7,16,13,15,933.0,109.5,3.6,22.0,980.0,986.2,733.4
2016,7,16,13,30,931.0,109.0,3.6,22.0,966.0,967.32,721.38
2016,7,16,13,45,928.0,107.5,3.65,22.0,944.5,943.05,706.1
2016,7,16,14,0,925.0,106.0,3.7,22.0,923.0,915.41,688.51
2016,7,16,14,15,919.0,105.0,3.75,21.5,894.5,882.48,668.51
2016,7,16,14,30,913.0,104.0,3.8,21.0,866.0,846.63,646.27
2016,7,16,14,45,905.5,102.0,3.85,21.0,832.0,805.91,619.11
2016,7,16,15,0,898.0,100.0,3.9,21.0,798.0,762.76,589.94
2016,7,16,15,15,887.5,98.5,3.95,20.5,758.0,715.81,558.07
2016,7,16,15,30,877.0,97.0,4.0,20.0,718.0,667.13,522.74
2016,7,16,15,45,863.0,94.5,4.05,20.0,673.0,613.92,481.99
2016,7,16,16,0,849.0,92.0,4.1,20.0,628.0,559.84,439.39
2016,7,16,16,15,831.0,89.5,4.1,19.5,580.0,503.27,394.26
2016,7,16,16,30,813.0,87.0,4.1,19.0,532.0,446.17,347.17
2016,7,16,16,45,789.0,83.5,4.2,19.0,481.5,386.25,295.91
2016,7,16,17,0,765.0,80.0,4.3,19.0,431.0,327.75,244.57
2016,7,16,17,15,732.0,76.0,4.3,18.5,379.0,268.11,192.13
2016,7,16,17,30,699.0,72.0,4.3,18.0,327.0,209.03,140.39
2016,7,16,17,45,653.0,66.5,4.3,17.5,275.5,152.31,93.26
2016,7,16,18,0,607.0,61.0,4.3,17.0,224.0,100.8,55.72
2016,7,16,18,15,537.5,54.0,4.2,16.5,176.0,52.93,31.39
2016,7,16,18,30,468.0,47.0,4.1,16.0,128.0,37.03,26.77
2016,7,16,18,45,358.5,36.5,4.1,15.5,87.0,29.36,19.43
2016,7,16,19,0,249.0,26.0,4.1,15.0,46.0,21.4,9.04
2016,7,16,19,15,124.5,13.0,4.1,14.5,23.0,11.82,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,138.0,12.0,4.45,14.0,22.5,10.91,0.0
2016,7,17,5,30,276.0,24.0,4.5,14.0,45.0,19.65,7.32
2016,7,17,5,45,389.0,32.5,4.6,14.5,86.0,25.91,16.51
2016,7,17,6,0,502.0,41.0,4.7,15.0,127.0,32.02,22.47
2016,7,17,6,15,386.0,66.5,4.65,15.0,146.0,57.82,38.48
2016,7,17,6,30,270.0,92.0,4.6,15.0,165.0,97.16,66.52
2016,7,17,6,45,289.5,109.5,4.6,15.5,202.0,133.82,94.81
2016,7,17,7,0,309.0,127.0,4.6,16.0,239.0,172.92,127.4
2016,7,17,7,15,213.5,157.5,4.55,16.0,241.0,194.82,150.67
2016,7,17,7,30,118.0,188.0,4.5,16.0,243.0,204.03,161.86
2016,7,17,7,45,243.5,195.5,4.45,16.5,323.5,270.11,213.99
2016,7,17,8,0,369.0,203.0,4.4,17.0,404.0,348.32,276.33
2016,7,17,8,15,614.5,142.5,4.4,17.0,513.5,444.62,353.79
2016,7,17,8,30,860.0,82.0,4.4,17.0,623.0,555.1,442.53
2016,7,17,8,45,874.5,83.5,4.45,17.5,667.5,609.09,485.0
2016,7,17,9,0,889.0,85.0,4.5,18.0,712.0,662.24,525.8
2016,7,17,9,15,899.0,86.5,4.55,18.0,752.0,711.19,563.41
2016,7,17,9,30,909.0,88.0,4.6,18.0,792.0,758.35,597.28
2016,7,17,9,45,903.0,97.0,4.65,18.5,823.0,798.57,624.3
2016,7,17,10,0,897.0,106.0,4.7,19.0,854.0,835.31,648.56
2016,7,17,10,15,903.0,107.5,4.7,19.0,882.5,871.27,673.05
2016,7,17,10,30,909.0,109.0,4.7,19.0,911.0,904.38,695.38
2016,7,17,10,45,911.5,111.0,4.75,19.5,932.0,931.81,712.64
2016,7,17,11,0,914.0,113.0,4.8,20.0,953.0,955.9,727.54
2016,7,17,11,15,917.0,113.5,4.8,20.0,967.5,975.57,740.45
2016,7,17,11,30,920.0,114.0,4.8,20.0,982.0,991.73,751.02
2016,7,17,11,45,921.5,113.5,4.8,20.0,989.5,1001.91,757.6
2016,7,17,12,0,923.0,113.0,4.8,20.0,997.0,1008.46,761.83
2016,7,17,12,15,923.0,113.0,4.9,19.5,997.0,1010.38,765.38
2016,7,17,12,30,923.0,113.0,5.0,19.0,997.0,1008.62,766.54
2016,7,17,12,45,919.0,114.0,5.1,19.0,988.5,1000.32,761.79
2016,7,17,13,0,915.0,115.0,5.2,19.0,980.0,988.42,754.65
2016,7,17,13,15,912.0,114.5,5.3,19.0,965.0,972.49,744.74
2016,7,17,13,30,909.0,114.0,5.4,19.0,950.0,953.07,732.41
2016,7,17,13,45,907.5,111.0,5.5,19.0,929.0,929.16,716.89
2016,7,17,14,0,906.0,108.0,5.6,19.0,908.0,901.86,698.92
2016,7,17,14,15,899.5,106.5,5.65,19.0,879.5,868.55,676.25
2016,7,17,14,30,893.0,105.0,5.7,19.0,851.0,832.41,651.41
2016,7,17,14,45,887.0,102.0,5.8,19.0,817.0,792.56,623.87
2016,7,17,15,0,881.0,99.0,5.9,19.0,783.0,750.22,594.2
2016,7,17,15,15,662.5,179.5,5.95,18.5,678.5,643.8,512.35
2016,7,17,15,30,444.0,260.0,6.0,18.0,574.0,541.69,431.52
2016,7,17,15,45,329.0,269.0,6.1,18.0,493.5,451.12,360.07
2016,7,17,16,0,214.0,278.0,6.2,18.0,413.0,372.4,297.13
2016,7,17,16,15,190.0,256.5,6.2,17.5,369.5,327.55,261.83
2016,7,17,16,30,166.0,235.0,6.2,17.0,326.0,285.04,227.89
2016,7,17,16,45,156.0,212.0,6.25,16.5,291.0,249.17,198.81
2016,7,17,17,0,146.0,189.0,6.3,16.0,256.0,214.43,170.2
2016,7,17,17,15,105.0,164.5,6.2,15.5,210.0,171.42,135.34
2016,7,17,17,30,64.0,140.0,6.1,15.0,164.0,133.32,104.84
2016,7,17,17,45,56.0,119.5,6.1,15.0,138.0,109.38,84.92
2016,7,17,18,0,48.0,99.0,6.1,15.0,112.0,86.68,66.28
2016,7,17,18,15,252.0,72.0,6.0,14.5,117.5,60.04,41.76
2016,7,17,18,30,456.0,45.0,5.9,14.0,123.0,35.3,25.46
2016,7,17,18,45,343.0,35.5,5.8,14.0,83.0,28.48,18.76
2016,7,17,19,0,230.0,26.0,5.7,14.0,43.0,21.45,8.68
2016,7,17,19,15,115.0,13.0,5.65,13.5,21.5,11.82,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,124.5,11.5,4.1,13.0,21.0,10.46,0.0
2016,7,18,5,30,249.0,23.0,4.1,13.0,42.0,18.76,6.2
2016,7,18,5,45,363.0,32.0,4.1,13.5,81.5,25.48,16.18
2016,7,18,6,0,477.0,41.0,4.1,14.0,121.0,32.01,22.56
2016,7,18,6,15,238.5,52.0,4.05,14.5,92.0,43.69,28.54
2016,7,18,6,30,0.0,63.0,4.0,15.0,63.0,55.24,41.54
2016,7,18,6,45,0.0,78.0,3.95,15.5,78.0,68.3,52.6
2016,7,18,7,0,0.0,93.0,3.9,16.0,93.0,81.49,63.55
2016,7,18,7,15,0.0,96.5,3.85,16.0,96.5,84.93,66.27
2016,7,18,7,30,0.0,100.0,3.8,16.0,100.0,88.24,68.83
2016,7,18,7,45,0.0,129.5,3.8,16.5,130.0,114.21,90.0
2016,7,18,8,0,0.0,159.0,3.8,17.0,160.0,140.41,111.0
2016,7,18,8,15,79.0,219.5,3.75,17.0,270.0,235.81,188.01
2016,7,18,8,30,158.0,280.0,3.7,17.0,380.0,343.25,273.16
2016,7,18,8,45,106.5,289.0,3.7,17.5,358.5,325.9,258.14
2016,7,18,9,0,55.0,298.0,3.7,18.0,337.0,307.48,242.17
2016,7,18,9,15,50.5,311.0,3.7,18.0,348.5,320.2,251.61
2016,7,18,9,30,46.0,324.0,3.7,18.0,360.0,332.38,260.46
2016,7,18,9,45,141.0,359.0,3.75,18.5,475.5,449.71,351.42
2016,7,18,10,0,236.0,394.0,3.8,19.0,591.0,566.65,439.15
2016,7,18,10,15,243.5,407.5,3.85,19.0,616.5,604.43,466.0
2016,7,18,10,30,251.0,421.0,3.9,19.0,642.0,633.33,486.66
2016,7,18,10,45,170.0,430.0,3.95,19.5,581.5,568.12,435.81
2016,7,18,11,0,89.0,439.0,4.0,20.0,521.0,496.85,380.3
2016,7,18,11,15,253.5,416.0,4.05,20.0,654.5,652.77,499.27
2016,7,18,11,30,418.0,393.0,4.1,20.0,788.0,800.83,607.84
2016,7,18,11,45,395.0,407.5,4.15,20.0,783.0,788.62,597.78
2016,7,18,12,0,372.0,422.0,4.2,20.0,778.0,783.64,593.64
2016,7,18,12,15,650.5,260.0,4.25,20.0,882.5,909.06,690.2
2016,7,18,12,30,929.0,98.0,4.3,20.0,987.0,1000.81,753.31
2016,7,18,12,45,933.5,94.0,4.35,20.0,981.0,995.7,749.59
2016,7,18,13,0,938.0,90.0,4.4,20.0,975.0,986.76,744.06
2016,7,18,13,15,935.5,89.5,4.4,20.0,961.0,970.93,733.73
2016,7,18,13,30,933.0,89.0,4.4,20.0,947.0,951.51,721.04
2016,7,18,13,45,931.5,87.0,4.45,20.0,926.0,927.96,705.96
2016,7,18,14,0,930.0,85.0,4.5,20.0,905.0,900.96,688.46
2016,7,18,14,15,925.0,84.0,4.5,20.0,877.5,868.67,666.83
2016,7,18,14,30,920.0,83.0,4.5,20.0,850.0,833.39,642.99
2016,7,18,14,45,914.5,81.0,4.5,20.0,816.5,793.89,615.99
2016,7,18,15,0,909.0,79.0,4.5,20.0,783.0,751.8,586.9
2016,7,18,15,15,899.5,77.5,4.5,20.0,744.0,705.05,554.11
2016,7,18,15,30,890.0,76.0,4.5,20.0,705.0,656.47,517.4
2016,7,18,15,45,879.5,73.5,4.5,20.0,661.5,604.72,477.22
2016,7,18,16,0,869.0,71.0,4.5,20.0,618.0,551.73,434.96
2016,7,18,16,15,853.0,69.0,4.55,19.5,570.5,495.55,389.82
2016,7,18,16,30,837.0,67.0,4.6,19.0,523.0,439.24,342.92
2016,7,18,16,45,816.5,64.0,4.65,19.0,473.5,380.37,291.88
2016,7,18,17,0,796.0,61.0,4.7,19.0,424.0,322.45,240.31
2016,7,18,17,15,767.0,58.0,4.75,18.5,373.5,261.36,186.03
2016,7,18,17,30,738.0,55.0,4.8,18.0,323.0,204.55,135.43
2016,7,18,17,45,697.0,51.0,4.9,17.5,272.5,147.89,87.75
2016,7,18,18,0,656.0,47.0,5.0,17.0,222.0,95.79,49.58
2016,7,18,18,15,593.0,42.0,4.95,16.5,174.5,47.1,25.59
2016,7,18,18,30,530.0,37.0,4.9,16.0,127.0,31.32,21.75
2016,7,18,18,45,424.0,29.0,4.85,15.5,86.0,25.0,15.63
2016,7,18,19,0,318.0,21.0,4.8,15.0,45.0,16.99,5.24
2016,7,18,19,15,159.0,10.5,4.65,14.5,22.5,9.55,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,158.0,10.5,3.25,13.0,21.5,9.55,0.0
2016,7,19,5,30,316.0,21.0,3.3,13.0,43.0,17.08,4.52
2016,7,19,5,45,423.5,28.5,3.4,13.5,84.0,24.62,15.39
2016,7,19,6,0,531.0,36.0,3.5,14.0,125.0,30.5,21.21
2016,7,19,6,15,265.5,61.0,3.45,14.0,105.5,51.0,34.54
2016,7,19,6,30,0.0,86.0,3.4,14.0,86.0,73.63,57.34
2016,7,19,6,45,4.5,104.5,3.4,14.5,106.0,90.63,71.51
2016,7,19,7,0,9.0,123.0,3.4,15.0,126.0,108.34,86.02
2016,7,19,7,15,4.5,121.5,3.4,15.5,123.0,107.47,85.12
2016,7,19,7,30,0.0,120.0,3.4,16.0,120.0,105.57,83.26
2016,7,19,7,45,2.5,145.0,3.45,16.5,147.0,128.68,101.89
2016,7,19,8,0,5.0,170.0,3.5,17.0,174.0,152.27,120.63
2016,7,19,8,15,3.5,171.0,3.55,17.0,174.0,153.15,120.96
2016,7,19,8,30,2.0,172.0,3.6,17.0,174.0,153.75,121.09
2016,7,19,8,45,13.0,215.5,3.65,17.5,225.0,199.62,157.56
2016,7,19,9,0,24.0,259.0,3.7,18.0,276.0,246.95,194.53
2016,7,19,9,15,104.0,311.0,3.75,18.0,391.0,364.04,287.01
2016,7,19,9,30,184.0,363.0,3.8,18.0,506.0,477.7,374.43
2016,7,19,9,45,197.5,380.0,3.85,18.5,539.0,513.52,400.05
2016,7,19,10,0,211.0,397.0,3.9,19.0,572.0,549.75,425.96
2016,7,19,10,15,191.0,414.0,3.95,19.0,577.0,558.03,430.99
2016,7,19,10,30,171.0,431.0,4.0,19.0,582.0,564.38,434.67
2016,7,19,10,45,219.5,435.5,4.05,19.5,633.5,618.29,474.28
2016,7,19,11,0,268.0,440.0,4.1,20.0,685.0,683.89,521.31
2016,7,19,11,15,400.5,400.5,4.1,20.0,774.5,775.95,590.0
2016,7,19,11,30,533.0,361.0,4.1,20.0,864.0,880.77,665.71
2016,7,19,11,45,738.5,228.0,4.2,20.0,930.5,957.57,723.67
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,1013.22,761.39
2016,7,19,12,15,944.0,95.0,4.35,20.0,997.0,1015.22,762.56
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,1013.44,761.69
2016,7,19,12,45,937.5,98.0,4.45,20.5,988.0,1004.61,754.78
2016,7,19,13,0,931.0,101.0,4.5,21.0,979.0,992.14,745.64
2016,7,19,13,15,928.5,100.5,4.55,21.0,964.5,976.41,735.86
2016,7,19,13,30,926.0,100.0,4.6,21.0,950.0,957.11,723.69
2016,7,19,13,45,925.0,97.0,4.7,21.0,929.0,933.19,708.72
2016,7,19,14,0,924.0,94.0,4.8,21.0,908.0,905.79,691.27
2016,7,19,14,15,918.0,93.0,4.85,21.0,879.5,872.8,669.45
2016,7,19,14,30,912.0,92.0,4.9,21.0,851.0,836.9,645.42
2016,7,19,14,45,907.0,89.0,5.0,21.0,817.5,797.04,618.61
2016,7,19,15,0,902.0,86.0,5.1,21.0,784.0,754.56,589.57
2016,7,19,15,15,891.5,84.5,5.1,20.5,744.0,707.34,557.27
2016,7,19,15,30,881.0,83.0,5.1,20.0,704.0,658.4,520.94
2016,7,19,15,45,870.5,80.0,5.2,20.0,660.5,606.5,480.66
2016,7,19,16,0,860.0,77.0,5.3,20.0,617.0,553.39,438.23
2016,7,19,16,15,843.0,74.5,5.3,19.5,569.5,496.58,392.16
2016,7,19,16,30,826.0,72.0,5.3,19.0,522.0,439.76,344.54
2016,7,19,16,45,806.5,68.5,5.35,19.0,472.5,381.3,293.59
2016,7,19,17,0,787.0,65.0,5.4,19.0,423.0,322.04,240.77
2016,7,19,17,15,757.0,61.5,5.35,18.5,372.0,262.35,187.46
2016,7,19,17,30,727.0,58.0,5.3,18.0,321.0,205.34,136.67
2016,7,19,17,45,687.0,53.5,5.25,17.5,271.0,148.93,89.1
2016,7,19,18,0,647.0,49.0,5.2,17.0,221.0,96.99,50.92
2016,7,19,18,15,582.5,43.5,5.05,16.5,173.0,48.3,26.72
2016,7,19,18,30,518.0,38.0,4.9,16.0,125.0,32.28,22.57
2016,7,19,18,45,413.0,30.0,4.75,16.0,84.5,23.85,14.57
2016,7,19,19,0,308.0,22.0,4.6,16.0,44.0,17.94,5.29
2016,7,19,19,15,154.0,11.0,4.5,15.5,22.0,10.01,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,158.5,10.0,3.35,13.5,21.0,9.1,0.0
2016,7,20,5,30,317.0,20.0,3.5,14.0,42.0,17.69,4.07
2016,7,20,5,45,423.5,28.0,3.65,14.5,82.5,24.21,14.9
2016,7,20,6,0,530.0,36.0,3.8,15.0,123.0,30.56,21.15
2016,7,20,6,15,273.5,63.5,3.75,15.0,109.0,53.0,36.04
2016,7,20,6,30,17.0,91.0,3.7,15.0,95.0,78.84,60.86
2016,7,20,6,45,22.5,110.5,3.7,15.5,117.5,97.32,76.05
2016,7,20,7,0,28.0,130.0,3.7,16.0,140.0,117.7,92.75
2016,7,20,7,15,93.5,157.5,3.65,16.5,198.5,161.46,126.71
2016,7,20,7,30,159.0,185.0,3.6,17.0,257.0,215.09,169.22
2016,7,20,7,45,200.5,204.5,3.55,17.5,306.5,259.64,204.97
2016,7,20,8,0,242.0,224.0,3.5,18.0,356.0,311.9,246.63
2016,7,20,8,15,306.5,233.5,3.45,18.0,415.5,368.45,291.72
2016,7,20,8,30,371.0,243.0,3.4,18.0,475.0,431.23,341.25
2016,7,20,8,45,638.5,158.0,3.4,18.5,592.0,542.9,429.11
2016,7,20,9,0,906.0,73.0,3.4,19.0,709.0,662.71,521.62
2016,7,20,9,15,916.0,74.5,3.4,19.5,749.5,712.58,557.32
2016,7,20,9,30,926.0,76.0,3.4,20.0,790.0,760.63,589.4
2016,7,20,9,45,924.5,82.5,3.4,20.5,822.5,802.79,616.78
2016,7,20,10,0,923.0,89.0,3.4,21.0,855.0,841.77,641.59
2016,7,20,10,15,929.0,90.0,3.45,21.0,884.0,878.25,665.95
2016,7,20,10,30,935.0,91.0,3.5,21.0,913.0,911.8,688.19
2016,7,20,10,45,941.5,91.0,3.55,21.5,936.0,941.66,706.5
2016,7,20,11,0,948.0,91.0,3.6,22.0,959.0,968.27,722.55
2016,7,20,11,15,951.0,91.5,3.65,22.0,974.0,988.7,735.85
2016,7,20,11,30,954.0,92.0,3.7,22.0,989.0,1005.48,746.82
2016,7,20,11,45,957.0,91.0,3.8,22.5,997.5,1017.04,753.32
2016,7,20,12,0,960.0,90.0,3.9,23.0,1006.0,1024.82,757.42
2016,7,20,12,15,960.0,90.0,4.0,23.0,1006.5,1026.87,759.32
2016,7,20,12,30,960.0,90.0,4.1,23.0,1007.0,1025.07,758.81
2016,7,20,12,45,959.5,89.5,4.25,23.0,999.5,1018.43,755.5
2016,7,20,13,0,959.0,89.0,4.4,23.0,992.0,1007.96,749.72
2016,7,20,13,15,956.5,89.0,4.5,23.0,977.5,992.32,740.27
2016,7,20,13,30,954.0,89.0,4.6,23.0,963.0,972.99,728.68
2016,7,20,13,45,951.0,88.0,4.75,23.0,941.5,948.61,714.01
2016,7,20,14,0,948.0,87.0,4.9,23.0,920.0,920.76,696.82
2016,7,20,14,15,942.5,86.0,5.0,22.5,891.5,887.46,676.66
2016,7,20,14,30,937.0,85.0,5.1,22.0,863.0,851.12,654.09
2016,7,20,14,45,929.5,83.5,5.25,22.0,828.5,809.88,626.65
2016,7,20,15,0,922.0,82.0,5.4,22.0,794.0,766.14,597.0
2016,7,20,15,15,912.5,80.5,5.45,21.5,754.5,718.73,564.93
2016,7,20,15,30,903.0,79.0,5.5,21.0,715.0,669.44,528.71
2016,7,20,15,45,890.0,77.5,5.6,21.0,670.0,616.43,487.54
2016,7,20,16,0,877.0,76.0,5.7,21.0,625.0,562.39,444.36
2016,7,20,16,15,860.0,73.5,5.7,20.5,577.0,504.63,397.58
2016,7,20,16,30,843.0,71.0,5.7,20.0,529.0,446.82,349.21
2016,7,20,16,45,821.0,68.5,5.75,20.0,478.5,387.33,297.46
2016,7,20,17,0,799.0,66.0,5.8,20.0,428.0,327.34,244.11
2016,7,20,17,15,768.0,62.5,5.8,19.5,376.0,266.57,190.04
2016,7,20,17,30,737.0,59.0,5.8,19.0,324.0,208.61,138.55
2016,7,20,17,45,694.0,54.5,5.8,18.5,273.0,151.06,90.26
2016,7,20,18,0,651.0,50.0,5.8,18.0,222.0,98.36,51.7
2016,7,20,18,15,585.0,44.5,5.65,17.5,173.5,49.33,27.42
