Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,18,30,519.0,39.0,5.5,17.0,125.0,30.51,20.9
2016,7,20,18,45,411.0,30.5,5.4,16.5,84.0,24.35,14.89
2016,7,20,19,0,303.0,22.0,5.3,16.0,43.0,18.01,4.69
2016,7,20,19,15,151.5,11.0,5.2,15.5,21.5,10.01,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,3.95,13.5,20.0,9.1,0.0
2016,7,21,5,30,305.0,20.0,4.1,14.0,40.0,16.28,2.45
2016,7,21,5,45,415.0,28.5,4.35,14.5,81.0,22.71,13.55
2016,7,21,6,0,525.0,37.0,4.6,15.0,122.0,31.55,21.98
2016,7,21,6,15,590.0,42.5,4.6,15.0,170.0,45.29,25.8
2016,7,21,6,30,655.0,48.0,4.6,15.0,218.0,94.32,49.31
2016,7,21,6,45,698.0,52.0,4.6,15.5,268.5,146.69,87.45
2016,7,21,7,0,741.0,56.0,4.6,16.0,319.0,203.9,135.71
2016,7,21,7,15,524.0,111.5,4.5,16.5,312.0,239.45,177.1
2016,7,21,7,30,307.0,167.0,4.4,17.0,305.0,249.49,194.0
2016,7,21,7,45,354.5,179.5,4.3,17.5,357.0,299.26,235.03
2016,7,21,8,0,402.0,192.0,4.2,18.0,409.0,357.71,282.41
2016,7,21,8,15,383.0,218.0,4.1,18.0,440.0,392.57,311.19
2016,7,21,8,30,364.0,244.0,4.0,18.0,471.0,428.68,339.96
2016,7,21,8,45,634.0,159.0,3.9,18.5,589.0,541.67,429.25
2016,7,21,9,0,904.0,74.0,3.8,19.0,707.0,663.0,523.15
2016,7,21,9,15,914.0,75.0,3.75,19.5,747.0,712.34,558.5
2016,7,21,9,30,924.0,76.0,3.7,20.0,787.0,759.86,590.18
2016,7,21,9,45,930.5,78.0,3.7,20.5,821.5,803.63,618.85
2016,7,21,10,0,937.0,80.0,3.7,21.0,856.0,844.84,645.33
2016,7,21,10,15,943.0,81.0,3.75,21.0,885.0,881.84,670.11
2016,7,21,10,30,949.0,82.0,3.8,21.0,914.0,915.85,692.74
2016,7,21,10,45,954.0,82.0,3.9,21.0,936.5,944.77,712.12
2016,7,21,11,0,959.0,82.0,4.0,21.0,959.0,970.32,729.25
2016,7,21,11,15,962.0,82.5,4.1,21.0,975.0,990.99,743.13
2016,7,21,11,30,965.0,83.0,4.2,21.0,991.0,1007.98,754.63
2016,7,21,11,45,967.5,83.0,4.35,21.5,999.0,1020.2,761.88
2016,7,21,12,0,970.0,83.0,4.5,22.0,1007.0,1028.59,766.73
2016,7,21,12,15,970.5,83.0,4.65,22.0,1007.5,1031.17,769.72
2016,7,21,12,30,971.0,83.0,4.8,22.0,1008.0,1029.83,770.2
2016,7,21,12,45,961.5,88.5,4.95,22.0,999.0,1020.5,765.36
2016,7,21,13,0,952.0,94.0,5.1,22.0,990.0,1007.44,758.04
2016,7,21,13,15,950.0,93.5,5.1,21.5,975.5,991.85,749.36
2016,7,21,13,30,948.0,93.0,5.1,21.0,961.0,972.58,738.18
2016,7,21,13,45,948.0,90.5,5.15,21.0,940.5,949.51,723.28
2016,7,21,14,0,948.0,88.0,5.2,21.0,920.0,922.82,705.86
2016,7,21,14,15,942.5,87.0,5.15,21.0,892.0,889.48,683.08
2016,7,21,14,30,937.0,86.0,5.1,21.0,864.0,853.1,658.11
2016,7,21,14,45,933.5,82.5,5.1,21.0,830.0,812.9,630.56
2016,7,21,15,0,930.0,79.0,5.1,21.0,796.0,769.88,600.75
2016,7,21,15,15,920.5,77.5,5.05,20.5,756.0,722.08,568.05
2016,7,21,15,30,911.0,76.0,5.0,20.0,716.0,672.39,531.43
2016,7,21,15,45,901.5,73.0,5.0,20.0,672.0,619.54,490.27
2016,7,21,16,0,892.0,70.0,5.0,20.0,628.0,565.32,446.88
2016,7,21,16,15,875.5,68.0,5.0,19.5,579.5,507.48,400.14
2016,7,21,16,30,859.0,66.0,5.0,19.0,531.0,449.53,351.67
2016,7,21,16,45,838.5,63.0,5.05,19.0,480.5,389.21,299.24
2016,7,21,17,0,818.0,60.0,5.1,19.0,430.0,329.82,246.22
2016,7,21,17,15,788.5,57.0,5.1,18.5,378.0,269.2,192.03
2016,7,21,17,30,759.0,54.0,5.1,18.0,326.0,208.76,138.22
2016,7,21,17,45,716.5,50.5,5.1,17.5,274.5,150.85,89.39
2016,7,21,18,0,674.0,47.0,5.1,17.0,223.0,97.69,50.42
2016,7,21,18,15,609.0,41.5,4.95,16.5,174.0,47.22,25.4
2016,7,21,18,30,544.0,36.0,4.8,16.0,125.0,30.61,21.07
2016,7,21,18,45,433.0,28.0,4.7,15.5,83.5,24.24,14.83
2016,7,21,19,0,322.0,20.0,4.6,15.0,42.0,17.72,3.82
2016,7,21,19,15,161.0,10.0,4.5,14.5,21.0,9.1,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,154.0,9.5,3.75,13.5,19.5,8.64,0.0
2016,7,22,5,30,308.0,19.0,3.9,14.0,39.0,16.82,1.68
2016,7,22,5,45,418.0,27.5,4.05,14.5,79.5,23.86,14.45
2016,7,22,6,0,528.0,36.0,4.2,15.0,120.0,30.69,21.21
2016,7,22,6,15,594.5,41.5,4.1,15.5,168.5,44.37,25.02
2016,7,22,6,30,661.0,47.0,4.0,16.0,217.0,93.84,48.48
2016,7,22,6,45,704.5,51.5,3.95,16.5,268.5,147.15,87.15
2016,7,22,7,0,748.0,56.0,3.9,17.0,320.0,205.39,135.98
2016,7,22,7,15,779.0,59.0,3.8,17.5,372.5,263.54,187.7
2016,7,22,7,30,810.0,62.0,3.7,18.0,425.0,326.14,243.22
2016,7,22,7,45,832.5,65.0,3.65,18.5,476.0,385.92,295.74
2016,7,22,8,0,855.0,68.0,3.6,19.0,527.0,446.87,347.62
2016,7,22,8,15,872.0,70.0,3.55,19.0,576.0,504.99,396.36
2016,7,22,8,30,889.0,72.0,3.5,19.0,625.0,563.07,443.5
2016,7,22,8,45,902.0,74.0,3.5,19.5,670.0,618.41,486.32
2016,7,22,9,0,915.0,76.0,3.5,20.0,715.0,672.73,526.96
2016,7,22,9,15,925.0,77.5,3.5,20.5,756.0,723.15,563.29
2016,7,22,9,30,935.0,79.0,3.5,21.0,797.0,771.73,595.53
2016,7,22,9,45,932.5,86.0,3.55,21.5,829.5,814.08,623.11
2016,7,22,10,0,930.0,93.0,3.6,22.0,862.0,853.13,648.09
2016,7,22,10,15,936.0,94.0,3.65,22.0,891.0,889.96,672.58
2016,7,22,10,30,942.0,95.0,3.7,22.0,920.0,923.81,694.93
2016,7,22,10,45,947.5,95.0,3.75,22.5,943.0,953.06,712.72
2016,7,22,11,0,953.0,95.0,3.8,23.0,966.0,978.96,728.2
2016,7,22,11,15,956.0,95.5,3.9,23.0,981.0,999.54,741.87
2016,7,22,11,30,959.0,96.0,4.0,23.0,996.0,1016.45,753.21
2016,7,22,11,45,961.0,95.5,4.1,23.5,1004.0,1027.65,759.39
2016,7,22,12,0,963.0,95.0,4.2,24.0,1012.0,1035.03,763.16
2016,7,22,12,15,963.0,95.0,4.3,24.0,1012.0,1037.11,765.04
2016,7,22,12,30,963.0,95.0,4.4,24.0,1012.0,1035.31,764.5
2016,7,22,12,45,960.5,95.5,4.55,24.0,1004.0,1027.72,760.6
2016,7,22,13,0,958.0,96.0,4.7,24.0,996.0,1016.33,754.68
2016,7,22,13,15,955.0,95.5,4.85,24.0,981.0,999.7,745.26
2016,7,22,13,30,952.0,95.0,5.0,24.0,966.0,979.39,733.31
2016,7,22,13,45,947.5,94.5,5.15,24.0,943.5,954.16,717.91
2016,7,22,14,0,943.0,94.0,5.3,24.0,921.0,925.53,700.03
2016,7,22,14,15,937.0,93.0,5.35,24.0,892.5,891.87,677.9
2016,7,22,14,30,931.0,92.0,5.4,24.0,864.0,855.22,653.52
2016,7,22,14,45,922.5,90.5,5.5,24.0,828.5,813.32,625.44
2016,7,22,15,0,914.0,89.0,5.6,24.0,793.0,769.0,595.29
2016,7,22,15,15,903.5,87.5,5.6,23.5,753.0,721.1,562.87
2016,7,22,15,30,893.0,86.0,5.6,23.0,713.0,671.42,526.32
2016,7,22,15,45,879.0,84.5,5.65,23.0,667.5,618.12,485.13
2016,7,22,16,0,865.0,83.0,5.7,23.0,622.0,563.9,442.09
2016,7,22,16,15,847.0,80.5,5.65,22.5,574.0,506.08,395.65
2016,7,22,16,30,829.0,78.0,5.6,22.0,526.0,447.85,347.4
2016,7,22,16,45,643.0,108.5,5.6,21.5,435.5,354.68,272.37
2016,7,22,17,0,457.0,139.0,5.6,21.0,345.0,278.28,211.42
2016,7,22,17,15,585.5,102.0,5.5,20.5,332.0,252.36,183.49
2016,7,22,17,30,714.0,65.0,5.4,20.0,319.0,209.85,139.91
2016,7,22,17,45,663.0,60.5,5.35,19.5,267.0,152.34,92.28
2016,7,22,18,0,612.0,56.0,5.3,19.0,215.0,97.84,52.53
2016,7,22,18,15,540.5,49.5,5.15,18.5,167.0,49.74,28.28
2016,7,22,18,30,469.0,43.0,5.0,18.0,119.0,33.97,23.75
2016,7,22,18,45,348.5,33.0,4.9,17.5,78.5,26.62,16.59
2016,7,22,19,0,228.0,23.0,4.8,17.0,38.0,19.02,3.44
2016,7,22,19,15,114.0,11.5,4.7,16.5,19.0,10.46,0.0
2016,7,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,115.5,10.5,3.1,14.5,17.5,9.55,0.0
2016,7,23,5,30,231.0,21.0,3.1,15.0,35.0,17.28,0.55
2016,7,23,5,45,351.0,30.5,3.1,15.5,74.5,24.51,14.84
2016,7,23,6,0,471.0,40.0,3.1,16.0,114.0,31.5,21.8
2016,7,23,6,15,542.0,46.5,2.95,16.5,162.0,44.81,25.97
2016,7,23,6,30,613.0,53.0,2.8,17.0,210.0,92.65,49.11
2016,7,23,6,45,663.5,57.5,2.65,17.5,261.5,146.84,88.25
2016,7,23,7,0,714.0,62.0,2.5,18.0,313.0,204.13,135.46
2016,7,23,7,15,746.5,66.0,2.5,18.5,365.0,261.72,185.96
2016,7,23,7,30,779.0,70.0,2.5,19.0,417.0,322.37,239.1
2016,7,23,7,45,805.0,72.5,2.5,20.0,468.5,381.82,289.94
2016,7,23,8,0,831.0,75.0,2.5,21.0,520.0,443.46,340.76
2016,7,23,8,15,848.5,77.0,2.55,21.5,568.5,500.66,387.25
2016,7,23,8,30,866.0,79.0,2.6,22.0,617.0,557.9,432.15
2016,7,23,8,45,880.0,81.0,2.65,22.5,662.0,612.79,473.8
2016,7,23,9,0,894.0,83.0,2.7,23.0,707.0,666.8,513.46
2016,7,23,9,15,904.5,85.0,2.8,23.5,747.5,717.21,549.61
2016,7,23,9,30,915.0,87.0,2.9,24.0,788.0,765.86,581.77
2016,7,23,9,45,924.0,87.5,3.0,25.0,823.5,809.84,609.03
2016,7,23,10,0,933.0,88.0,3.1,26.0,859.0,851.45,634.25
2016,7,23,10,15,939.0,89.0,3.2,26.0,888.0,888.43,658.58
2016,7,23,10,30,945.0,90.0,3.3,26.0,917.0,922.41,680.85
2016,7,23,10,45,947.0,92.0,3.45,26.5,938.5,950.64,698.23
2016,7,23,11,0,949.0,94.0,3.6,27.0,960.0,975.36,713.28
2016,7,23,11,15,952.0,94.5,3.75,27.0,975.5,995.9,727.04
2016,7,23,11,30,955.0,95.0,3.9,27.0,991.0,1012.79,738.51
2016,7,23,11,45,954.5,96.5,4.05,27.0,998.0,1023.55,746.09
2016,7,23,12,0,954.0,98.0,4.2,27.0,1005.0,1030.47,751.3
2016,7,23,12,15,954.5,98.0,4.35,27.0,1005.5,1033.03,753.76
2016,7,23,12,30,955.0,98.0,4.5,27.0,1006.0,1031.73,753.83
2016,7,23,12,45,951.5,99.5,4.65,27.0,998.5,1024.21,750.07
2016,7,23,13,0,948.0,101.0,4.8,27.0,991.0,1012.93,744.24
2016,7,23,13,15,945.5,100.5,4.9,27.0,976.5,996.89,734.87
2016,7,23,13,30,943.0,100.0,5.0,27.0,962.0,977.2,723.07
2016,7,23,13,45,940.0,98.5,5.1,27.0,940.5,952.49,707.86
2016,7,23,14,0,937.0,97.0,5.2,27.0,919.0,924.33,690.23
2016,7,23,14,15,931.5,96.0,5.2,26.5,890.5,891.23,669.86
2016,7,23,14,30,926.0,95.0,5.2,26.0,862.0,855.11,647.21
2016,7,23,14,45,918.5,93.5,5.25,26.0,827.0,814.11,619.87
2016,7,23,15,0,911.0,92.0,5.3,26.0,792.0,770.63,590.5
2016,7,23,15,15,900.5,90.5,5.3,25.5,752.0,722.78,558.49
2016,7,23,15,30,890.0,89.0,5.3,25.0,712.0,673.17,522.47
2016,7,23,15,45,876.0,87.0,5.3,24.5,667.0,619.43,482.31
2016,7,23,16,0,862.0,85.0,5.3,24.0,622.0,564.79,440.18
2016,7,23,16,15,844.5,82.5,5.2,23.5,573.5,507.28,394.26
2016,7,23,16,30,827.0,80.0,5.1,23.0,525.0,449.4,346.6
2016,7,23,16,45,648.5,108.0,5.1,23.0,435.5,356.75,271.94
2016,7,23,17,0,470.0,136.0,5.1,23.0,346.0,280.2,210.82
2016,7,23,17,15,445.0,124.0,5.05,22.0,303.5,231.83,170.12
2016,7,23,17,30,420.0,112.0,5.0,21.0,261.0,186.03,131.42
2016,7,23,17,45,513.5,84.5,5.0,20.5,237.5,149.3,95.9
2016,7,23,18,0,607.0,57.0,5.0,20.0,214.0,98.34,52.91
2016,7,23,18,15,534.0,50.0,4.9,19.5,165.5,50.03,28.51
2016,7,23,18,30,461.0,43.0,4.8,19.0,117.0,34.03,23.67
2016,7,23,18,45,337.0,33.0,4.7,18.5,76.5,26.68,16.48
2016,7,23,19,0,213.0,23.0,4.6,18.0,36.0,19.09,2.24
2016,7,23,19,15,106.5,11.5,4.5,17.5,18.0,10.46,0.0
2016,7,23,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.5,3.1,14.0,16.5,9.55,0.0
2016,7,24,5,30,195.0,21.0,3.1,14.0,33.0,17.33,0.0
2016,7,24,5,45,315.0,32.0,3.15,14.5,71.5,25.89,15.97
2016,7,24,6,0,435.0,43.0,3.2,15.0,110.0,34.14,24.17
2016,7,24,6,15,509.5,50.0,3.05,15.5,157.5,47.16,28.49
2016,7,24,6,30,584.0,57.0,2.9,16.0,205.0,93.79,51.39
2016,7,24,6,45,633.5,62.5,2.8,16.5,256.0,144.62,88.08
2016,7,24,7,0,683.0,68.0,2.7,17.0,307.0,203.51,136.8
2016,7,24,7,15,718.0,72.5,2.65,17.5,359.0,260.49,186.7
2016,7,24,7,30,753.0,77.0,2.6,18.0,411.0,320.87,239.55
2016,7,24,7,45,779.0,80.0,2.6,19.0,462.0,379.46,289.76
2016,7,24,8,0,805.0,83.0,2.6,20.0,513.0,439.73,339.64
2016,7,24,8,15,824.5,85.5,2.6,20.5,561.5,497.67,386.67
2016,7,24,8,30,844.0,88.0,2.6,21.0,610.0,555.16,431.71
2016,7,24,8,45,860.0,90.0,2.65,21.5,655.5,610.28,473.64
2016,7,24,9,0,876.0,92.0,2.7,22.0,701.0,664.73,513.76
2016,7,24,9,15,887.0,93.5,2.7,22.0,742.0,714.27,549.99
2016,7,24,9,30,898.0,95.0,2.7,22.0,783.0,762.14,582.65
2016,7,24,9,45,907.0,96.5,2.75,22.5,818.0,806.52,611.27
2016,7,24,10,0,916.0,98.0,2.8,23.0,853.0,848.58,637.94
2016,7,24,10,15,922.5,99.0,2.85,23.5,882.5,885.48,660.8
2016,7,24,10,30,929.0,100.0,2.9,24.0,912.0,919.47,681.53
2016,7,24,10,45,934.0,100.5,3.0,24.5,934.5,948.52,699.22
2016,7,24,11,0,939.0,101.0,3.1,25.0,957.0,974.24,714.7
2016,7,24,11,15,942.0,102.0,3.2,25.0,972.5,995.13,728.43
2016,7,24,11,30,945.0,103.0,3.3,25.0,988.0,1012.38,739.89
2016,7,24,11,45,946.5,103.0,3.4,25.0,995.5,1023.49,747.47
2016,7,24,12,0,948.0,103.0,3.5,25.0,1003.0,1030.82,752.73
2016,7,24,12,15,948.0,103.0,3.65,25.0,1003.0,1032.87,755.06
2016,7,24,12,30,948.0,103.0,3.8,25.0,1003.0,1031.1,755.0
2016,7,24,12,45,945.0,103.5,4.0,25.5,995.0,1023.1,749.79
2016,7,24,13,0,942.0,104.0,4.2,26.0,987.0,1011.35,742.17
2016,7,24,13,15,939.0,103.5,4.35,25.5,972.0,994.91,734.08
2016,7,24,13,30,936.0,103.0,4.5,25.0,957.0,974.84,723.53
2016,7,24,13,45,930.5,102.5,4.65,25.0,934.5,948.99,707.96
2016,7,24,14,0,925.0,102.0,4.8,25.0,912.0,919.84,690.11
2016,7,24,14,15,918.5,101.0,4.85,25.0,883.0,886.2,668.31
2016,7,24,14,30,912.0,100.0,4.9,25.0,854.0,849.64,644.33
2016,7,24,14,45,902.5,99.0,5.0,25.0,818.5,808.02,616.84
2016,7,24,15,0,893.0,98.0,5.1,25.0,783.0,764.11,587.37
2016,7,24,15,15,881.5,96.0,5.1,24.5,742.5,715.76,554.68
2016,7,24,15,30,870.0,94.0,5.1,24.0,702.0,665.78,518.33
2016,7,24,15,45,854.0,92.5,5.1,23.5,656.5,612.19,478.18
2016,7,24,16,0,838.0,91.0,5.1,23.0,611.0,557.93,436.26
2016,7,24,16,15,818.5,88.0,5.05,22.5,562.5,500.41,390.39
2016,7,24,16,30,799.0,85.0,5.0,22.0,514.0,442.31,342.6
2016,7,24,16,45,593.5,118.5,4.95,22.0,419.5,345.59,264.9
2016,7,24,17,0,388.0,152.0,4.9,22.0,325.0,267.59,203.31
2016,7,24,17,15,364.5,137.5,4.85,21.0,284.0,222.07,165.36
2016,7,24,17,30,341.0,123.0,4.8,20.0,243.0,179.08,129.34
2016,7,24,17,45,459.5,91.0,4.75,19.5,224.5,145.07,95.13
2016,7,24,18,0,578.0,59.0,4.7,19.0,206.0,97.67,53.69
2016,7,24,18,15,504.5,51.0,4.6,18.5,158.5,50.23,29.26
2016,7,24,18,30,431.0,43.0,4.5,18.0,111.0,34.04,23.76
2016,7,24,18,45,314.5,32.0,4.45,17.5,72.5,25.81,15.74
2016,7,24,19,0,198.0,21.0,4.4,17.0,34.0,17.26,0.16
2016,7,24,19,15,99.0,10.5,4.3,16.5,17.0,9.55,0.0
2016,7,24,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.0,3.05,13.5,15.0,9.1,0.0
2016,7,25,5,30,177.0,20.0,3.1,14.0,30.0,16.45,0.0
2016,7,25,5,45,295.5,31.5,3.15,14.5,68.5,25.49,15.52
2016,7,25,6,0,414.0,43.0,3.2,15.0,107.0,34.18,24.17
2016,7,25,6,15,489.5,51.5,3.05,15.0,154.0,48.09,29.61
2016,7,25,6,30,565.0,60.0,2.9,15.0,201.0,94.92,53.29
2016,7,25,6,45,290.5,91.0,2.8,15.5,164.0,118.91,82.17
2016,7,25,7,0,16.0,122.0,2.7,16.0,127.0,108.94,85.87
2016,7,25,7,15,32.5,147.0,2.6,16.5,160.5,136.86,108.29
2016,7,25,7,30,49.0,172.0,2.5,17.0,194.0,167.21,132.54
2016,7,25,7,45,82.0,199.5,2.45,17.5,241.5,208.29,165.05
2016,7,25,8,0,115.0,227.0,2.4,18.0,289.0,256.7,203.17
2016,7,25,8,15,188.5,245.0,2.4,18.5,357.0,317.99,251.02
2016,7,25,8,30,262.0,263.0,2.4,19.0,425.0,391.79,307.93
2016,7,25,8,45,556.5,183.5,2.45,19.5,560.0,520.5,408.01
2016,7,25,9,0,851.0,104.0,2.5,20.0,695.0,660.92,514.38
2016,7,25,9,15,863.0,106.0,2.5,20.5,736.0,710.63,549.15
2016,7,25,9,30,875.0,108.0,2.5,21.0,777.0,758.8,581.45
2016,7,25,9,45,882.5,111.0,2.5,21.5,812.0,802.66,609.42
2016,7,25,10,0,890.0,114.0,2.5,22.0,847.0,844.15,635.35
2016,7,25,10,15,897.0,115.5,2.55,22.0,876.0,881.17,659.58
2016,7,25,10,30,904.0,117.0,2.6,22.0,905.0,915.39,681.83
2016,7,25,10,45,909.0,117.5,2.65,22.5,927.5,943.83,698.83
2016,7,25,11,0,914.0,118.0,2.7,23.0,950.0,969.04,713.65
2016,7,25,11,15,917.5,118.5,2.7,23.0,965.5,989.46,726.29
2016,7,25,11,30,921.0,119.0,2.7,23.0,981.0,1006.35,736.72
2016,7,25,11,45,924.5,118.5,2.75,23.5,989.5,1018.67,743.29
2016,7,25,12,0,928.0,118.0,2.8,24.0,998.0,1027.33,747.61
2016,7,25,12,15,928.0,118.0,2.85,24.0,998.5,1029.34,749.24
2016,7,25,12,30,928.0,118.0,2.9,24.0,999.0,1027.6,748.61
2016,7,25,12,45,928.0,117.0,2.95,24.5,992.0,1021.14,743.6
2016,7,25,13,0,928.0,116.0,3.0,25.0,985.0,1010.95,736.32
2016,7,25,13,15,925.0,115.5,3.05,25.0,970.0,994.69,726.65
2016,7,25,13,30,922.0,115.0,3.1,25.0,955.0,974.85,714.71
2016,7,25,13,45,920.5,112.0,3.2,25.0,933.5,950.43,700.13
2016,7,25,14,0,919.0,109.0,3.3,25.0,912.0,922.54,683.17
2016,7,25,14,15,912.5,108.0,3.35,24.5,883.0,889.03,663.28
2016,7,25,14,30,906.0,107.0,3.4,24.0,854.0,852.61,641.19
2016,7,25,14,45,901.0,103.5,3.45,24.0,820.0,812.19,614.83
2016,7,25,15,0,896.0,100.0,3.5,24.0,786.0,769.13,586.33
2016,7,25,15,15,884.5,98.0,3.45,23.5,745.5,720.58,553.94
2016,7,25,15,30,873.0,96.0,3.4,23.0,705.0,670.38,517.96
2016,7,25,15,45,862.0,92.0,3.4,23.0,660.5,617.15,477.94
2016,7,25,16,0,851.0,88.0,3.4,23.0,616.0,562.76,435.88
2016,7,25,16,15,832.0,85.5,3.35,22.5,567.0,505.19,390.75
2016,7,25,16,30,813.0,83.0,3.3,22.0,518.0,447.01,343.6
2016,7,25,16,45,625.5,112.0,3.25,22.0,427.0,352.32,268.2
2016,7,25,17,0,438.0,141.0,3.2,22.0,336.0,274.65,206.95
2016,7,25,17,15,413.5,128.0,3.15,21.0,293.5,227.26,167.47
2016,7,25,17,30,389.0,115.0,3.1,20.0,251.0,182.45,129.87
2016,7,25,17,45,497.5,85.5,3.05,19.5,230.0,148.09,95.77
2016,7,25,18,0,606.0,56.0,3.0,19.0,209.0,97.45,52.37
2016,7,25,18,15,532.5,48.5,2.9,18.5,161.0,48.68,27.62
2016,7,25,18,30,459.0,41.0,2.8,18.0,113.0,32.44,22.37
2016,7,25,18,45,340.5,30.5,2.75,17.5,73.0,24.59,14.64
2016,7,25,19,0,222.0,20.0,2.7,17.0,33.0,16.43,0.0
2016,7,25,19,15,111.0,10.0,2.6,16.5,16.5,9.1,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,93.5,9.5,0.75,14.5,14.5,8.64,0.0
2016,7,26,5,30,187.0,19.0,0.8,15.0,29.0,15.6,0.0
2016,7,26,5,45,303.5,30.5,0.85,15.5,67.0,24.68,14.69
2016,7,26,6,0,420.0,42.0,0.9,16.0,105.0,33.4,23.4
2016,7,26,6,15,494.5,50.0,0.85,16.5,152.5,46.91,28.44
2016,7,26,6,30,569.0,58.0,0.8,17.0,200.0,93.57,51.51
2016,7,26,6,45,618.0,64.5,0.8,17.5,250.5,144.42,87.9
2016,7,26,7,0,667.0,71.0,0.8,18.0,301.0,200.99,133.97
2016,7,26,7,15,702.5,75.5,0.8,18.5,353.0,257.59,182.51
2016,7,26,7,30,738.0,80.0,0.8,19.0,405.0,319.49,235.18
2016,7,26,7,45,550.5,138.5,0.85,20.0,397.5,342.54,259.69
2016,7,26,8,0,363.0,197.0,0.9,21.0,390.0,342.91,263.29
2016,7,26,8,15,365.0,218.0,0.9,21.5,427.5,385.58,296.25
2016,7,26,8,30,367.0,239.0,0.9,22.0,465.0,427.91,327.59
2016,7,26,8,45,611.0,170.0,0.95,23.0,579.0,541.29,411.37
2016,7,26,9,0,855.0,101.0,1.0,24.0,693.0,661.36,497.08
2016,7,26,9,15,866.5,103.0,1.05,24.5,733.5,710.96,530.27
2016,7,26,9,30,878.0,105.0,1.1,25.0,774.0,758.97,561.05
2016,7,26,9,45,885.5,107.5,1.15,26.0,809.0,802.52,586.65
2016,7,26,10,0,893.0,110.0,1.2,27.0,844.0,843.68,610.27
2016,7,26,10,15,900.0,111.0,1.3,27.5,873.0,880.36,632.55
2016,7,26,10,30,907.0,112.0,1.4,28.0,902.0,914.21,652.92
2016,7,26,10,45,911.5,113.0,1.5,28.5,924.5,942.81,669.88
2016,7,26,11,0,916.0,114.0,1.6,29.0,947.0,968.14,684.78
2016,7,26,11,15,919.5,114.5,1.75,29.0,962.0,988.62,698.72
2016,7,26,11,30,923.0,115.0,1.9,29.0,977.0,1005.57,710.55
2016,7,26,11,45,925.0,115.0,2.1,29.0,985.0,1016.97,719.59
2016,7,26,12,0,927.0,115.0,2.3,29.0,993.0,1024.66,726.37
2016,7,26,12,15,927.0,115.0,2.4,29.0,993.5,1026.67,728.56
2016,7,26,12,30,927.0,115.0,2.5,29.0,994.0,1024.93,728.54
2016,7,26,12,45,921.5,117.0,2.65,29.0,985.0,1016.07,724.61
2016,7,26,13,0,916.0,119.0,2.8,29.0,976.0,1003.57,718.42
2016,7,26,13,15,913.0,118.5,2.9,29.0,961.0,987.45,709.47
2016,7,26,13,30,910.0,118.0,3.0,29.0,946.0,967.8,698.26
2016,7,26,13,45,907.0,116.0,3.1,29.0,924.5,943.23,683.83
2016,7,26,14,0,904.0,114.0,3.2,29.0,903.0,915.32,667.14
2016,7,26,14,15,897.0,113.0,3.2,28.5,874.0,881.76,647.26
2016,7,26,14,30,890.0,112.0,3.2,28.0,845.0,845.38,625.3
2016,7,26,14,45,882.5,109.5,3.25,28.0,810.0,804.52,599.09
2016,7,26,15,0,875.0,107.0,3.3,28.0,775.0,761.26,570.95
2016,7,26,15,15,863.0,104.5,3.25,27.5,734.5,712.68,538.83
2016,7,26,15,30,851.0,102.0,3.2,27.0,694.0,662.55,503.55
2016,7,26,15,45,837.0,99.0,3.2,27.0,649.5,611.23,465.55
2016,7,26,16,0,823.0,96.0,3.2,27.0,605.0,556.65,424.12
2016,7,26,16,15,803.0,93.0,3.15,26.5,556.0,498.56,379.49
2016,7,26,16,30,783.0,90.0,3.1,26.0,507.0,440.89,333.64
2016,7,26,16,45,577.5,121.5,3.05,26.0,412.5,342.86,257.29
2016,7,26,17,0,372.0,153.0,3.0,26.0,318.0,263.73,196.57
2016,7,26,17,15,347.5,138.5,2.9,25.0,277.5,217.07,158.76
2016,7,26,17,30,323.0,124.0,2.8,24.0,237.0,175.57,124.82
2016,7,26,17,45,441.5,92.0,2.7,23.5,219.0,143.41,92.84
2016,7,26,18,0,560.0,60.0,2.6,23.0,201.0,97.05,52.93
2016,7,26,18,15,486.0,51.5,2.5,22.0,153.5,50.19,29.14
2016,7,26,18,30,412.0,43.0,2.4,21.0,106.0,34.19,23.52
2016,7,26,18,45,296.5,31.0,2.3,20.5,68.0,25.06,14.67
2016,7,26,19,0,181.0,19.0,2.2,20.0,30.0,15.54,0.0
2016,7,26,19,15,90.5,9.5,2.1,19.5,15.0,8.64,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,44.5,8.0,1.2,16.0,10.0,7.28,0.0
2016,7,27,5,30,89.0,16.0,1.2,16.0,20.0,12.56,0.0
2016,7,27,5,45,180.5,32.0,1.25,16.5,54.0,24.88,14.61
2016,7,27,6,0,272.0,48.0,1.3,17.0,88.0,36.85,26.22
2016,7,27,6,15,341.5,60.5,1.25,17.5,131.0,51.82,34.08
2016,7,27,6,30,411.0,73.0,1.2,18.0,174.0,92.44,56.34
2016,7,27,6,45,467.0,81.5,1.2,18.5,222.0,138.22,89.19
2016,7,27,7,0,523.0,90.0,1.2,19.0,270.0,188.94,129.75
2016,7,27,7,15,562.0,97.5,1.2,19.5,319.0,240.76,173.5
2016,7,27,7,30,601.0,105.0,1.2,20.0,368.0,296.71,220.65
2016,7,27,7,45,634.5,109.5,1.3,21.0,417.5,351.59,266.07
2016,7,27,8,0,668.0,114.0,1.4,22.0,467.0,409.28,312.39
2016,7,27,8,15,691.0,118.5,1.4,22.5,514.0,464.24,355.55
2016,7,27,8,30,714.0,123.0,1.4,23.0,561.0,520.21,397.98
2016,7,27,8,45,735.0,125.0,1.45,23.5,605.5,573.18,437.15
2016,7,27,9,0,756.0,127.0,1.5,24.0,650.0,625.97,475.03
2016,7,27,9,15,769.5,130.0,1.55,24.5,689.5,674.35,508.7
2016,7,27,9,30,783.0,133.0,1.6,25.0,729.0,721.59,540.72
2016,7,27,9,45,775.0,145.5,1.65,25.5,758.0,760.05,565.09
2016,7,27,10,0,767.0,158.0,1.7,26.0,787.0,795.24,586.74
2016,7,27,10,15,775.5,160.0,1.8,26.5,815.5,830.94,609.01
2016,7,27,10,30,784.0,162.0,1.9,27.0,844.0,864.29,629.55
2016,7,27,10,45,794.5,161.0,2.0,27.5,867.5,893.96,647.59
2016,7,27,11,0,805.0,160.0,2.1,28.0,891.0,920.98,663.86
2016,7,27,11,15,809.0,161.0,2.2,28.0,906.0,941.01,676.97
2016,7,27,11,30,813.0,162.0,2.3,28.0,921.0,957.85,688.16
2016,7,27,11,45,820.0,159.5,2.4,28.0,930.5,970.82,696.98
2016,7,27,12,0,827.0,157.0,2.5,28.0,940.0,980.45,703.8
2016,7,27,12,15,827.0,157.0,2.6,28.0,940.0,982.32,705.77
2016,7,27,12,30,827.0,157.0,2.7,28.0,940.0,980.69,705.66
2016,7,27,12,45,839.5,148.0,2.8,28.0,937.5,967.48,698.18
2016,7,27,13,0,852.0,139.0,2.9,28.0,935.0,962.6,696.23
2016,7,27,13,15,848.5,138.5,2.95,28.0,920.5,946.9,686.84
2016,7,27,13,30,845.0,138.0,3.0,28.0,906.0,927.91,675.42
2016,7,27,13,45,844.0,134.0,3.15,28.0,885.5,904.67,661.89
2016,7,27,14,0,843.0,130.0,3.3,28.0,865.0,878.19,646.09
2016,7,27,14,15,835.5,128.5,3.3,27.5,836.5,845.46,626.33
2016,7,27,14,30,828.0,127.0,3.3,27.0,808.0,810.14,604.64
2016,7,27,14,45,692.0,186.5,3.35,26.5,739.0,740.18,557.46
2016,7,27,15,0,556.0,246.0,3.4,26.0,670.0,662.99,501.94
2016,7,27,15,15,673.5,179.5,3.35,25.5,666.5,659.21,502.81
2016,7,27,15,30,791.0,113.0,3.3,25.0,663.0,637.54,489.7
2016,7,27,15,45,780.0,108.0,3.3,25.0,620.0,586.34,451.29
2016,7,27,16,0,769.0,103.0,3.3,25.0,577.0,534.2,411.27
2016,7,27,16,15,747.5,99.5,3.25,24.5,529.5,477.6,367.3
2016,7,27,16,30,726.0,96.0,3.2,24.0,482.0,421.69,322.45
2016,7,27,16,45,521.0,129.0,3.15,23.5,392.0,325.13,247.09
2016,7,27,17,0,316.0,162.0,3.1,23.0,302.0,250.87,190.09
2016,7,27,17,15,300.0,143.5,3.05,22.5,262.5,208.72,155.22
2016,7,27,17,30,284.0,125.0,3.0,22.0,223.0,168.38,121.6
2016,7,27,17,45,402.0,92.0,2.95,21.5,206.0,137.69,90.68
2016,7,27,18,0,520.0,59.0,2.9,21.0,189.0,92.8,51.44
2016,7,27,18,15,447.0,50.5,2.8,20.5,143.5,48.44,28.48
2016,7,27,18,30,374.0,42.0,2.7,20.0,98.0,33.3,22.83
2016,7,27,18,45,269.0,30.0,2.65,19.5,62.5,24.19,13.89
2016,7,27,19,0,164.0,18.0,2.6,19.0,27.0,14.68,0.0
2016,7,27,19,15,82.0,9.0,2.5,18.5,13.5,8.19,0.0
2016,7,27,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,7.0,1.7,14.0,7.0,6.37,0.0
2016,7,28,5,30,0.0,14.0,1.7,14.0,14.0,12.33,0.0
2016,7,28,5,45,15.5,31.5,1.7,14.5,33.5,26.83,16.15
2016,7,28,6,0,31.0,49.0,1.7,15.0,53.0,40.94,29.94
2016,7,28,6,15,43.5,69.0,1.65,15.5,78.0,57.65,42.54
2016,7,28,6,30,56.0,89.0,1.6,16.0,103.0,79.21,59.3
2016,7,28,6,45,65.0,110.0,1.6,16.5,130.0,102.99,78.49
2016,7,28,7,0,74.0,131.0,1.6,17.0,157.0,128.18,99.08
2016,7,28,7,15,122.0,154.5,1.55,17.5,204.5,168.38,130.65
2016,7,28,7,30,170.0,178.0,1.5,18.0,252.0,214.04,166.81
2016,7,28,7,45,173.0,201.5,1.45,18.5,284.5,248.18,194.35
2016,7,28,8,0,176.0,225.0,1.4,19.0,317.0,282.65,221.48
2016,7,28,8,15,493.0,155.0,1.45,19.5,449.0,397.3,310.32
2016,7,28,8,30,810.0,85.0,1.5,20.0,581.0,536.02,416.15
2016,7,28,8,45,824.0,87.5,1.55,21.0,624.5,588.95,454.47
2016,7,28,9,0,838.0,90.0,1.6,22.0,668.0,641.11,491.47
2016,7,28,9,15,849.5,92.0,1.7,22.5,707.5,690.01,526.27
2016,7,28,9,30,861.0,94.0,1.8,23.0,747.0,737.37,557.66
2016,7,28,9,45,870.5,94.5,1.9,23.5,781.5,779.9,585.06
2016,7,28,10,0,880.0,95.0,2.0,24.0,816.0,820.24,610.71
2016,7,28,10,15,886.0,96.5,2.1,24.0,844.5,856.21,634.43
2016,7,28,10,30,892.0,98.0,2.2,24.0,873.0,889.35,656.23
2016,7,28,10,45,895.0,99.5,2.3,24.5,894.0,916.78,672.92
2016,7,28,11,0,898.0,101.0,2.4,25.0,915.0,940.92,687.46
2016,7,28,11,15,901.0,101.5,2.45,25.0,929.5,960.66,700.05
2016,7,28,11,30,904.0,102.0,2.5,25.0,944.0,976.91,710.49
2016,7,28,11,45,903.5,103.5,2.65,25.5,951.0,987.21,716.71
2016,7,28,12,0,903.0,105.0,2.8,26.0,958.0,993.83,720.65
2016,7,28,12,15,902.5,105.0,2.85,26.0,957.5,995.29,721.91
2016,7,28,12,30,902.0,105.0,2.9,26.0,957.0,993.09,720.95
2016,7,28,12,45,895.0,108.0,2.95,26.0,947.5,983.89,715.59
2016,7,28,13,0,888.0,111.0,3.0,26.0,938.0,971.18,708.07
2016,7,28,13,15,884.5,110.5,3.0,25.5,923.5,954.91,699.29
2016,7,28,13,30,881.0,110.0,3.0,25.0,909.0,935.23,688.3
2016,7,28,13,45,876.5,108.5,3.05,25.0,887.5,910.33,672.87
2016,7,28,14,0,872.0,107.0,3.1,25.0,866.0,882.27,655.29
2016,7,28,14,15,865.0,106.0,3.1,24.5,837.5,849.56,635.41
2016,7,28,14,30,858.0,105.0,3.1,24.0,809.0,814.13,613.49
2016,7,28,14,45,849.0,103.0,3.1,24.0,775.0,773.63,586.64
2016,7,28,15,0,840.0,101.0,3.1,24.0,741.0,730.96,558.02
2016,7,28,15,15,828.0,99.0,3.1,23.5,701.5,684.25,526.78
2016,7,28,15,30,816.0,97.0,3.1,23.0,662.0,636.09,492.32
2016,7,28,15,45,801.0,94.5,3.1,23.0,618.5,586.15,454.57
2016,7,28,16,0,786.0,92.0,3.1,23.0,575.0,533.24,413.6
2016,7,28,16,15,766.0,89.0,3.05,22.5,528.0,477.0,369.53
2016,7,28,16,30,746.0,86.0,3.0,22.0,481.0,421.26,324.38
2016,7,28,16,45,538.5,122.5,3.0,22.0,392.5,329.27,251.46
2016,7,28,17,0,331.0,159.0,3.0,22.0,304.0,253.37,192.47
2016,7,28,17,15,318.5,139.5,3.0,21.5,264.5,210.41,156.62
2016,7,28,17,30,306.0,120.0,3.0,21.0,225.0,168.85,121.62
2016,7,28,17,45,415.0,88.5,3.0,20.5,205.5,136.7,89.67
2016,7,28,18,0,524.0,57.0,3.0,20.0,186.0,91.35,50.32
2016,7,28,18,15,451.5,48.5,2.85,19.5,141.0,46.73,27.21
2016,7,28,18,30,379.0,40.0,2.7,19.0,96.0,31.64,21.48
2016,7,28,18,45,269.0,28.5,2.55,18.5,60.5,22.92,12.77
2016,7,28,19,0,159.0,17.0,2.4,18.0,25.0,13.83,0.0
2016,7,28,19,15,79.5,8.5,2.25,17.5,12.5,7.73,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,5,15,50.0,7.5,2.1,15.0,10.0,6.82,0.0
2016,7,29,5,30,100.0,15.0,2.1,15.0,20.0,11.8,0.0
2016,7,29,5,45,192.5,29.5,2.15,15.5,53.0,22.99,12.77
2016,7,29,6,0,285.0,44.0,2.2,16.0,86.0,33.87,23.66
2016,7,29,6,15,356.5,55.5,2.15,16.5,128.5,48.32,31.09
2016,7,29,6,30,428.0,67.0,2.1,17.0,171.0,90.61,54.4
2016,7,29,6,45,264.0,99.5,2.05,17.5,168.5,122.74,85.81
2016,7,29,7,0,100.0,132.0,2.0,18.0,166.0,134.98,103.29
2016,7,29,7,15,126.5,155.0,1.95,18.5,205.0,170.15,131.58
2016,7,29,7,30,153.0,178.0,1.9,19.0,244.0,208.71,162.55
2016,7,29,7,45,208.5,195.5,1.9,19.5,298.0,256.87,200.52
2016,7,29,8,0,264.0,213.0,1.9,20.0,352.0,314.77,245.89
2016,7,29,8,15,490.0,164.5,1.95,20.5,453.0,405.2,316.1
2016,7,29,8,30,716.0,116.0,2.0,21.0,554.0,515.9,401.14
2016,7,29,8,45,737.5,118.0,2.05,21.5,598.5,569.42,441.17
2016,7,29,9,0,759.0,120.0,2.1,22.0,643.0,622.73,480.24
2016,7,29,9,15,772.5,122.5,2.1,22.5,682.0,670.83,514.17
2016,7,29,9,30,786.0,125.0,2.1,23.0,721.0,717.77,546.35
2016,7,29,9,45,805.5,122.5,2.15,23.5,758.0,762.96,575.55
2016,7,29,10,0,825.0,120.0,2.2,24.0,795.0,801.03,599.5
2016,7,29,10,15,832.5,121.5,2.25,24.0,823.5,836.51,622.69
2016,7,29,10,30,840.0,123.0,2.3,24.0,852.0,869.42,644.06
2016,7,29,10,45,850.0,121.5,2.4,24.5,875.0,898.94,662.26
2016,7,29,11,0,860.0,120.0,2.5,25.0,898.0,925.64,678.56
2016,7,29,11,15,864.0,120.5,2.55,25.0,913.5,945.65,691.36
2016,7,29,11,30,868.0,121.0,2.6,25.0,929.0,962.33,702.12
2016,7,29,11,45,873.5,119.0,2.65,25.5,938.0,974.63,708.74
2016,7,29,12,0,879.0,117.0,2.7,26.0,947.0,983.47,713.24
2016,7,29,12,15,879.5,117.0,2.75,26.0,947.0,985.85,715.08
2016,7,29,12,30,880.0,117.0,2.8,26.0,947.0,984.66,714.77
2016,7,29,12,45,884.5,113.0,2.9,26.0,942.0,979.83,712.66
2016,7,29,13,0,889.0,109.0,3.0,26.0,937.0,971.32,708.24
2016,7,29,13,15,886.0,108.5,3.05,25.5,922.5,955.47,700.09
2016,7,29,13,30,883.0,108.0,3.1,25.0,908.0,936.18,689.71
2016,7,29,13,45,880.5,106.0,3.2,25.0,887.0,912.51,675.39
2016,7,29,14,0,878.0,104.0,3.3,25.0,866.0,885.55,658.8
2016,7,29,14,15,871.5,102.5,3.3,25.0,838.0,852.53,637.41
2016,7,29,14,30,865.0,101.0,3.3,25.0,810.0,816.75,614.03
2016,7,29,14,45,857.5,99.0,3.3,25.0,776.5,777.1,587.8
2016,7,29,15,0,850.0,97.0,3.3,25.0,743.0,735.15,559.73
2016,7,29,15,15,839.0,95.0,3.25,24.5,703.5,688.64,528.71
2016,7,29,15,30,828.0,93.0,3.2,24.0,664.0,640.58,494.24
2016,7,29,15,45,813.0,90.5,3.2,23.5,620.5,588.29,455.8
2016,7,29,16,0,798.0,88.0,3.2,23.0,577.0,536.35,416.33
2016,7,29,16,15,779.0,85.0,3.15,22.5,530.0,479.93,372.05
2016,7,29,16,30,760.0,82.0,3.1,22.0,483.0,423.89,326.55
2016,7,29,16,45,733.0,79.0,3.1,22.0,433.5,365.4,277.27
2016,7,29,17,0,706.0,76.0,3.1,22.0,384.0,308.78,228.29
2016,7,29,17,15,671.0,71.5,3.05,21.5,334.0,250.76,178.09
2016,7,29,17,30,636.0,67.0,3.0,21.0,284.0,193.99,129.07
2016,7,29,17,45,583.5,61.5,2.95,20.5,234.5,139.42,84.53
2016,7,29,18,0,531.0,56.0,2.9,20.0,185.0,91.0,49.77
2016,7,29,18,15,457.5,47.5,2.7,19.5,140.0,45.9,26.55
2016,7,29,18,30,384.0,39.0,2.5,19.0,95.0,30.87,20.78
2016,7,29,18,45,269.0,27.5,2.4,18.5,59.5,22.11,11.93
2016,7,29,19,0,154.0,16.0,2.3,18.0,24.0,12.98,0.0
2016,7,29,19,15,77.0,8.0,2.15,17.5,12.0,7.28,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,11.0,1.95,14.0,11.0,10.01,0.0
2016,7,30,5,30,0.0,22.0,2.0,14.0,22.0,18.4,0.0
2016,7,30,5,45,198.0,30.0,2.15,14.5,58.0,23.43,12.95
2016,7,30,6,0,396.0,38.0,2.3,15.0,94.0,30.15,20.51
2016,7,30,6,15,471.0,46.0,2.3,15.5,139.5,43.37,25.77
2016,7,30,6,30,546.0,54.0,2.3,16.0,185.0,88.79,48.56
2016,7,30,6,45,273.5,82.5,2.3,16.5,148.0,110.15,75.26
2016,7,30,7,0,1.0,111.0,2.3,17.0,111.0,96.77,76.01
2016,7,30,7,15,2.5,126.0,2.25,17.5,127.0,110.88,87.4
2016,7,30,7,30,4.0,141.0,2.2,18.0,143.0,125.19,98.73
2016,7,30,7,45,8.0,159.5,2.2,18.5,164.0,143.74,113.31
2016,7,30,8,0,12.0,178.0,2.2,19.0,185.0,162.85,128.16
2016,7,30,8,15,55.0,222.0,2.2,19.5,255.5,228.0,179.57
2016,7,30,8,30,98.0,266.0,2.2,20.0,326.0,296.17,232.35
2016,7,30,8,45,197.5,281.0,2.25,21.0,413.0,382.3,298.12
2016,7,30,9,0,297.0,296.0,2.3,22.0,500.0,479.51,370.43
2016,7,30,9,15,327.0,308.0,2.35,22.0,545.0,528.07,406.03
2016,7,30,9,30,357.0,320.0,2.4,22.0,590.0,578.33,442.63
2016,7,30,9,45,624.5,207.0,2.5,22.5,706.0,708.4,540.36
2016,7,30,10,0,892.0,94.0,2.6,23.0,822.0,831.17,625.83
2016,7,30,10,15,898.5,95.5,2.65,23.5,851.0,868.05,648.05
2016,7,30,10,30,905.0,97.0,2.7,24.0,880.0,902.08,668.86
2016,7,30,10,45,910.5,97.5,2.8,24.5,902.5,931.17,686.64
2016,7,30,11,0,916.0,98.0,2.9,25.0,925.0,957.02,702.26
2016,7,30,11,15,919.0,98.5,2.95,25.0,940.0,977.14,715.12
2016,7,30,11,30,922.0,99.0,3.0,25.0,955.0,993.68,725.75
2016,7,30,11,45,924.0,99.0,3.05,25.0,963.0,1005.11,733.17
2016,7,30,12,0,926.0,99.0,3.1,25.0,971.0,1012.81,738.31
2016,7,30,12,15,926.0,99.0,3.1,25.0,971.5,1014.79,739.47
2016,7,30,12,30,926.0,99.0,3.1,25.0,972.0,1013.0,738.34
2016,7,30,12,45,916.5,104.0,3.1,25.0,962.0,1003.2,732.16
2016,7,30,13,0,907.0,109.0,3.1,25.0,952.0,989.81,723.79
2016,7,30,13,15,904.5,108.5,3.05,24.5,937.5,974.14,715.04
2016,7,30,13,30,902.0,108.0,3.0,24.0,923.0,954.94,704.02
2016,7,30,13,45,900.0,105.5,3.0,24.0,902.0,930.75,688.74
2016,7,30,14,0,898.0,103.0,3.0,24.0,881.0,903.18,671.23
2016,7,30,14,15,892.0,102.0,2.95,23.5,853.0,870.43,651.11
2016,7,30,14,30,886.0,101.0,2.9,23.0,825.0,834.81,628.91
