Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,14,45,881.5,97.5,2.9,23.0,791.5,795.18,602.83
2016,7,30,15,0,877.0,94.0,2.9,23.0,758.0,752.93,574.7
2016,7,30,15,15,866.5,92.0,2.85,22.5,718.5,705.55,543.4
2016,7,30,15,30,856.0,90.0,2.8,22.0,679.0,656.49,508.26
2016,7,30,15,45,847.0,85.5,2.8,22.0,636.0,604.43,469.19
2016,7,30,16,0,838.0,81.0,2.8,22.0,593.0,551.05,427.95
2016,7,30,16,15,819.5,78.5,2.85,21.5,545.0,493.8,383.28
2016,7,30,16,30,801.0,76.0,2.9,21.0,497.0,436.52,336.9
2016,7,30,16,45,782.5,71.5,2.95,21.0,447.5,377.51,286.92
2016,7,30,17,0,764.0,67.0,3.0,21.0,398.0,319.35,236.17
2016,7,30,17,15,730.5,63.0,3.0,20.0,346.5,258.76,183.67
2016,7,30,17,30,697.0,59.0,3.0,19.0,295.0,201.37,133.69
2016,7,30,17,45,654.5,53.5,3.05,18.5,245.0,144.77,86.51
2016,7,30,18,0,612.0,48.0,3.1,18.0,195.0,93.07,48.82
2016,7,30,18,15,539.5,41.5,3.05,17.5,148.0,42.32,22.86
2016,7,30,18,30,467.0,35.0,3.0,17.0,101.0,27.66,18.18
2016,7,30,18,45,350.0,25.0,2.95,16.5,63.5,20.08,10.22
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,12.2,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,6.82,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,4.0,2.45,13.5,4.0,3.64,0.0
2016,7,31,5,30,0.0,8.0,2.5,14.0,8.0,7.28,0.0
2016,7,31,5,45,0.0,22.0,2.65,14.5,22.0,19.39,9.53
2016,7,31,6,0,0.0,36.0,2.8,15.0,36.0,31.48,21.61
2016,7,31,6,15,0.0,53.5,2.75,15.5,53.5,46.18,33.32
2016,7,31,6,30,0.0,71.0,2.7,16.0,71.0,61.38,46.43
2016,7,31,6,45,0.0,89.5,2.65,16.5,89.5,77.62,60.2
2016,7,31,7,0,0.0,108.0,2.6,17.0,108.0,94.07,73.84
2016,7,31,7,15,22.5,136.5,2.45,17.0,146.5,125.17,98.82
2016,7,31,7,30,45.0,165.0,2.3,17.0,185.0,160.57,127.3
2016,7,31,7,45,31.5,175.0,2.2,17.5,190.0,168.25,133.38
2016,7,31,8,0,18.0,185.0,2.1,18.0,195.0,171.77,135.78
2016,7,31,8,15,75.0,227.0,2.0,18.5,272.0,242.72,191.88
2016,7,31,8,30,132.0,269.0,1.9,19.0,349.0,323.12,254.04
2016,7,31,8,45,111.0,287.5,1.85,19.5,358.5,330.62,258.47
2016,7,31,9,0,90.0,306.0,1.8,20.0,368.0,340.94,265.02
2016,7,31,9,15,95.5,327.0,1.8,20.5,396.5,370.02,286.08
2016,7,31,9,30,101.0,348.0,1.8,21.0,425.0,399.45,306.99
2016,7,31,9,45,251.0,341.0,1.8,21.5,543.0,533.05,406.99
2016,7,31,10,0,401.0,334.0,1.8,22.0,661.0,669.37,504.38
2016,7,31,10,15,639.0,225.5,1.8,22.0,768.0,787.58,590.34
2016,7,31,10,30,877.0,117.0,1.8,22.0,875.0,898.49,664.3
2016,7,31,10,45,877.5,121.0,1.8,22.5,895.5,925.79,678.98
2016,7,31,11,0,878.0,125.0,1.8,23.0,916.0,949.7,692.27
2016,7,31,11,15,881.5,125.5,1.85,23.0,931.5,969.6,704.93
2016,7,31,11,30,885.0,126.0,1.9,23.0,947.0,986.08,715.51
2016,7,31,11,45,885.5,127.0,1.95,23.5,954.0,996.63,721.02
2016,7,31,12,0,886.0,128.0,2.0,24.0,961.0,1003.59,724.37
2016,7,31,12,15,886.0,128.0,2.05,24.0,961.5,1005.47,726.04
2016,7,31,12,30,886.0,128.0,2.1,24.0,962.0,1003.74,725.56
2016,7,31,12,45,896.0,121.0,2.2,24.0,958.0,1001.3,725.34
2016,7,31,13,0,906.0,114.0,2.3,24.0,954.0,994.99,722.69
2016,7,31,13,15,902.5,113.0,2.35,24.0,939.0,977.85,712.61
2016,7,31,13,30,899.0,112.0,2.4,24.0,924.0,957.21,700.36
2016,7,31,13,45,897.5,109.0,2.5,24.0,902.5,933.0,686.23
2016,7,31,14,0,896.0,106.0,2.6,24.0,881.0,905.39,669.73
2016,7,31,14,15,889.0,105.0,2.65,23.5,852.0,871.78,649.95
2016,7,31,14,30,882.0,104.0,2.7,23.0,823.0,835.37,628.03
2016,7,31,14,45,876.0,100.5,2.8,23.0,789.0,794.64,601.93
2016,7,31,15,0,870.0,97.0,2.9,23.0,755.0,751.43,573.71
2016,7,31,15,15,858.5,95.0,2.95,22.5,715.0,703.56,542.42
2016,7,31,15,30,847.0,93.0,3.0,22.0,675.0,654.13,507.35
2016,7,31,15,45,835.0,89.5,3.1,21.5,630.5,601.58,469.01
2016,7,31,16,0,823.0,86.0,3.2,21.0,586.0,548.04,428.47
2016,7,31,16,15,803.0,83.5,3.2,20.5,538.0,491.17,383.6
2016,7,31,16,30,783.0,81.0,3.2,20.0,490.0,433.7,336.7
2016,7,31,16,45,760.0,76.5,3.25,19.5,440.0,373.84,286.42
2016,7,31,17,0,737.0,72.0,3.3,19.0,390.0,315.39,235.72
2016,7,31,17,15,702.0,67.5,3.25,18.5,339.0,255.41,183.06
2016,7,31,17,30,667.0,63.0,3.2,18.0,288.0,198.86,133.39
2016,7,31,17,45,620.0,57.0,3.15,17.5,238.0,140.6,84.92
2016,7,31,18,0,573.0,51.0,3.1,17.0,188.0,89.89,47.9
2016,7,31,18,15,497.5,43.5,3.0,16.5,142.0,42.99,24.22
2016,7,31,18,30,422.0,36.0,2.9,16.0,96.0,28.52,18.96
2016,7,31,18,45,303.5,25.5,2.85,15.5,59.5,20.55,10.38
2016,7,31,19,0,185.0,15.0,2.8,15.0,23.0,12.24,0.0
2016,7,31,19,15,92.5,7.5,2.7,15.0,11.5,6.82,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,92.5,7.0,2.05,14.0,10.5,6.37,0.0
2016,8,1,5,30,185.0,14.0,2.1,14.0,21.0,12.73,0.0
2016,8,1,5,45,310.5,24.0,2.15,14.5,57.0,19.29,9.19
2016,8,1,6,0,436.0,34.0,2.2,15.0,93.0,26.89,17.62
2016,8,1,6,15,511.0,41.0,2.15,15.5,139.0,40.08,22.47
2016,8,1,6,30,586.0,48.0,2.1,16.0,185.0,89.62,47.66
2016,8,1,6,45,303.0,83.0,2.1,16.5,155.0,115.21,78.15
2016,8,1,7,0,20.0,118.0,2.1,17.0,125.0,106.54,83.36
2016,8,1,7,15,12.5,129.5,2.05,17.0,134.5,116.58,91.97
2016,8,1,7,30,5.0,141.0,2.0,17.0,144.0,125.59,99.41
2016,8,1,7,45,28.0,174.0,2.0,17.5,189.0,166.15,131.76
2016,8,1,8,0,51.0,207.0,2.0,18.0,234.0,208.7,165.33
2016,8,1,8,15,72.0,235.0,1.95,18.5,277.0,248.72,196.45
2016,8,1,8,30,93.0,263.0,1.9,19.0,320.0,291.23,229.04
2016,8,1,8,45,195.0,278.5,1.85,19.5,408.5,379.38,297.02
2016,8,1,9,0,297.0,294.0,1.8,20.0,497.0,478.93,371.57
2016,8,1,9,15,595.5,188.0,1.85,20.0,626.0,615.24,476.16
2016,8,1,9,30,894.0,82.0,1.9,20.0,755.0,753.69,577.25
2016,8,1,9,45,894.0,87.5,2.0,20.5,787.5,795.37,603.42
2016,8,1,10,0,894.0,93.0,2.1,21.0,820.0,834.04,628.16
2016,8,1,10,15,901.0,94.0,2.2,21.5,849.5,870.98,651.53
2016,8,1,10,30,908.0,95.0,2.3,22.0,879.0,905.1,672.83
2016,8,1,10,45,913.0,96.0,2.4,22.5,901.5,934.37,690.81
2016,8,1,11,0,918.0,97.0,2.5,23.0,924.0,960.37,706.61
2016,8,1,11,15,921.5,97.5,2.55,23.0,939.0,981.03,719.83
2016,8,1,11,30,925.0,98.0,2.6,23.0,954.0,998.11,730.84
2016,8,1,11,45,927.0,98.0,2.7,23.0,962.0,1009.57,738.79
2016,8,1,12,0,929.0,98.0,2.8,23.0,970.0,1017.29,744.46
2016,8,1,12,15,929.0,98.0,2.9,23.0,970.5,1019.25,746.51
2016,8,1,12,30,929.0,98.0,3.0,23.0,971.0,1017.41,746.23
2016,8,1,12,45,925.5,99.0,3.1,23.0,962.5,1009.36,742.01
2016,8,1,13,0,922.0,100.0,3.2,23.0,954.0,997.6,735.45
2016,8,1,13,15,919.5,99.5,3.3,23.0,939.5,981.62,726.15
2016,8,1,13,30,917.0,99.0,3.4,23.0,925.0,962.05,714.49
2016,8,1,13,45,914.5,97.0,3.5,23.0,903.5,937.44,699.44
2016,8,1,14,0,912.0,95.0,3.6,23.0,882.0,909.42,682.01
2016,8,1,14,15,905.5,93.5,3.65,22.5,853.5,875.19,661.22
2016,8,1,14,30,899.0,92.0,3.7,22.0,825.0,838.09,638.2
2016,8,1,14,45,892.5,90.0,3.8,22.0,790.5,797.77,611.65
2016,8,1,15,0,886.0,88.0,3.9,22.0,756.0,754.96,582.99
2016,8,1,15,15,875.5,86.0,3.9,21.5,716.0,707.06,550.97
2016,8,1,15,30,865.0,84.0,3.9,21.0,676.0,657.45,515.21
2016,8,1,15,45,852.0,81.5,3.95,21.0,632.0,604.37,474.69
2016,8,1,16,0,839.0,79.0,4.0,21.0,588.0,550.35,432.26
2016,8,1,16,15,820.0,76.5,3.95,20.5,540.0,492.66,386.26
2016,8,1,16,30,801.0,74.0,3.9,20.0,492.0,435.01,338.73
2016,8,1,16,45,776.0,71.0,3.9,19.5,441.5,374.81,287.72
2016,8,1,17,0,751.0,68.0,3.9,19.0,391.0,316.2,236.52
2016,8,1,17,15,716.5,64.5,3.85,18.5,339.5,256.44,183.72
2016,8,1,17,30,682.0,61.0,3.8,18.0,288.0,200.02,133.88
2016,8,1,17,45,630.0,56.0,3.8,17.5,237.5,143.3,86.78
2016,8,1,18,0,578.0,51.0,3.8,17.0,187.0,90.14,47.97
2016,8,1,18,15,501.5,43.5,3.7,16.5,140.5,42.88,24.24
2016,8,1,18,30,425.0,36.0,3.6,16.0,94.0,28.63,19.0
2016,8,1,18,45,296.0,25.5,3.5,15.5,57.5,20.64,10.12
2016,8,1,19,0,167.0,15.0,3.4,15.0,21.0,13.64,0.0
2016,8,1,19,15,83.5,7.5,3.35,14.5,10.5,6.82,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,75.5,7.0,2.8,13.0,10.0,6.37,0.0
2016,8,2,5,30,151.0,14.0,2.9,13.0,20.0,12.73,0.0
2016,8,2,5,45,284.0,25.0,3.0,13.5,56.0,20.24,9.65
2016,8,2,6,0,417.0,36.0,3.1,14.0,92.0,28.69,19.2
2016,8,2,6,15,497.5,43.5,3.05,14.5,139.0,42.14,24.37
2016,8,2,6,30,578.0,51.0,3.0,15.0,186.0,89.41,47.95
2016,8,2,6,45,291.0,81.0,3.0,15.5,149.0,112.03,76.38
2016,8,2,7,0,4.0,111.0,3.0,16.0,112.0,97.42,76.77
2016,8,2,7,15,11.5,131.5,2.95,16.5,136.0,118.05,93.51
2016,8,2,7,30,19.0,152.0,2.9,17.0,160.0,139.75,110.91
2016,8,2,7,45,19.5,169.0,2.9,17.5,178.0,156.68,124.34
2016,8,2,8,0,20.0,186.0,2.9,18.0,196.0,173.69,137.61
2016,8,2,8,15,41.5,219.5,2.85,18.0,243.5,219.58,174.19
2016,8,2,8,30,63.0,253.0,2.8,18.0,291.0,265.67,210.48
2016,8,2,8,45,126.0,281.5,2.8,18.5,365.5,340.84,269.11
2016,8,2,9,0,189.0,310.0,2.8,19.0,440.0,417.04,327.34
2016,8,2,9,15,304.5,301.5,2.75,19.5,524.5,508.27,396.69
2016,8,2,9,30,420.0,293.0,2.7,20.0,609.0,609.91,471.75
2016,8,2,9,45,670.0,194.0,2.7,20.5,725.0,734.64,565.0
2016,8,2,10,0,920.0,95.0,2.7,21.0,841.0,858.58,650.19
2016,8,2,10,15,926.5,96.0,2.7,21.0,871.0,896.01,673.67
2016,8,2,10,30,933.0,97.0,2.7,21.0,901.0,930.48,695.73
2016,8,2,10,45,938.0,98.0,2.75,21.5,924.0,960.43,713.73
2016,8,2,11,0,943.0,99.0,2.8,22.0,947.0,987.01,729.44
2016,8,2,11,15,946.5,99.5,2.8,22.0,962.5,1008.14,742.54
2016,8,2,11,30,950.0,100.0,2.8,22.0,978.0,1025.59,753.32
2016,8,2,11,45,951.5,100.5,2.85,22.5,986.0,1037.32,759.49
2016,8,2,12,0,953.0,101.0,2.9,23.0,994.0,1045.19,763.29
2016,8,2,12,15,952.5,101.0,2.95,23.0,993.5,1046.69,764.59
2016,8,2,12,30,952.0,101.0,3.0,23.0,993.0,1044.29,763.54
2016,8,2,12,45,945.0,104.0,3.05,23.0,983.5,1034.66,757.93
2016,8,2,13,0,938.0,107.0,3.1,23.0,974.0,1021.28,750.02
2016,8,2,13,15,935.0,106.0,3.15,23.0,958.5,1004.05,739.68
2016,8,2,13,30,932.0,105.0,3.2,23.0,943.0,983.17,726.97
2016,8,2,13,45,927.0,104.0,3.3,23.0,920.0,956.91,711.06
2016,8,2,14,0,922.0,103.0,3.4,23.0,897.0,927.31,692.82
2016,8,2,14,15,915.0,102.0,3.45,23.0,867.5,892.8,670.8
2016,8,2,14,30,908.0,101.0,3.5,23.0,838.0,855.38,646.63
2016,8,2,14,45,898.5,99.5,3.6,23.0,802.0,812.8,618.88
2016,8,2,15,0,889.0,98.0,3.7,23.0,766.0,767.92,589.14
2016,8,2,15,15,876.5,96.0,3.8,22.5,724.5,718.37,556.64
2016,8,2,15,30,864.0,94.0,3.9,22.0,683.0,667.28,520.18
2016,8,2,15,45,847.0,92.0,4.0,22.0,637.0,612.18,478.55
2016,8,2,16,0,830.0,90.0,4.1,22.0,591.0,557.75,436.14
2016,8,2,16,15,809.0,87.0,4.15,21.5,541.5,498.27,389.26
2016,8,2,16,30,788.0,84.0,4.2,21.0,492.0,439.32,341.13
2016,8,2,16,45,758.0,81.0,4.3,21.0,440.5,377.71,288.92
2016,8,2,17,0,728.0,78.0,4.4,21.0,389.0,318.3,237.2
2016,8,2,17,15,690.0,73.5,4.4,20.0,337.0,255.93,183.3
2016,8,2,17,30,652.0,69.0,4.4,19.0,285.0,199.03,133.86
2016,8,2,17,45,591.5,63.5,4.45,18.5,233.5,142.06,87.15
2016,8,2,18,0,531.0,58.0,4.5,18.0,182.0,92.28,51.42
2016,8,2,18,15,447.5,49.0,4.45,17.5,135.5,46.46,27.93
2016,8,2,18,30,364.0,40.0,4.4,17.0,89.0,32.22,21.91
2016,8,2,18,45,229.0,27.5,4.35,16.5,53.5,22.52,11.03
2016,8,2,19,0,94.0,15.0,4.3,16.0,18.0,13.64,0.0
2016,8,2,19,15,47.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.5,14.5,8.5,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.5,15.0,17.0,12.73,0.0
2016,8,3,5,45,240.5,26.0,2.55,15.5,52.5,21.19,9.86
2016,8,3,6,0,375.0,38.0,2.6,16.0,88.0,30.49,20.52
2016,8,3,6,15,459.0,47.0,2.45,16.0,134.5,44.69,26.7
2016,8,3,6,30,543.0,56.0,2.3,16.0,181.0,91.26,50.59
2016,8,3,6,45,281.5,86.0,2.15,16.5,152.0,115.14,79.04
2016,8,3,7,0,20.0,116.0,2.0,17.0,123.0,104.92,82.02
2016,8,3,7,15,36.5,140.5,1.9,17.5,155.5,133.2,104.77
2016,8,3,7,30,53.0,165.0,1.8,18.0,188.0,163.6,129.03
2016,8,3,7,45,64.5,189.5,1.7,18.5,220.5,194.3,153.35
2016,8,3,8,0,76.0,214.0,1.6,19.0,253.0,226.53,178.5
2016,8,3,8,15,94.0,239.0,1.6,19.5,292.5,263.9,207.35
2016,8,3,8,30,112.0,264.0,1.6,20.0,332.0,308.62,241.37
2016,8,3,8,45,152.5,286.5,1.65,20.5,386.5,362.01,281.73
2016,8,3,9,0,193.0,309.0,1.7,21.0,441.0,419.26,324.26
2016,8,3,9,15,540.0,204.0,1.8,21.5,602.5,589.4,454.44
2016,8,3,9,30,887.0,99.0,1.9,22.0,764.0,767.85,583.03
2016,8,3,9,45,900.5,98.0,2.0,22.5,801.0,813.38,611.09
2016,8,3,10,0,914.0,97.0,2.1,23.0,838.0,856.89,638.7
2016,8,3,10,15,920.5,98.5,2.2,23.0,867.5,894.66,663.49
2016,8,3,10,30,927.0,100.0,2.3,23.0,897.0,929.48,686.29
2016,8,3,10,45,932.0,100.5,2.45,23.5,920.0,958.8,704.55
2016,8,3,11,0,937.0,101.0,2.6,24.0,943.0,984.75,720.6
2016,8,3,11,15,940.5,102.0,2.75,24.0,958.5,1006.29,735.22
2016,8,3,11,30,944.0,103.0,2.9,24.0,974.0,1024.16,747.56
2016,8,3,11,45,945.5,103.0,3.05,24.0,982.0,1035.32,755.66
2016,8,3,12,0,947.0,103.0,3.2,24.0,990.0,1042.63,761.42
2016,8,3,12,15,947.5,103.5,3.3,24.0,990.5,1045.59,764.05
2016,8,3,12,30,948.0,104.0,3.4,24.0,991.0,1044.65,764.29
2016,8,3,12,45,946.0,104.0,3.55,24.0,983.0,1036.87,760.56
2016,8,3,13,0,944.0,104.0,3.7,24.0,975.0,1025.25,754.4
2016,8,3,13,15,941.0,103.5,3.85,23.5,960.0,1008.39,746.26
2016,8,3,13,30,938.0,103.0,4.0,23.0,945.0,987.85,735.61
2016,8,3,13,45,933.5,102.0,4.15,23.0,922.5,961.84,719.78
2016,8,3,14,0,929.0,101.0,4.3,23.0,900.0,932.44,701.53
2016,8,3,14,15,922.0,100.0,4.35,22.5,870.5,897.65,680.26
2016,8,3,14,30,915.0,99.0,4.4,22.0,841.0,859.93,656.72
2016,8,3,14,45,906.0,97.5,4.5,22.0,805.0,817.41,628.66
2016,8,3,15,0,897.0,96.0,4.6,22.0,769.0,772.53,598.58
2016,8,3,15,15,885.0,94.0,4.6,21.5,727.5,722.91,565.23
2016,8,3,15,30,873.0,92.0,4.6,21.0,686.0,671.67,527.96
2016,8,3,15,45,857.0,90.0,4.7,20.5,640.0,616.67,486.95
2016,8,3,16,0,841.0,88.0,4.8,20.0,594.0,560.99,443.96
2016,8,3,16,15,820.5,85.0,4.8,19.5,544.5,502.3,396.84
2016,8,3,16,30,800.0,82.0,4.8,19.0,495.0,442.87,347.55
2016,8,3,16,45,772.5,78.5,4.8,19.0,443.0,381.0,294.23
2016,8,3,17,0,745.0,75.0,4.8,19.0,391.0,321.03,241.21
2016,8,3,17,15,707.5,70.5,4.75,18.5,338.5,259.64,187.0
2016,8,3,17,30,670.0,66.0,4.7,18.0,286.0,199.9,134.44
2016,8,3,17,45,615.0,60.0,4.7,17.5,234.5,142.15,86.56
2016,8,3,18,0,560.0,54.0,4.7,17.0,183.0,90.91,49.42
2016,8,3,18,15,477.0,46.0,4.6,16.5,136.0,44.16,25.96
2016,8,3,18,30,394.0,38.0,4.5,16.0,89.0,30.6,20.55
2016,8,3,18,45,256.0,26.0,4.4,15.5,53.5,21.28,9.63
2016,8,3,19,0,118.0,14.0,4.3,15.0,18.0,12.73,0.0
2016,8,3,19,15,59.0,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,1.5,3.45,13.5,1.5,0.0,0.0
2016,8,4,5,30,0.0,3.0,3.5,14.0,3.0,2.73,0.0
2016,8,4,5,45,0.0,10.0,3.55,14.5,10.0,8.78,0.6
2016,8,4,6,0,0.0,17.0,3.6,15.0,17.0,14.94,7.2
2016,8,4,6,15,0.0,26.0,3.55,15.0,26.0,22.88,13.68
2016,8,4,6,30,0.0,35.0,3.5,15.0,35.0,30.84,20.67
2016,8,4,6,45,0.0,45.0,3.45,15.5,45.0,39.69,28.28
2016,8,4,7,0,0.0,55.0,3.4,16.0,55.0,48.56,35.78
2016,8,4,7,15,0.0,63.0,3.4,16.0,63.0,55.66,41.73
2016,8,4,7,30,0.0,71.0,3.4,16.0,71.0,62.78,47.61
2016,8,4,7,45,0.0,89.5,3.4,16.5,89.5,79.2,61.09
2016,8,4,8,0,0.0,108.0,3.4,17.0,108.0,95.67,74.4
2016,8,4,8,15,0.0,119.0,3.45,17.0,119.0,105.55,82.29
2016,8,4,8,30,0.0,130.0,3.5,17.0,130.0,115.49,90.16
2016,8,4,8,45,0.5,149.5,3.6,17.5,150.0,133.42,104.31
2016,8,4,9,0,1.0,169.0,3.7,18.0,170.0,151.51,118.43
2016,8,4,9,15,30.5,247.0,3.75,18.0,270.0,249.8,197.12
2016,8,4,9,30,60.0,325.0,3.8,18.0,370.0,348.36,273.97
2016,8,4,9,45,120.5,356.5,3.85,18.5,452.0,439.13,343.59
2016,8,4,10,0,181.0,388.0,3.9,19.0,534.0,525.84,408.62
2016,8,4,10,15,315.5,361.5,3.95,19.0,627.5,633.45,490.89
2016,8,4,10,30,450.0,335.0,4.0,19.0,721.0,748.66,576.57
2016,8,4,10,45,495.5,333.0,4.05,19.5,768.0,802.4,613.69
2016,8,4,11,0,541.0,331.0,4.1,20.0,815.0,856.1,650.58
2016,8,4,11,15,521.5,346.5,4.15,20.0,820.5,864.23,655.11
2016,8,4,11,30,502.0,362.0,4.2,20.0,826.0,869.31,657.85
2016,8,4,11,45,520.5,347.5,4.3,20.0,832.0,879.54,665.92
2016,8,4,12,0,539.0,333.0,4.4,20.0,838.0,887.35,672.38
2016,8,4,12,15,486.0,359.0,4.4,19.5,814.0,861.88,654.25
2016,8,4,12,30,433.0,385.0,4.4,19.0,790.0,833.62,634.26
2016,8,4,12,45,674.0,247.0,4.4,19.0,871.0,933.12,711.74
2016,8,4,13,0,915.0,109.0,4.4,19.0,952.0,1003.39,759.7
2016,8,4,13,15,713.5,225.5,4.4,19.0,876.0,931.16,709.91
2016,8,4,13,30,512.0,342.0,4.4,19.0,800.0,839.58,641.29
2016,8,4,13,45,370.5,377.5,4.4,19.0,705.0,720.97,554.4
2016,8,4,14,0,229.0,413.0,4.4,19.0,610.0,607.86,469.32
2016,8,4,14,15,255.5,392.0,4.4,18.5,605.0,611.92,474.93
2016,8,4,14,30,282.0,371.0,4.4,18.0,600.0,602.34,470.01
2016,8,4,14,45,225.0,361.5,4.4,18.0,538.5,526.17,412.49
2016,8,4,15,0,168.0,352.0,4.4,18.0,477.0,463.49,364.49
2016,8,4,15,15,155.5,331.0,4.45,18.0,442.0,425.32,335.84
2016,8,4,15,30,143.0,310.0,4.5,18.0,407.0,387.92,307.35
2016,8,4,15,45,149.5,287.5,4.55,18.0,383.0,361.59,287.44
2016,8,4,16,0,156.0,265.0,4.6,18.0,359.0,334.4,266.45
2016,8,4,16,15,161.0,241.5,4.6,17.5,331.5,304.68,243.42
2016,8,4,16,30,166.0,218.0,4.6,17.0,304.0,274.3,219.25
2016,8,4,16,45,209.5,190.0,4.65,16.5,286.5,254.23,202.36
2016,8,4,17,0,253.0,162.0,4.7,16.0,269.0,231.44,181.94
2016,8,4,17,15,240.0,142.5,4.65,15.5,233.0,192.61,148.71
2016,8,4,17,30,227.0,123.0,4.6,15.0,197.0,155.32,116.67
2016,8,4,17,45,209.0,102.5,4.6,15.0,161.0,118.15,85.33
2016,8,4,18,0,191.0,82.0,4.6,15.0,125.0,83.47,57.78
2016,8,4,18,15,162.5,62.5,4.5,14.5,92.5,52.01,36.4
2016,8,4,18,30,134.0,43.0,4.4,14.0,60.0,34.22,23.78
2016,8,4,18,45,67.0,27.0,4.35,14.0,35.5,21.82,9.4
2016,8,4,19,0,0.0,11.0,4.3,14.0,11.0,10.01,0.0
2016,8,4,19,15,0.0,5.5,4.3,13.5,5.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,46.0,6.0,3.5,14.0,7.5,0.0,0.0
2016,8,5,5,30,92.0,12.0,3.5,14.0,15.0,10.91,0.0
2016,8,5,5,45,225.5,25.0,3.5,14.5,49.5,20.44,8.35
2016,8,5,6,0,359.0,38.0,3.5,15.0,84.0,30.68,20.65
2016,8,5,6,15,183.5,57.5,3.4,15.0,81.5,49.02,33.45
2016,8,5,6,30,8.0,77.0,3.3,15.0,79.0,66.63,50.66
2016,8,5,6,45,16.0,96.5,3.25,15.5,101.5,85.63,66.44
2016,8,5,7,0,24.0,116.0,3.2,16.0,124.0,106.12,83.31
2016,8,5,7,15,33.5,138.5,3.1,16.0,151.5,130.91,103.74
2016,8,5,7,30,43.0,161.0,3.0,16.0,179.0,157.13,125.24
2016,8,5,7,45,56.5,185.5,2.9,16.5,212.5,188.03,150.05
2016,8,5,8,0,70.0,210.0,2.8,17.0,246.0,220.72,176.01
2016,8,5,8,15,46.0,214.0,2.65,17.0,239.0,217.45,173.07
2016,8,5,8,30,22.0,218.0,2.5,17.0,232.0,207.03,164.15
2016,8,5,8,45,28.0,242.0,2.45,17.5,260.5,239.26,189.13
2016,8,5,9,0,34.0,266.0,2.4,18.0,289.0,268.04,210.93
2016,8,5,9,15,34.5,281.5,2.35,18.0,306.5,285.56,224.01
2016,8,5,9,30,35.0,297.0,2.3,18.0,324.0,303.11,237.05
2016,8,5,9,45,28.5,296.5,2.3,18.5,319.0,299.73,233.37
2016,8,5,10,0,22.0,296.0,2.3,19.0,314.0,286.71,222.4
2016,8,5,10,15,83.0,356.5,2.3,19.0,427.5,408.42,316.15
2016,8,5,10,30,144.0,417.0,2.3,19.0,541.0,537.08,411.27
2016,8,5,10,45,290.0,389.0,2.3,19.5,646.0,659.8,501.45
2016,8,5,11,0,436.0,361.0,2.3,20.0,751.0,787.92,592.02
2016,8,5,11,15,467.5,362.0,2.35,20.0,786.5,828.85,619.53
2016,8,5,11,30,499.0,363.0,2.4,20.0,822.0,868.56,646.77
2016,8,5,11,45,707.0,242.0,2.5,20.5,898.0,961.86,714.09
2016,8,5,12,0,915.0,121.0,2.6,21.0,974.0,1031.75,758.45
2016,8,5,12,15,914.5,121.0,2.7,21.0,974.0,1033.1,759.57
2016,8,5,12,30,914.0,121.0,2.8,21.0,974.0,1030.68,759.02
2016,8,5,12,45,913.5,120.0,2.95,21.5,966.0,1023.51,754.47
2016,8,5,13,0,913.0,119.0,3.1,22.0,958.0,1012.6,747.53
2016,8,5,13,15,909.0,118.0,3.3,22.0,942.0,994.63,737.77
2016,8,5,13,30,905.0,117.0,3.5,22.0,926.0,973.13,725.56
2016,8,5,13,45,895.5,118.5,3.7,22.0,902.0,945.65,709.17
2016,8,5,14,0,886.0,120.0,3.9,22.0,878.0,915.14,690.51
2016,8,5,14,15,878.0,118.5,4.0,21.5,848.0,880.11,669.27
2016,8,5,14,30,870.0,117.0,4.1,21.0,818.0,842.37,645.83
2016,8,5,14,45,854.5,117.5,4.25,21.0,780.5,798.15,616.43
2016,8,5,15,0,839.0,118.0,4.4,21.0,743.0,756.96,588.87
2016,8,5,15,15,825.0,115.5,4.4,20.5,701.5,706.96,554.11
2016,8,5,15,30,811.0,113.0,4.4,20.0,660.0,655.7,516.69
2016,8,5,15,45,787.0,112.0,4.45,20.0,613.0,598.86,473.14
2016,8,5,16,0,763.0,111.0,4.5,20.0,566.0,542.3,428.63
2016,8,5,16,15,739.0,107.0,4.45,19.5,517.0,482.87,381.21
2016,8,5,16,30,715.0,103.0,4.4,19.0,468.0,424.73,333.32
2016,8,5,16,45,676.5,100.0,4.4,18.5,416.0,363.25,281.61
2016,8,5,17,0,638.0,97.0,4.4,18.0,364.0,305.09,231.39
2016,8,5,17,15,595.0,90.5,4.35,17.5,313.0,246.14,180.05
2016,8,5,17,30,552.0,84.0,4.3,17.0,262.0,191.81,132.86
2016,8,5,17,45,487.0,76.0,4.3,16.5,212.0,137.9,88.95
2016,8,5,18,0,422.0,68.0,4.3,16.0,162.0,90.05,54.24
2016,8,5,18,15,336.5,55.5,4.2,15.5,118.0,48.03,31.17
2016,8,5,18,30,251.0,43.0,4.1,15.0,74.0,33.33,22.81
2016,8,5,18,45,143.0,26.5,4.1,15.0,42.5,20.78,7.76
2016,8,5,19,0,35.0,10.0,4.1,15.0,11.0,9.1,0.0
2016,8,5,19,15,17.5,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,24.5,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,49.0,11.0,3.9,13.0,12.0,10.01,0.0
2016,8,6,5,45,171.5,26.0,3.95,13.5,44.5,20.41,7.73
2016,8,6,6,0,294.0,41.0,4.0,14.0,77.0,31.85,21.68
2016,8,6,6,15,380.5,52.0,3.95,14.0,122.0,48.5,30.71
2016,8,6,6,30,467.0,63.0,3.9,14.0,167.0,92.31,54.69
2016,8,6,6,45,233.5,84.5,3.9,14.5,136.5,107.46,75.41
2016,8,6,7,0,0.0,106.0,3.9,15.0,106.0,92.46,73.09
2016,8,6,7,15,0.0,117.0,3.9,15.5,117.0,102.67,81.45
2016,8,6,7,30,0.0,128.0,3.9,16.0,128.0,112.81,89.53
2016,8,6,7,45,40.5,170.0,3.9,16.5,190.5,168.19,134.31
2016,8,6,8,0,81.0,212.0,3.9,17.0,253.0,227.71,182.06
2016,8,6,8,15,70.0,230.0,3.95,17.0,268.0,244.44,195.33
2016,8,6,8,30,59.0,248.0,4.0,17.0,283.0,259.91,207.34
2016,8,6,8,45,63.0,270.0,4.05,17.5,310.0,287.09,228.17
2016,8,6,9,0,67.0,292.0,4.1,18.0,337.0,314.69,249.02
2016,8,6,9,15,163.5,315.0,4.1,18.0,434.5,416.81,329.7
2016,8,6,9,30,260.0,338.0,4.1,18.0,532.0,528.84,415.93
2016,8,6,9,45,243.5,359.5,4.2,18.5,548.0,549.65,429.49
2016,8,6,10,0,227.0,381.0,4.3,19.0,564.0,558.37,434.44
2016,8,6,10,15,556.0,249.0,4.3,19.0,718.5,745.75,580.17
2016,8,6,10,30,885.0,117.0,4.3,19.0,873.0,913.15,700.67
2016,8,6,10,45,890.0,118.5,4.35,19.5,895.5,942.43,717.97
2016,8,6,11,0,895.0,120.0,4.4,20.0,918.0,968.48,733.91
2016,8,6,11,15,898.5,120.5,4.4,20.0,933.5,988.75,747.03
2016,8,6,11,30,902.0,121.0,4.4,20.0,949.0,1005.5,757.85
2016,8,6,11,45,903.0,121.5,4.45,20.0,956.5,1016.2,765.14
2016,8,6,12,0,904.0,122.0,4.5,20.0,964.0,1023.2,770.09
2016,8,6,12,15,904.5,122.0,4.5,20.0,964.0,1025.49,771.53
2016,8,6,12,30,905.0,122.0,4.5,20.0,964.0,1024.05,770.6
2016,8,6,12,45,900.0,123.5,4.5,20.0,955.5,1014.95,764.64
2016,8,6,13,0,895.0,125.0,4.5,20.0,947.0,1002.23,756.37
2016,8,6,13,15,892.0,124.5,4.5,20.0,932.0,985.92,745.77
2016,8,6,13,30,889.0,124.0,4.5,20.0,917.0,966.11,732.86
2016,8,6,13,45,886.0,121.5,4.55,20.0,895.0,940.9,716.68
2016,8,6,14,0,883.0,119.0,4.6,20.0,873.0,912.38,698.18
2016,8,6,14,15,876.0,117.5,4.7,19.5,844.0,878.23,677.3
2016,8,6,14,30,869.0,116.0,4.8,19.0,815.0,841.29,654.13
2016,8,6,14,45,861.0,113.5,4.95,19.0,780.0,799.99,626.46
2016,8,6,15,0,853.0,111.0,5.1,19.0,745.0,756.38,596.67
2016,8,6,15,15,840.5,108.5,5.2,18.5,704.0,711.27,565.56
2016,8,6,15,30,828.0,106.0,5.3,18.0,663.0,660.25,527.85
2016,8,6,15,45,814.0,102.5,5.45,18.0,618.5,606.13,485.8
2016,8,6,16,0,800.0,99.0,5.6,18.0,574.0,551.3,441.89
2016,8,6,16,15,778.0,95.5,5.7,17.5,525.0,491.99,393.77
2016,8,6,16,30,756.0,92.0,5.8,17.0,476.0,433.41,344.6
2016,8,6,16,45,729.0,87.0,5.9,17.0,425.0,372.47,291.47
2016,8,6,17,0,702.0,82.0,6.0,17.0,374.0,311.9,237.48
2016,8,6,17,15,661.5,77.0,6.05,16.5,322.0,251.29,183.54
2016,8,6,17,30,621.0,72.0,6.1,16.0,270.0,194.87,133.49
2016,8,6,17,45,561.5,65.0,6.15,15.5,219.5,138.41,86.56
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,89.14,50.74
2016,8,6,18,15,413.0,48.0,6.2,14.5,123.5,44.19,27.48
2016,8,6,18,30,324.0,38.0,6.2,14.0,78.0,30.9,20.72
2016,8,6,18,45,189.5,24.5,6.2,14.0,45.0,19.28,5.79
2016,8,6,19,0,55.0,11.0,6.2,14.0,12.0,10.01,0.0
2016,8,6,19,15,27.5,5.5,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,46.0,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,92.0,11.0,5.3,13.0,13.0,10.01,0.0
2016,8,7,5,45,239.0,23.0,5.35,13.5,47.5,18.78,5.93
2016,8,7,6,0,386.0,35.0,5.4,14.0,82.0,28.2,18.47
2016,8,7,6,15,473.5,43.5,5.3,14.0,129.0,42.93,24.76
2016,8,7,6,30,561.0,52.0,5.2,14.0,176.0,90.57,49.5
2016,8,7,6,45,286.5,81.5,5.15,14.5,145.5,113.21,77.95
2016,8,7,7,0,12.0,111.0,5.1,15.0,115.0,99.19,78.33
2016,8,7,7,15,16.5,130.5,5.0,15.5,137.0,118.76,94.49
2016,8,7,7,30,21.0,150.0,4.9,16.0,159.0,139.0,110.97
2016,8,7,7,45,51.5,180.5,4.8,16.5,206.0,182.03,145.7
2016,8,7,8,0,82.0,211.0,4.7,17.0,253.0,227.52,182.21
2016,8,7,8,15,466.5,147.0,4.6,17.0,420.5,382.89,307.85
2016,8,7,8,30,851.0,83.0,4.5,17.0,588.0,565.21,453.18
2016,8,7,8,45,868.0,84.5,4.45,17.5,634.5,621.73,496.78
2016,8,7,9,0,885.0,86.0,4.4,18.0,681.0,677.65,539.0
2016,8,7,9,15,896.5,87.5,4.3,18.5,722.5,728.77,575.5
2016,8,7,9,30,908.0,89.0,4.2,19.0,764.0,778.19,608.54
2016,8,7,9,45,913.0,93.0,4.15,19.5,799.0,823.08,637.92
2016,8,7,10,0,918.0,97.0,4.1,20.0,834.0,865.26,664.94
2016,8,7,10,15,924.5,98.0,4.05,20.0,863.5,902.78,689.65
2016,8,7,10,30,931.0,99.0,4.0,20.0,893.0,937.32,712.13
2016,8,7,10,45,937.5,99.0,3.95,20.5,916.5,967.67,730.21
2016,8,7,11,0,944.0,99.0,3.9,21.0,940.0,994.69,745.9
2016,8,7,11,15,947.0,99.5,3.85,21.0,955.5,1015.38,758.71
2016,8,7,11,30,950.0,100.0,3.8,21.0,971.0,1032.34,769.11
2016,8,7,11,45,953.0,99.5,3.8,21.5,979.0,1044.48,775.24
2016,8,7,12,0,956.0,99.0,3.8,22.0,987.0,1052.74,778.92
2016,8,7,12,15,956.5,99.0,3.8,22.0,987.5,1055.1,780.35
2016,8,7,12,30,957.0,99.0,3.8,22.0,988.0,1053.5,779.34
2016,8,7,12,45,957.0,98.0,3.85,22.0,980.5,1046.42,775.23
2016,8,7,13,0,957.0,97.0,3.9,22.0,973.0,1035.4,768.65
2016,8,7,13,15,954.5,96.5,3.95,22.0,958.0,1018.59,758.32
2016,8,7,13,30,952.0,96.0,4.0,22.0,943.0,998.02,745.54
2016,8,7,13,45,948.5,94.5,4.1,22.0,920.5,971.82,729.3
2016,8,7,14,0,945.0,93.0,4.2,22.0,898.0,942.11,710.61
2016,8,7,14,15,938.5,92.0,4.3,21.5,868.0,906.96,689.37
2016,8,7,14,30,932.0,91.0,4.4,21.0,838.0,868.78,665.74
2016,8,7,14,45,923.5,89.5,4.5,21.0,802.0,825.7,637.33
2016,8,7,15,0,915.0,88.0,4.6,21.0,766.0,780.16,606.75
2016,8,7,15,15,903.5,86.5,4.6,20.5,724.5,730.28,573.17
2016,8,7,15,30,892.0,85.0,4.6,20.0,683.0,678.7,535.91
2016,8,7,15,45,875.5,83.0,4.65,20.0,636.0,622.14,492.45
2016,8,7,16,0,859.0,81.0,4.7,20.0,589.0,564.93,447.2
2016,8,7,16,15,661.5,121.5,4.65,19.5,493.0,458.55,362.86
2016,8,7,16,30,464.0,162.0,4.6,19.0,397.0,365.23,288.28
2016,8,7,16,45,612.5,116.0,4.55,19.0,390.5,353.67,274.67
2016,8,7,17,0,761.0,70.0,4.5,19.0,384.0,321.13,240.84
2016,8,7,17,15,722.5,66.0,4.45,18.5,331.0,258.77,185.63
2016,8,7,17,30,684.0,62.0,4.4,18.0,278.0,200.28,134.02
2016,8,7,17,45,624.5,56.5,4.35,17.5,226.0,139.4,83.77
2016,8,7,18,0,565.0,51.0,4.3,17.0,174.0,87.56,46.66
2016,8,7,18,15,475.0,42.5,4.2,16.5,127.0,39.97,23.38
2016,8,7,18,30,385.0,34.0,4.1,16.0,80.0,27.48,17.55
2016,8,7,18,45,231.5,22.0,4.1,15.5,45.5,18.01,3.71
2016,8,7,19,0,78.0,10.0,4.1,15.0,11.0,9.1,0.0
2016,8,7,19,15,39.0,5.0,4.05,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.0,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,88.0,10.0,4.0,14.0,12.0,9.1,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.0,17.47,4.27
2016,8,8,6,0,378.0,33.0,4.3,15.0,78.0,26.47,16.85
2016,8,8,6,15,465.0,41.5,4.2,15.0,124.0,41.33,23.26
2016,8,8,6,30,552.0,50.0,4.1,15.0,170.0,88.45,47.79
2016,8,8,6,45,339.5,87.0,4.0,15.5,167.5,125.98,85.93
2016,8,8,7,0,127.0,124.0,3.9,16.0,165.0,135.57,103.83
2016,8,8,7,15,136.0,146.0,3.8,16.5,196.5,167.23,130.55
2016,8,8,7,30,145.0,168.0,3.7,17.0,228.0,200.12,158.01
2016,8,8,7,45,178.0,189.5,3.65,17.5,273.0,243.09,192.91
2016,8,8,8,0,211.0,211.0,3.6,18.0,318.0,289.86,230.5
2016,8,8,8,15,266.0,225.0,3.55,18.5,373.5,349.41,277.66
2016,8,8,8,30,321.0,239.0,3.5,19.0,429.0,410.26,325.11
2016,8,8,8,45,590.0,164.0,3.5,19.5,547.5,533.91,422.39
2016,8,8,9,0,859.0,89.0,3.5,20.0,666.0,664.64,522.89
2016,8,8,9,15,871.5,91.0,3.55,20.0,707.0,715.84,560.31
2016,8,8,9,30,884.0,93.0,3.6,20.0,748.0,765.49,594.85
2016,8,8,9,45,896.0,93.0,3.7,20.5,784.5,810.91,625.02
2016,8,8,10,0,908.0,93.0,3.8,21.0,821.0,854.2,653.37
2016,8,8,10,15,915.0,94.5,3.9,21.0,850.5,892.35,679.15
2016,8,8,10,30,922.0,96.0,4.0,21.0,880.0,927.58,702.86
2016,8,8,10,45,925.0,97.5,4.15,21.5,902.5,956.03,720.77
2016,8,8,11,0,928.0,99.0,4.3,22.0,925.0,981.02,736.33
2016,8,8,11,15,931.5,100.0,4.45,22.0,940.5,1002.4,750.86
2016,8,8,11,30,935.0,101.0,4.6,22.0,956.0,1020.13,763.59
2016,8,8,11,45,935.5,102.0,4.8,22.0,963.5,1031.17,772.39
2016,8,8,12,0,936.0,103.0,5.0,22.0,971.0,1038.35,778.71
2016,8,8,12,15,936.0,103.0,5.15,22.0,971.0,1040.15,781.07
2016,8,8,12,30,936.0,103.0,5.3,22.0,971.0,1038.06,780.91
2016,8,8,12,45,935.5,102.5,5.5,22.0,963.5,1031.09,777.89
2016,8,8,13,0,935.0,102.0,5.7,22.0,956.0,1020.27,772.27
2016,8,8,13,15,932.0,101.5,5.8,22.0,941.0,1003.24,761.69
2016,8,8,13,30,929.0,101.0,5.9,22.0,926.0,982.55,748.6
2016,8,8,13,45,925.5,99.5,6.0,22.0,903.5,956.8,731.97
2016,8,8,14,0,922.0,98.0,6.1,22.0,881.0,927.62,712.86
2016,8,8,14,15,915.5,96.5,6.1,21.5,851.5,892.57,690.33
2016,8,8,14,30,909.0,95.0,6.1,21.0,822.0,854.57,665.49
2016,8,8,14,45,901.0,93.5,6.2,21.0,786.5,812.65,636.67
2016,8,8,15,0,893.0,92.0,6.3,21.0,751.0,768.29,605.75
2016,8,8,15,15,881.0,90.0,6.3,20.5,709.5,718.41,571.13
2016,8,8,15,30,869.0,88.0,6.3,20.0,668.0,666.94,532.78
2016,8,8,15,45,854.0,85.5,6.3,20.0,622.5,611.81,489.27
2016,8,8,16,0,839.0,83.0,6.3,20.0,577.0,555.94,444.04
2016,8,8,16,15,818.0,80.0,6.2,19.5,527.5,496.78,395.58
2016,8,8,16,30,797.0,77.0,6.1,19.0,478.0,436.9,345.08
2016,8,8,16,45,771.5,73.0,6.05,19.0,426.5,375.14,291.1
2016,8,8,17,0,746.0,69.0,6.0,19.0,375.0,315.09,237.33
2016,8,8,17,15,707.0,65.0,5.9,18.5,322.5,253.45,182.41
2016,8,8,17,30,668.0,61.0,5.8,18.0,270.0,195.78,131.24
2016,8,8,17,45,615.0,54.5,5.75,17.5,219.5,135.93,81.41
2016,8,8,18,0,562.0,48.0,5.7,17.0,169.0,84.32,44.16
2016,8,8,18,15,472.0,40.0,5.6,16.5,122.5,37.41,21.52
2016,8,8,18,30,382.0,32.0,5.5,16.0,76.0,25.79,15.99
2016,8,8,18,45,191.0,16.0,5.4,15.5,38.0,12.62,0.0
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,42.5,4.5,3.6,13.5,5.5,0.0,0.0
2016,8,9,5,30,85.0,9.0,3.6,14.0,11.0,8.19,0.0
2016,8,9,5,45,231.5,21.0,3.65,14.5,44.0,17.09,3.1
2016,8,9,6,0,378.0,33.0,3.7,15.0,77.0,26.57,16.86
2016,8,9,6,15,466.0,41.0,3.45,15.0,123.0,41.24,23.0
2016,8,9,6,30,554.0,49.0,3.2,15.0,169.0,88.16,47.37
2016,8,9,6,45,305.0,84.5,3.0,15.5,153.5,119.17,81.7
2016,8,9,7,0,56.0,120.0,2.8,16.0,138.0,116.49,90.66
2016,8,9,7,15,62.0,141.5,2.5,16.5,164.5,141.73,111.61
2016,8,9,7,30,68.0,163.0,2.2,17.0,191.0,167.87,132.96
2016,8,9,7,45,98.5,188.5,1.9,17.5,235.0,208.05,164.95
2016,8,9,8,0,129.0,214.0,1.6,18.0,279.0,256.1,202.68
2016,8,9,8,15,130.0,237.0,1.4,18.5,308.5,287.11,226.3
2016,8,9,8,30,131.0,260.0,1.2,19.0,338.0,318.16,249.28
2016,8,9,8,45,134.5,282.5,1.0,19.5,368.0,350.27,272.31
2016,8,9,9,0,138.0,305.0,0.8,20.0,398.0,382.57,294.67
2016,8,9,9,15,139.0,324.0,0.8,20.5,422.5,409.84,313.52
2016,8,9,9,30,140.0,343.0,0.8,21.0,447.0,436.89,331.9
2016,8,9,9,45,140.5,360.0,0.8,21.5,469.0,461.32,348.1
2016,8,9,10,0,141.0,377.0,0.8,22.0,491.0,485.36,363.8
2016,8,9,10,15,532.5,234.5,0.95,22.0,684.0,715.18,534.04
2016,8,9,10,30,924.0,92.0,1.1,22.0,877.0,926.59,674.89
2016,8,9,10,45,929.5,92.5,1.25,22.5,900.0,956.37,691.43
2016,8,9,11,0,935.0,93.0,1.4,23.0,923.0,982.79,708.16
2016,8,9,11,15,938.0,93.5,1.6,23.0,938.0,1003.31,723.28
2016,8,9,11,30,941.0,94.0,1.8,23.0,953.0,1020.13,736.09
2016,8,9,11,45,942.0,94.5,2.0,23.5,960.5,1031.19,743.82
2016,8,9,12,0,943.0,95.0,2.2,24.0,968.0,1038.37,749.1
2016,8,9,12,15,943.0,95.0,2.35,24.0,967.5,1040.14,751.84
2016,8,9,12,30,943.0,95.0,2.5,24.0,967.0,1037.99,752.16
2016,8,9,12,45,937.5,97.5,2.7,24.5,958.0,1029.1,747.24
2016,8,9,13,0,932.0,100.0,2.9,25.0,949.0,1016.41,739.86
2016,8,9,13,15,929.0,99.0,3.0,24.5,933.5,998.85,731.29
2016,8,9,13,30,926.0,98.0,3.1,24.0,918.0,977.63,720.28
2016,8,9,13,45,920.0,98.0,3.25,24.0,895.0,951.12,704.67
2016,8,9,14,0,914.0,98.0,3.4,24.0,872.0,921.32,686.7
2016,8,9,14,15,907.0,97.0,3.45,24.0,842.5,886.5,664.53
2016,8,9,14,30,900.0,96.0,3.5,24.0,813.0,848.81,640.22
2016,8,9,14,45,889.0,95.5,3.6,24.0,777.0,805.78,612.22
2016,8,9,15,0,878.0,95.0,3.7,24.0,741.0,760.59,582.32
2016,8,9,15,15,866.0,93.0,3.7,23.5,700.0,711.26,549.71
2016,8,9,15,30,854.0,91.0,3.7,23.0,659.0,660.39,513.35
2016,8,9,15,45,836.0,89.5,3.7,23.0,613.0,605.07,471.47
