Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,16,0,818.0,88.0,3.7,23.0,567.0,550.77,429.14
2016,8,9,16,15,797.0,85.0,3.65,22.5,518.0,491.35,382.36
2016,8,9,16,30,776.0,82.0,3.6,22.0,469.0,432.51,334.42
2016,8,9,16,45,581.5,108.5,3.55,21.5,381.0,334.66,256.65
2016,8,9,17,0,387.0,135.0,3.5,21.0,293.0,254.73,193.71
2016,8,9,17,15,509.5,100.5,3.55,20.5,277.5,229.55,167.04
2016,8,9,17,30,632.0,66.0,3.6,20.0,262.0,190.88,127.17
2016,8,9,17,45,566.5,60.0,3.65,19.5,211.0,133.79,80.93
2016,8,9,18,0,501.0,54.0,3.7,19.0,160.0,84.64,46.35
2016,8,9,18,15,408.0,44.5,3.7,18.5,115.0,40.21,24.4
2016,8,9,18,30,315.0,35.0,3.7,18.0,70.0,28.58,18.02
2016,8,9,18,45,157.5,17.5,3.7,17.5,35.0,14.01,0.0
2016,8,9,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,16.5,3.05,14.5,16.5,14.54,0.8
2016,8,10,6,0,0.0,33.0,3.1,15.0,33.0,28.61,18.5
2016,8,10,6,15,6.0,53.0,3.0,15.0,54.5,45.36,32.31
2016,8,10,6,30,12.0,73.0,2.9,15.0,76.0,63.7,47.91
2016,8,10,6,45,20.0,93.5,2.8,15.5,99.5,83.82,64.69
2016,8,10,7,0,28.0,114.0,2.7,16.0,123.0,105.7,82.79
2016,8,10,7,15,34.0,134.5,2.55,16.5,147.5,128.23,101.32
2016,8,10,7,30,40.0,155.0,2.4,17.0,172.0,151.68,120.36
2016,8,10,7,45,56.0,180.5,2.25,17.5,207.0,184.42,146.54
2016,8,10,8,0,72.0,206.0,2.1,18.0,242.0,219.29,174.06
2016,8,10,8,15,136.5,231.5,2.05,18.5,308.5,285.77,226.33
2016,8,10,8,30,201.0,257.0,2.0,19.0,375.0,355.19,279.96
2016,8,10,8,45,510.5,181.0,1.95,19.5,513.5,499.23,392.11
2016,8,10,9,0,820.0,105.0,1.9,20.0,652.0,660.29,512.6
2016,8,10,9,15,834.0,107.0,1.9,20.0,693.0,711.61,548.66
2016,8,10,9,30,848.0,109.0,1.9,20.0,734.0,757.0,579.22
2016,8,10,9,45,861.0,109.5,1.95,20.5,770.5,802.41,608.41
2016,8,10,10,0,874.0,110.0,2.0,21.0,807.0,845.87,635.84
2016,8,10,10,15,882.0,111.5,2.1,21.5,837.0,883.81,659.7
2016,8,10,10,30,890.0,113.0,2.2,22.0,867.0,918.98,681.59
2016,8,10,10,45,896.5,113.5,2.3,22.5,890.0,948.82,699.83
2016,8,10,11,0,903.0,114.0,2.4,23.0,913.0,975.45,715.96
2016,8,10,11,15,906.5,114.5,2.45,23.0,928.5,995.85,728.95
2016,8,10,11,30,910.0,115.0,2.5,23.0,944.0,1012.68,739.75
2016,8,10,11,45,913.0,115.0,2.65,23.0,952.0,1024.86,748.67
2016,8,10,12,0,916.0,115.0,2.8,23.0,960.0,1033.3,755.31
2016,8,10,12,15,916.0,115.0,2.9,23.0,960.0,1034.98,757.2
2016,8,10,12,30,916.0,115.0,3.0,23.0,960.0,1032.85,756.78
2016,8,10,12,45,913.0,115.5,3.15,23.5,951.5,1024.46,751.35
2016,8,10,13,0,910.0,116.0,3.3,24.0,943.0,1012.34,743.56
2016,8,10,13,15,906.5,115.0,3.45,23.5,927.5,994.57,734.96
2016,8,10,13,30,903.0,114.0,3.6,23.0,912.0,973.24,723.91
2016,8,10,13,45,899.0,112.5,3.75,23.0,889.5,947.48,708.39
2016,8,10,14,0,895.0,111.0,3.9,23.0,867.0,918.4,690.49
2016,8,10,14,15,887.5,109.5,4.0,22.5,837.0,883.14,669.2
2016,8,10,14,30,880.0,108.0,4.1,22.0,807.0,845.07,645.68
2016,8,10,14,45,871.0,105.5,4.2,22.0,771.5,802.23,617.2
2016,8,10,15,0,862.0,103.0,4.3,22.0,736.0,757.13,586.76
2016,8,10,15,15,849.0,101.0,4.25,21.5,694.5,707.68,553.16
2016,8,10,15,30,836.0,99.0,4.2,21.0,653.0,659.76,518.07
2016,8,10,15,45,820.5,96.0,4.2,21.0,607.5,604.54,475.8
2016,8,10,16,0,805.0,93.0,4.2,21.0,562.0,548.73,431.91
2016,8,10,16,15,782.5,89.5,4.1,20.5,512.5,488.62,384.01
2016,8,10,16,30,760.0,86.0,4.0,20.0,463.0,429.3,335.16
2016,8,10,16,45,732.0,81.5,3.95,20.0,412.0,367.97,282.76
2016,8,10,17,0,704.0,77.0,3.9,20.0,361.0,307.25,229.65
2016,8,10,17,15,662.5,71.5,3.8,19.5,309.0,245.62,175.86
2016,8,10,17,30,621.0,66.0,3.7,19.0,257.0,188.36,126.0
2016,8,10,17,45,562.5,59.0,3.65,18.5,206.5,132.0,79.94
2016,8,10,18,0,504.0,52.0,3.6,18.0,156.0,82.74,44.92
2016,8,10,18,15,410.5,42.5,3.5,17.5,111.5,38.16,23.03
2016,8,10,18,30,317.0,33.0,3.4,17.0,67.0,26.88,16.52
2016,8,10,18,45,158.5,16.5,3.3,16.5,33.5,13.21,0.0
2016,8,10,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,126.0,18.0,2.0,14.5,32.0,14.12,0.0
2016,8,11,6,0,252.0,36.0,2.2,15.0,64.0,28.02,17.91
2016,8,11,6,15,338.0,48.5,2.25,15.0,107.5,44.69,27.23
2016,8,11,6,30,424.0,61.0,2.3,15.0,151.0,88.95,52.95
2016,8,11,6,45,212.0,61.0,2.4,15.5,106.0,85.87,57.85
2016,8,11,7,0,0.0,61.0,2.5,16.0,61.0,53.89,40.28
2016,8,11,7,15,0.0,73.5,2.45,16.5,73.5,64.95,49.51
2016,8,11,7,30,0.0,86.0,2.4,17.0,86.0,76.04,58.57
2016,8,11,7,45,0.0,100.0,2.35,17.5,100.0,88.52,68.63
2016,8,11,8,0,0.0,114.0,2.3,18.0,114.0,101.08,78.6
2016,8,11,8,15,2.5,147.0,2.25,18.5,148.5,132.05,103.44
2016,8,11,8,30,5.0,180.0,2.2,19.0,183.0,163.6,128.29
2016,8,11,8,45,11.0,206.5,2.2,19.5,214.0,191.92,150.25
2016,8,11,9,0,17.0,233.0,2.2,20.0,245.0,221.03,172.53
2016,8,11,9,15,58.5,285.5,2.2,20.5,328.5,308.24,240.12
2016,8,11,9,30,100.0,338.0,2.2,21.0,412.0,393.95,304.54
2016,8,11,9,45,214.5,345.0,2.2,21.5,513.0,506.75,389.18
2016,8,11,10,0,329.0,352.0,2.2,22.0,614.0,629.09,477.56
2016,8,11,10,15,600.0,238.0,2.2,22.0,737.5,779.31,588.13
2016,8,11,10,30,871.0,124.0,2.2,22.0,861.0,914.33,679.62
2016,8,11,10,45,876.0,125.5,2.25,22.5,883.5,943.29,695.82
2016,8,11,11,0,881.0,127.0,2.3,23.0,906.0,969.06,710.9
2016,8,11,11,15,885.0,128.0,2.35,23.0,921.5,990.02,724.27
2016,8,11,11,30,889.0,129.0,2.4,23.0,937.0,1007.51,735.5
2016,8,11,11,45,891.5,129.0,2.45,23.5,945.0,1018.96,741.51
2016,8,11,12,0,894.0,129.0,2.5,24.0,953.0,1026.76,745.31
2016,8,11,12,15,894.5,129.0,2.55,24.0,953.0,1028.85,747.04
2016,8,11,12,30,895.0,129.0,2.6,24.0,953.0,1027.22,746.55
2016,8,11,12,45,891.5,130.0,2.7,24.0,944.5,1018.9,742.38
2016,8,11,13,0,888.0,131.0,2.8,24.0,936.0,1006.94,735.95
2016,8,11,13,15,884.5,130.0,2.85,24.0,920.5,989.44,725.53
2016,8,11,13,30,881.0,129.0,2.9,24.0,905.0,968.45,712.89
2016,8,11,13,45,878.0,126.5,3.0,24.0,883.0,943.05,697.72
2016,8,11,14,0,875.0,124.0,3.1,24.0,861.0,914.36,680.25
2016,8,11,14,15,867.0,122.5,3.15,23.5,831.0,879.17,659.22
2016,8,11,14,30,859.0,121.0,3.2,23.0,801.0,841.28,636.08
2016,8,11,14,45,850.5,118.0,3.25,23.0,765.5,799.01,608.37
2016,8,11,15,0,842.0,115.0,3.3,23.0,730.0,759.36,582.2
2016,8,11,15,15,828.5,112.0,3.3,22.5,688.5,708.55,547.81
2016,8,11,15,30,815.0,109.0,3.3,22.0,647.0,656.44,510.57
2016,8,11,15,45,799.0,105.5,3.35,22.0,601.5,601.27,469.15
2016,8,11,16,0,783.0,102.0,3.4,22.0,556.0,545.62,426.12
2016,8,11,16,15,759.5,98.0,3.4,21.5,506.5,485.53,379.0
2016,8,11,16,30,736.0,94.0,3.4,21.0,457.0,426.39,330.99
2016,8,11,16,45,706.0,89.0,3.4,20.5,405.5,363.9,278.86
2016,8,11,17,0,676.0,84.0,3.4,20.0,354.0,304.64,227.86
2016,8,11,17,15,633.0,77.5,3.35,19.5,302.0,243.22,174.63
2016,8,11,17,30,590.0,71.0,3.3,19.0,250.0,186.42,125.52
2016,8,11,17,45,528.0,63.0,3.3,18.5,200.0,130.52,80.18
2016,8,11,18,0,466.0,55.0,3.3,18.0,150.0,82.25,45.98
2016,8,11,18,15,373.5,44.0,3.15,17.5,106.0,38.79,27.83
2016,8,11,18,30,281.0,33.0,3.0,17.0,62.0,26.99,16.38
2016,8,11,18,45,140.5,16.5,2.9,16.5,31.0,13.29,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,151.5,16.5,1.9,13.5,33.0,13.13,0.0
2016,8,12,6,0,303.0,33.0,2.0,14.0,66.0,26.73,16.8
2016,8,12,6,15,394.0,43.5,1.95,14.5,111.0,43.09,25.03
2016,8,12,6,30,485.0,54.0,1.9,15.0,156.0,88.24,49.87
2016,8,12,6,45,242.5,66.0,1.85,15.5,117.0,95.08,64.2
2016,8,12,7,0,0.0,78.0,1.8,16.0,78.0,68.64,52.73
2016,8,12,7,15,0.0,94.0,1.8,16.5,94.0,82.87,64.55
2016,8,12,7,30,0.0,110.0,1.8,17.0,110.0,97.19,76.18
2016,8,12,7,45,2.5,135.5,1.8,17.5,137.0,121.05,95.42
2016,8,12,8,0,5.0,161.0,1.8,18.0,164.0,145.43,114.77
2016,8,12,8,15,14.5,188.0,1.8,18.5,196.5,175.24,138.21
2016,8,12,8,30,24.0,215.0,1.8,19.0,229.0,206.29,162.32
2016,8,12,8,45,42.5,249.0,1.85,19.5,276.0,256.54,201.26
2016,8,12,9,0,61.0,283.0,1.9,20.0,323.0,304.28,237.52
2016,8,12,9,15,112.0,313.0,1.9,20.5,393.0,381.78,296.27
2016,8,12,9,30,163.0,343.0,1.9,21.0,463.0,456.18,351.17
2016,8,12,9,45,225.5,352.5,1.95,21.5,527.0,523.61,400.42
2016,8,12,10,0,288.0,362.0,2.0,22.0,591.0,605.8,459.01
2016,8,12,10,15,589.0,238.0,2.1,22.0,728.0,771.03,581.88
2016,8,12,10,30,890.0,114.0,2.2,22.0,865.0,922.73,685.37
2016,8,12,10,45,896.0,114.5,2.3,22.5,887.5,952.11,702.11
2016,8,12,11,0,902.0,115.0,2.4,23.0,910.0,978.26,717.91
2016,8,12,11,15,905.0,116.0,2.5,23.0,925.0,998.65,731.39
2016,8,12,11,30,908.0,117.0,2.6,23.0,940.0,1015.43,742.66
2016,8,12,11,45,910.5,116.5,2.75,23.5,947.5,1026.54,749.41
2016,8,12,12,0,913.0,116.0,2.9,24.0,955.0,1033.91,753.83
2016,8,12,12,15,912.5,116.0,2.95,24.0,955.0,1035.0,754.88
2016,8,12,12,30,912.0,116.0,3.0,24.0,955.0,1032.28,753.63
2016,8,12,12,45,915.0,113.0,3.15,24.0,948.5,1026.17,751.17
2016,8,12,13,0,918.0,110.0,3.3,24.0,942.0,1016.21,746.25
2016,8,12,13,15,915.0,109.5,3.35,24.0,926.5,999.16,735.96
2016,8,12,13,30,912.0,109.0,3.4,24.0,911.0,978.49,723.36
2016,8,12,13,45,907.5,107.5,3.45,24.0,888.0,951.9,706.84
2016,8,12,14,0,903.0,106.0,3.5,24.0,865.0,921.98,688.05
2016,8,12,14,15,896.0,105.0,3.5,23.5,835.5,887.23,666.89
2016,8,12,14,30,889.0,104.0,3.5,23.0,806.0,849.63,643.57
2016,8,12,14,45,880.0,102.0,3.5,23.0,770.0,806.77,615.11
2016,8,12,15,0,871.0,100.0,3.5,23.0,734.0,761.63,584.76
2016,8,12,15,15,858.5,97.5,3.45,22.5,692.5,711.46,551.32
2016,8,12,15,30,846.0,95.0,3.4,22.0,651.0,659.8,514.08
2016,8,12,15,45,829.5,92.5,3.4,22.0,605.0,606.73,473.82
2016,8,12,16,0,813.0,90.0,3.4,22.0,559.0,550.26,429.92
2016,8,12,16,15,791.0,86.5,3.3,21.5,509.5,489.82,382.21
2016,8,12,16,30,769.0,83.0,3.2,21.0,460.0,430.1,333.46
2016,8,12,16,45,739.0,79.0,3.15,21.0,408.0,367.85,280.74
2016,8,12,17,0,709.0,75.0,3.1,21.0,356.0,307.9,228.61
2016,8,12,17,15,666.5,70.0,3.05,20.5,304.0,244.69,173.92
2016,8,12,17,30,624.0,65.0,3.0,20.0,252.0,187.37,124.33
2016,8,12,17,45,561.5,58.0,2.95,20.0,201.5,130.23,77.95
2016,8,12,18,0,499.0,51.0,2.9,20.0,151.0,80.73,43.22
2016,8,12,18,15,402.0,41.0,2.85,19.0,106.0,36.07,25.26
2016,8,12,18,30,305.0,31.0,2.8,18.0,61.0,25.32,14.69
2016,8,12,18,45,152.5,15.5,2.8,17.5,30.5,12.5,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,13.19,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,26.83,16.66
2016,8,13,6,15,383.0,43.5,2.35,15.5,108.0,43.24,25.02
2016,8,13,6,30,475.0,54.0,2.3,16.0,152.0,87.88,49.68
2016,8,13,6,45,244.5,80.5,2.25,16.5,131.5,107.61,74.33
2016,8,13,7,0,14.0,107.0,2.2,17.0,111.0,96.45,75.25
2016,8,13,7,15,19.5,127.0,2.15,17.5,134.0,116.94,92.03
2016,8,13,7,30,25.0,147.0,2.1,18.0,157.0,138.22,109.19
2016,8,13,7,45,37.0,171.5,2.1,18.5,188.5,169.45,134.14
2016,8,13,8,0,49.0,196.0,2.1,19.0,220.0,200.51,158.6
2016,8,13,8,15,133.5,224.0,2.0,19.5,299.5,278.65,220.1
2016,8,13,8,30,218.0,252.0,1.9,20.0,379.0,361.83,284.24
2016,8,13,8,45,524.5,174.0,1.85,21.0,512.0,503.97,393.55
2016,8,13,9,0,831.0,96.0,1.8,22.0,645.0,659.02,507.93
2016,8,13,9,15,844.0,98.0,1.85,22.5,686.0,709.53,542.15
2016,8,13,9,30,857.0,100.0,1.9,23.0,727.0,758.6,573.94
2016,8,13,9,45,872.0,99.0,2.0,23.5,764.0,804.49,603.46
2016,8,13,10,0,887.0,98.0,2.1,24.0,801.0,848.54,631.39
2016,8,13,10,15,894.5,99.5,2.2,24.0,830.5,886.51,656.27
2016,8,13,10,30,902.0,101.0,2.3,24.0,860.0,921.64,679.22
2016,8,13,10,45,907.5,101.5,2.45,24.5,882.5,950.86,697.37
2016,8,13,11,0,913.0,102.0,2.6,25.0,905.0,976.78,713.36
2016,8,13,11,15,916.0,102.5,2.7,25.0,920.0,996.84,726.53
2016,8,13,11,30,919.0,103.0,2.8,25.0,935.0,1013.26,737.47
2016,8,13,11,45,920.5,103.5,2.95,25.5,942.5,1024.47,744.17
2016,8,13,12,0,922.0,104.0,3.1,26.0,950.0,1031.88,748.5
2016,8,13,12,15,922.0,104.0,3.25,26.0,950.0,1033.44,750.64
2016,8,13,12,30,922.0,104.0,3.4,26.0,950.0,1031.14,750.4
2016,8,13,12,45,908.0,111.5,3.55,26.0,938.0,1018.84,743.74
2016,8,13,13,0,894.0,119.0,3.7,26.0,926.0,1002.93,734.79
2016,8,13,13,15,890.5,118.0,3.8,26.0,910.5,985.18,724.31
2016,8,13,13,30,887.0,117.0,3.9,26.0,895.0,963.93,711.51
2016,8,13,13,45,883.5,115.0,4.05,26.0,872.5,938.25,696.0
2016,8,13,14,0,880.0,113.0,4.2,26.0,850.0,909.27,678.17
2016,8,13,14,15,872.5,111.5,4.25,25.5,820.5,874.19,656.83
2016,8,13,14,30,865.0,110.0,4.3,25.0,791.0,836.37,633.37
2016,8,13,14,45,856.5,107.0,4.35,25.0,755.5,793.7,604.99
2016,8,13,15,0,848.0,104.0,4.4,25.0,720.0,748.78,574.72
2016,8,13,15,15,835.0,102.0,4.4,24.5,678.5,699.67,541.72
2016,8,13,15,30,822.0,100.0,4.4,24.0,637.0,652.28,507.43
2016,8,13,15,45,806.5,96.5,4.4,24.0,592.0,596.96,465.46
2016,8,13,16,0,791.0,93.0,4.4,24.0,547.0,541.1,421.92
2016,8,13,16,15,606.0,129.0,4.4,23.5,458.0,438.66,342.09
2016,8,13,16,30,421.0,165.0,4.4,23.0,369.0,349.59,272.04
2016,8,13,16,45,554.0,120.5,4.4,23.0,358.0,335.12,256.78
2016,8,13,17,0,687.0,76.0,4.4,23.0,347.0,300.04,222.06
2016,8,13,17,15,644.0,71.0,4.4,22.5,295.5,239.39,169.54
2016,8,13,17,30,601.0,66.0,4.4,22.0,244.0,183.32,121.23
2016,8,13,17,45,539.5,58.5,4.4,21.5,194.5,127.29,76.12
2016,8,13,18,0,478.0,51.0,4.4,21.0,145.0,78.81,42.32
2016,8,13,18,15,379.5,40.5,4.3,20.0,101.0,35.07,24.22
2016,8,13,18,30,281.0,30.0,4.2,19.0,57.0,24.52,13.63
2016,8,13,18,45,140.5,15.0,4.1,18.5,28.5,12.13,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,50.0,17.5,2.5,14.5,22.5,14.39,0.0
2016,8,14,6,0,100.0,35.0,2.6,15.0,45.0,28.06,17.52
2016,8,14,6,15,139.5,54.0,2.6,15.5,77.5,46.48,31.05
2016,8,14,6,30,179.0,73.0,2.6,16.0,110.0,77.46,52.53
2016,8,14,6,45,202.5,93.5,2.6,16.5,146.0,112.63,80.38
2016,8,14,7,0,226.0,114.0,2.6,17.0,182.0,151.01,112.33
2016,8,14,7,15,246.5,132.5,2.6,17.5,220.0,189.84,145.23
2016,8,14,7,30,267.0,151.0,2.6,18.0,258.0,231.11,179.98
2016,8,14,7,45,195.5,180.0,2.65,18.5,264.0,243.98,192.56
2016,8,14,8,0,124.0,209.0,2.7,19.0,270.0,251.37,199.16
2016,8,14,8,15,102.0,228.5,2.7,19.5,282.5,261.91,207.18
2016,8,14,8,30,80.0,248.0,2.7,20.0,295.0,274.36,216.18
2016,8,14,8,45,447.5,176.5,2.7,20.5,468.5,459.78,363.35
2016,8,14,9,0,815.0,105.0,2.7,21.0,642.0,661.99,516.59
2016,8,14,9,15,828.5,107.5,2.65,21.5,683.0,713.41,551.71
2016,8,14,9,30,842.0,110.0,2.6,22.0,724.0,758.61,580.92
2016,8,14,9,45,835.5,120.5,2.6,22.5,755.0,804.29,610.13
2016,8,14,10,0,829.0,131.0,2.6,23.0,786.0,841.7,633.19
2016,8,14,10,15,837.0,132.5,2.6,23.0,815.0,878.96,657.2
2016,8,14,10,30,845.0,134.0,2.6,23.0,844.0,904.97,673.49
2016,8,14,10,45,852.5,134.5,2.6,23.5,867.0,934.59,690.91
2016,8,14,11,0,860.0,135.0,2.6,24.0,890.0,961.2,706.18
2016,8,14,11,15,864.0,135.5,2.6,24.0,905.0,981.26,718.52
2016,8,14,11,30,868.0,136.0,2.6,24.0,920.0,997.89,728.74
2016,8,14,11,45,871.5,135.5,2.65,24.5,928.0,1009.55,734.89
2016,8,14,12,0,875.0,135.0,2.7,25.0,936.0,1017.62,738.85
2016,8,14,12,15,875.0,135.0,2.75,25.0,935.5,1019.05,740.12
2016,8,14,12,30,875.0,135.0,2.8,25.0,935.0,1016.81,739.21
2016,8,14,12,45,873.0,134.5,2.9,25.0,927.0,1008.44,734.9
2016,8,14,13,0,871.0,134.0,3.0,25.0,919.0,996.46,728.36
2016,8,14,13,15,867.0,133.0,3.1,25.0,903.0,978.51,717.96
2016,8,14,13,30,863.0,132.0,3.2,25.0,887.0,957.15,705.33
2016,8,14,13,45,855.0,132.0,3.35,25.0,863.0,929.8,689.01
2016,8,14,14,0,847.0,132.0,3.5,25.0,839.0,899.46,670.53
2016,8,14,14,15,838.5,130.5,3.6,24.5,809.5,872.07,654.87
2016,8,14,14,30,830.0,129.0,3.7,24.0,780.0,833.73,631.41
2016,8,14,14,45,818.5,126.5,3.85,24.0,744.0,789.6,602.59
2016,8,14,15,0,807.0,124.0,4.0,24.0,708.0,743.56,571.97
2016,8,14,15,15,792.5,121.5,4.1,23.5,666.5,693.75,537.82
2016,8,14,15,30,778.0,119.0,4.2,23.0,625.0,642.82,501.34
2016,8,14,15,45,761.0,114.5,4.3,23.0,579.5,587.53,459.57
2016,8,14,16,0,744.0,110.0,4.4,23.0,534.0,531.99,416.45
2016,8,14,16,15,719.0,105.5,4.4,22.5,485.5,472.14,369.26
2016,8,14,16,30,694.0,101.0,4.4,22.0,437.0,413.51,321.49
2016,8,14,16,45,663.0,95.0,4.45,21.5,386.5,352.67,270.63
2016,8,14,17,0,632.0,89.0,4.5,21.0,336.0,294.44,220.53
2016,8,14,17,15,586.5,82.0,4.45,20.5,285.0,234.37,168.61
2016,8,14,17,30,541.0,75.0,4.4,20.0,234.0,179.33,121.27
2016,8,14,17,45,478.5,65.5,4.35,19.5,185.5,125.03,77.5
2016,8,14,18,0,416.0,56.0,4.3,19.0,137.0,78.52,44.73
2016,8,14,18,15,318.5,43.5,4.15,18.5,94.5,37.04,25.99
2016,8,14,18,30,221.0,31.0,4.0,18.0,52.0,24.28,13.11
2016,8,14,18,45,110.5,15.5,3.85,17.5,26.0,14.1,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,169.0,15.5,2.7,13.5,32.5,12.45,0.0
2016,8,15,6,0,338.0,31.0,2.8,14.0,65.0,25.28,15.14
2016,8,15,6,15,436.0,40.0,2.7,14.0,111.0,42.13,23.08
2016,8,15,6,30,534.0,49.0,2.6,14.0,157.0,89.54,48.94
2016,8,15,6,45,267.0,62.5,2.55,14.5,116.5,96.8,64.82
2016,8,15,7,0,0.0,76.0,2.5,15.0,76.0,66.93,51.5
2016,8,15,7,15,0.0,91.5,2.45,15.5,91.5,80.73,63.04
2016,8,15,7,30,0.0,107.0,2.4,16.0,107.0,94.62,74.4
2016,8,15,7,45,0.5,129.5,2.4,16.5,130.0,115.05,90.97
2016,8,15,8,0,1.0,152.0,2.4,17.0,153.0,135.72,107.45
2016,8,15,8,15,5.5,171.5,2.4,17.5,175.0,155.94,123.34
2016,8,15,8,30,10.0,191.0,2.4,18.0,197.0,176.78,139.54
2016,8,15,8,45,38.5,237.0,2.4,18.5,262.0,243.54,192.37
2016,8,15,9,0,67.0,283.0,2.4,19.0,327.0,309.45,243.29
2016,8,15,9,15,87.5,309.5,2.4,19.5,370.5,353.85,276.62
2016,8,15,9,30,108.0,336.0,2.4,20.0,414.0,400.09,310.88
2016,8,15,9,45,292.0,312.5,2.45,20.5,539.0,549.88,425.3
2016,8,15,10,0,476.0,289.0,2.5,21.0,664.0,704.62,538.19
2016,8,15,10,15,705.5,193.5,2.55,21.0,773.0,832.39,631.3
2016,8,15,10,30,935.0,98.0,2.6,21.0,882.0,951.02,710.17
2016,8,15,10,45,940.0,99.0,2.7,21.5,905.0,981.14,727.76
2016,8,15,11,0,945.0,100.0,2.8,22.0,928.0,1007.8,743.86
2016,8,15,11,15,948.0,101.0,2.9,22.0,943.0,1028.92,757.8
2016,8,15,11,30,951.0,102.0,3.0,22.0,958.0,1046.26,769.41
2016,8,15,11,45,951.5,102.5,3.1,22.5,965.5,1056.74,775.17
2016,8,15,12,0,952.0,103.0,3.2,23.0,973.0,1063.24,778.51
2016,8,15,12,15,952.0,103.0,3.3,23.0,972.0,1064.75,780.25
2016,8,15,12,30,952.0,103.0,3.4,23.0,971.0,1062.25,779.54
2016,8,15,12,45,943.0,107.0,3.5,23.0,960.5,1050.99,773.22
2016,8,15,13,0,934.0,111.0,3.6,23.0,950.0,1035.94,764.54
2016,8,15,13,15,930.5,110.0,3.65,23.0,933.5,1017.42,753.26
2016,8,15,13,30,927.0,109.0,3.7,23.0,917.0,995.23,739.58
2016,8,15,13,45,922.5,107.5,3.75,23.0,893.5,968.03,722.57
2016,8,15,14,0,918.0,106.0,3.8,23.0,870.0,937.44,703.23
2016,8,15,14,15,910.5,104.5,3.8,22.5,839.5,901.01,680.85
2016,8,15,14,30,903.0,103.0,3.8,22.0,809.0,861.7,656.26
2016,8,15,14,45,894.5,100.5,3.85,22.0,772.5,817.91,627.24
2016,8,15,15,0,886.0,98.0,3.9,22.0,736.0,771.75,596.2
2016,8,15,15,15,873.0,96.0,3.8,21.5,693.5,720.78,561.82
2016,8,15,15,30,860.0,94.0,3.7,21.0,651.0,668.34,523.68
2016,8,15,15,45,844.5,90.5,3.65,21.0,604.5,613.95,482.06
2016,8,15,16,0,829.0,87.0,3.6,21.0,558.0,555.97,436.62
2016,8,15,16,15,806.5,84.0,3.5,20.5,507.5,494.68,387.93
2016,8,15,16,30,784.0,81.0,3.4,20.0,457.0,434.14,338.16
2016,8,15,16,45,755.0,76.5,3.35,20.0,404.5,370.7,284.07
2016,8,15,17,0,726.0,72.0,3.3,20.0,352.0,309.46,230.41
2016,8,15,17,15,682.5,67.0,3.15,19.0,299.0,244.91,174.48
2016,8,15,17,30,639.0,62.0,3.0,18.0,246.0,186.32,123.66
2016,8,15,17,45,576.0,55.0,2.95,17.5,195.0,128.18,76.32
2016,8,15,18,0,513.0,48.0,2.9,17.0,144.0,77.75,41.07
2016,8,15,18,15,408.0,38.0,2.8,16.5,99.5,32.32,22.11
2016,8,15,18,30,303.0,28.0,2.7,16.0,55.0,23.01,11.76
2016,8,15,18,45,151.5,14.0,2.65,16.0,27.5,12.73,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.5,16.0,2.3,13.5,29.5,12.95,0.0
2016,8,16,6,0,277.0,32.0,2.4,14.0,59.0,26.22,15.72
2016,8,16,6,15,374.0,43.0,2.35,14.5,103.5,43.86,25.2
2016,8,16,6,30,471.0,54.0,2.3,15.0,148.0,89.15,50.81
2016,8,16,6,45,235.5,61.0,2.3,15.5,108.0,91.1,61.16
2016,8,16,7,0,0.0,68.0,2.3,16.0,68.0,59.99,45.43
2016,8,16,7,15,0.0,82.5,2.3,16.0,82.5,72.85,56.29
2016,8,16,7,30,0.0,97.0,2.3,16.0,97.0,85.8,67.03
2016,8,16,7,45,0.0,123.0,2.3,16.5,123.0,109.09,86.05
2016,8,16,8,0,0.0,149.0,2.3,17.0,149.0,132.62,104.92
2016,8,16,8,15,5.0,169.5,2.35,17.5,172.5,153.95,121.74
2016,8,16,8,30,10.0,190.0,2.4,18.0,196.0,175.96,138.92
2016,8,16,8,45,30.0,231.0,2.45,18.5,250.5,232.82,183.83
2016,8,16,9,0,50.0,272.0,2.5,19.0,305.0,287.81,226.33
2016,8,16,9,15,56.5,294.5,2.5,19.5,334.0,317.41,248.26
2016,8,16,9,30,63.0,317.0,2.5,20.0,363.0,347.63,270.44
2016,8,16,9,45,129.0,346.0,2.55,20.5,445.5,442.97,342.76
2016,8,16,10,0,195.0,375.0,2.6,21.0,528.0,533.56,409.46
2016,8,16,10,15,531.5,252.5,2.6,21.5,691.5,736.37,561.74
2016,8,16,10,30,868.0,130.0,2.6,22.0,855.0,924.5,690.71
2016,8,16,10,45,874.0,131.0,2.65,22.5,877.5,953.82,706.78
2016,8,16,11,0,880.0,132.0,2.7,23.0,900.0,979.95,722.15
2016,8,16,11,15,883.5,133.0,2.7,23.0,915.5,1000.34,734.72
2016,8,16,11,30,887.0,134.0,2.7,23.0,931.0,1017.21,745.1
2016,8,16,11,45,889.0,134.0,2.75,23.5,938.5,1027.99,750.66
2016,8,16,12,0,891.0,134.0,2.8,24.0,946.0,1035.08,753.98
2016,8,16,12,15,891.0,134.0,2.8,24.0,945.5,1036.43,754.74
2016,8,16,12,30,891.0,134.0,2.8,24.0,945.0,1034.04,753.27
2016,8,16,12,45,882.5,137.0,2.85,24.0,934.5,1022.46,746.47
2016,8,16,13,0,874.0,140.0,2.9,24.0,924.0,1007.33,737.52
2016,8,16,13,15,870.0,139.5,2.9,24.0,907.5,989.67,726.57
2016,8,16,13,30,866.0,139.0,2.9,24.0,891.0,968.58,713.44
2016,8,16,13,45,861.0,137.0,2.95,24.0,868.0,941.76,696.96
2016,8,16,14,0,856.0,135.0,3.0,24.0,845.0,920.38,684.1
2016,8,16,14,15,847.5,133.0,3.05,23.5,814.5,883.64,662.07
2016,8,16,14,30,839.0,131.0,3.1,23.0,784.0,844.27,638.04
2016,8,16,14,45,828.5,128.0,3.15,23.0,747.5,799.88,608.96
2016,8,16,15,0,818.0,125.0,3.2,23.0,711.0,753.47,578.09
2016,8,16,15,15,803.0,122.0,3.3,22.5,669.0,702.11,543.33
2016,8,16,15,30,788.0,119.0,3.4,22.0,627.0,649.66,506.14
2016,8,16,15,45,769.5,115.0,3.5,22.0,580.5,593.28,463.86
2016,8,16,16,0,751.0,111.0,3.6,22.0,534.0,536.87,420.26
2016,8,16,16,15,725.5,106.5,3.6,21.5,484.5,476.21,372.59
2016,8,16,16,30,700.0,102.0,3.6,21.0,435.0,416.82,324.31
2016,8,16,16,45,666.5,96.0,3.6,21.0,383.5,354.52,271.78
2016,8,16,17,0,633.0,90.0,3.6,21.0,332.0,295.13,220.44
2016,8,16,17,15,585.5,82.5,3.55,20.0,280.5,233.92,168.16
2016,8,16,17,30,538.0,75.0,3.5,19.0,229.0,178.02,120.5
2016,8,16,17,45,471.5,65.5,3.5,18.5,179.5,123.37,76.64
2016,8,16,18,0,405.0,56.0,3.5,18.0,130.0,77.09,44.25
2016,8,16,18,15,304.0,42.5,3.4,17.5,88.0,34.01,23.36
2016,8,16,18,30,203.0,29.0,3.3,17.0,46.0,22.76,10.83
2016,8,16,18,45,101.5,14.5,3.25,16.5,23.0,13.19,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,16.0,2.45,14.5,26.0,12.61,0.0
2016,8,17,6,0,212.0,32.0,2.6,15.0,52.0,25.0,14.43
2016,8,17,6,15,305.0,45.0,2.55,15.5,94.0,43.07,25.3
2016,8,17,6,30,398.0,58.0,2.5,16.0,136.0,86.93,51.56
2016,8,17,6,45,199.0,74.5,2.5,16.5,113.5,96.91,67.37
2016,8,17,7,0,0.0,91.0,2.5,17.0,91.0,79.9,61.97
2016,8,17,7,15,1.5,110.0,2.4,17.5,111.0,97.39,76.4
2016,8,17,7,30,3.0,129.0,2.3,18.0,131.0,115.2,90.79
2016,8,17,7,45,10.5,151.0,2.25,18.5,156.5,138.4,109.29
2016,8,17,8,0,18.0,173.0,2.2,19.0,182.0,162.64,128.4
2016,8,17,8,15,35.5,203.5,2.1,19.5,223.5,205.27,161.99
2016,8,17,8,30,53.0,234.0,2.0,20.0,265.0,246.79,194.09
2016,8,17,8,45,84.5,264.5,1.95,20.5,318.0,299.16,234.3
2016,8,17,9,0,116.0,295.0,1.9,21.0,371.0,362.92,282.29
2016,8,17,9,15,223.0,303.0,1.9,21.5,460.5,454.71,351.82
2016,8,17,9,30,330.0,311.0,1.9,22.0,550.0,565.22,432.67
2016,8,17,9,45,583.0,217.0,1.95,22.5,664.5,705.97,536.4
2016,8,17,10,0,836.0,123.0,2.0,23.0,779.0,843.48,630.83
2016,8,17,10,15,844.5,125.0,2.05,23.0,808.5,874.28,649.62
2016,8,17,10,30,853.0,127.0,2.1,23.0,838.0,909.35,672.24
2016,8,17,10,45,858.0,128.5,2.15,23.5,860.0,937.84,689.06
2016,8,17,11,0,863.0,130.0,2.2,24.0,882.0,963.15,703.8
2016,8,17,11,15,867.5,131.0,2.25,24.0,897.5,984.18,717.17
2016,8,17,11,30,872.0,132.0,2.3,24.0,913.0,1001.78,728.43
2016,8,17,11,45,873.0,132.5,2.35,24.5,920.5,1011.87,733.56
2016,8,17,12,0,874.0,133.0,2.4,25.0,928.0,1018.32,736.52
2016,8,17,12,15,874.0,133.0,2.45,25.0,927.5,1019.6,737.76
2016,8,17,12,30,874.0,133.0,2.5,25.0,927.0,1017.19,736.8
2016,8,17,12,45,865.5,136.5,2.6,25.0,916.5,1006.16,730.93
2016,8,17,13,0,857.0,140.0,2.7,25.0,906.0,991.64,722.91
2016,8,17,13,15,853.0,139.0,2.8,25.0,890.0,973.67,712.67
2016,8,17,13,30,849.0,138.0,2.9,25.0,874.0,952.33,700.21
2016,8,17,13,45,844.0,136.0,3.0,25.0,851.0,925.82,684.27
2016,8,17,14,0,839.0,134.0,3.1,25.0,828.0,904.79,671.93
2016,8,17,14,15,830.0,132.0,3.25,24.5,797.5,868.05,650.41
2016,8,17,14,30,821.0,130.0,3.4,24.0,767.0,828.79,626.82
2016,8,17,14,45,810.5,127.0,3.55,24.0,731.0,784.99,598.39
2016,8,17,15,0,800.0,124.0,3.7,24.0,695.0,739.24,568.12
2016,8,17,15,15,784.5,121.0,3.7,23.5,653.5,688.25,532.86
2016,8,17,15,30,769.0,118.0,3.7,23.0,612.0,636.26,495.47
2016,8,17,15,45,750.5,114.0,3.75,22.5,566.0,580.75,454.46
2016,8,17,16,0,732.0,110.0,3.8,22.0,520.0,525.29,412.11
2016,8,17,16,15,543.0,141.0,3.75,21.5,430.0,414.69,325.71
2016,8,17,16,30,354.0,172.0,3.7,21.0,340.0,321.51,252.17
2016,8,17,16,45,482.0,130.5,3.65,20.5,330.0,313.08,242.41
2016,8,17,17,0,610.0,89.0,3.6,20.0,320.0,286.47,215.0
2016,8,17,17,15,561.5,81.5,3.5,19.5,269.5,226.4,163.13
2016,8,17,17,30,513.0,74.0,3.4,19.0,219.0,171.8,116.35
2016,8,17,17,45,443.5,64.5,3.35,18.5,171.0,118.37,73.69
2016,8,17,18,0,374.0,55.0,3.3,18.0,123.0,71.97,41.17
2016,8,17,18,15,274.5,41.0,3.2,17.5,82.0,32.31,21.82
2016,8,17,18,30,175.0,27.0,3.1,17.0,41.0,21.18,8.85
2016,8,17,18,45,87.5,13.5,3.05,16.5,20.5,12.28,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,2.0,14.5,24.5,12.62,0.0
2016,8,18,6,0,180.0,32.0,2.1,15.0,49.0,24.98,14.16
2016,8,18,6,15,271.5,46.0,2.15,15.5,90.0,43.39,25.93
2016,8,18,6,30,363.0,60.0,2.2,16.0,131.0,84.3,50.66
2016,8,18,6,45,181.5,73.0,2.25,16.5,108.5,93.25,65.07
2016,8,18,7,0,0.0,86.0,2.3,17.0,86.0,75.61,58.36
2016,8,18,7,15,0.0,105.5,2.3,17.0,105.5,93.07,72.99
2016,8,18,7,30,0.0,125.0,2.3,17.0,125.0,110.69,87.47
2016,8,18,7,45,17.5,155.0,2.35,17.5,163.5,144.9,115.03
2016,8,18,8,0,35.0,185.0,2.4,18.0,202.0,185.2,147.23
2016,8,18,8,15,36.0,204.5,2.4,18.5,223.5,206.73,163.89
2016,8,18,8,30,37.0,224.0,2.4,19.0,245.0,228.46,180.46
2016,8,18,8,45,50.5,251.5,2.4,19.5,282.5,265.84,209.25
2016,8,18,9,0,64.0,279.0,2.4,20.0,320.0,304.78,238.76
2016,8,18,9,15,208.0,291.5,2.4,20.5,439.0,433.37,338.66
2016,8,18,9,30,352.0,304.0,2.4,21.0,558.0,576.07,444.9
2016,8,18,9,45,485.0,268.0,2.4,21.5,636.5,674.54,516.31
2016,8,18,10,0,618.0,232.0,2.4,22.0,715.0,775.18,587.51
2016,8,18,10,15,628.5,236.0,2.45,22.0,743.0,811.3,611.61
2016,8,18,10,30,639.0,240.0,2.5,22.0,771.0,845.55,634.73
2016,8,18,10,45,647.5,242.5,2.6,22.5,793.0,874.41,653.18
2016,8,18,11,0,656.0,245.0,2.7,23.0,815.0,900.89,669.91
2016,8,18,11,15,661.0,246.5,2.75,23.0,829.5,920.42,682.85
2016,8,18,11,30,666.0,248.0,2.8,23.0,844.0,937.12,693.97
2016,8,18,11,45,671.0,247.5,2.9,23.5,852.0,948.88,700.97
2016,8,18,12,0,676.0,247.0,3.0,24.0,860.0,957.58,705.93
2016,8,18,12,15,676.0,247.0,3.0,24.0,859.5,958.63,706.52
2016,8,18,12,30,676.0,247.0,3.0,24.0,859.0,956.51,705.18
2016,8,18,12,45,676.0,244.0,3.05,24.0,851.5,948.22,700.29
2016,8,18,13,0,676.0,241.0,3.1,24.0,844.0,936.8,693.45
2016,8,18,13,15,671.0,239.5,3.15,24.0,828.5,918.98,682.31
2016,8,18,13,30,666.0,238.0,3.2,24.0,813.0,898.32,669.2
2016,8,18,13,45,662.0,232.5,3.25,24.0,791.5,871.95,652.28
2016,8,18,14,0,658.0,227.0,3.3,24.0,770.0,843.0,633.47
2016,8,18,14,15,647.5,223.0,3.35,23.5,740.5,807.46,610.98
2016,8,18,14,30,637.0,219.0,3.4,23.0,711.0,770.08,586.79
2016,8,18,14,45,628.0,211.5,3.5,23.0,677.5,728.87,558.62
2016,8,18,15,0,619.0,204.0,3.6,23.0,644.0,686.17,528.82
2016,8,18,15,15,570.5,202.5,3.6,22.5,589.0,615.98,478.51
2016,8,18,15,30,522.0,201.0,3.6,22.0,534.0,552.93,432.3
2016,8,18,15,45,455.5,204.0,3.6,22.0,479.0,486.39,381.37
2016,8,18,16,0,389.0,207.0,3.6,22.0,424.0,418.36,328.6
2016,8,18,16,15,350.5,192.5,3.55,21.5,374.5,361.68,284.48
2016,8,18,16,30,312.0,178.0,3.5,21.0,325.0,308.69,242.34
2016,8,18,16,45,289.0,159.0,3.45,20.5,282.0,261.41,203.87
2016,8,18,17,0,266.0,140.0,3.4,20.0,239.0,216.63,166.69
2016,8,18,17,15,300.0,119.5,3.3,19.0,215.5,187.88,140.57
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,156.55,111.48
2016,8,18,17,45,276.5,81.5,3.15,17.5,147.5,108.92,73.42
2016,8,18,18,0,219.0,64.0,3.1,17.0,103.0,68.72,44.04
2016,8,18,18,15,150.0,43.5,3.0,16.5,66.0,34.67,23.81
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,18.79,6.25
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,10.46,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,41.0,12.5,2.7,14.5,16.5,11.37,0.0
2016,8,19,6,0,82.0,25.0,2.9,15.0,33.0,20.42,10.3
2016,8,19,6,15,139.0,47.0,2.95,15.5,69.5,41.96,26.77
2016,8,19,6,30,196.0,69.0,3.0,16.0,106.0,77.08,51.24
2016,8,19,6,45,117.0,89.5,3.05,16.5,113.5,97.0,71.05
2016,8,19,7,0,38.0,110.0,3.1,17.0,121.0,105.54,81.96
2016,8,19,7,15,53.0,131.5,2.95,17.0,150.5,132.39,104.18
2016,8,19,7,30,68.0,153.0,2.8,17.0,180.0,161.27,128.0
2016,8,19,7,45,77.0,176.5,2.7,17.5,211.0,191.53,152.54
2016,8,19,8,0,86.0,200.0,2.6,18.0,242.0,222.98,177.62
2016,8,19,8,15,69.5,216.5,2.5,18.5,253.0,235.7,187.2
2016,8,19,8,30,53.0,233.0,2.4,19.0,264.0,246.51,194.88
2016,8,19,8,45,53.5,252.5,2.3,19.5,286.0,269.04,211.71
2016,8,19,9,0,54.0,272.0,2.2,20.0,308.0,291.63,228.24
2016,8,19,9,15,196.0,289.5,2.15,20.0,429.0,423.46,331.25
2016,8,19,9,30,338.0,307.0,2.1,20.0,550.0,569.35,440.43
2016,8,19,9,45,345.5,322.0,2.05,20.5,581.5,606.17,464.52
2016,8,19,10,0,353.0,337.0,2.0,21.0,613.0,642.42,488.44
2016,8,19,10,15,408.0,327.0,2.0,21.5,657.0,705.46,532.12
2016,8,19,10,30,463.0,317.0,2.0,22.0,701.0,760.29,569.23
2016,8,19,10,45,497.5,318.0,2.05,22.5,740.5,807.69,600.45
2016,8,19,11,0,532.0,319.0,2.1,23.0,780.0,854.49,630.87
2016,8,19,11,15,498.0,336.0,2.15,23.0,773.5,849.6,626.28
2016,8,19,11,30,464.0,353.0,2.2,23.0,767.0,841.23,619.89
2016,8,19,11,45,473.0,355.5,2.25,23.0,780.5,858.21,631.65
2016,8,19,12,0,482.0,358.0,2.3,23.0,794.0,872.91,641.7
2016,8,19,12,15,552.0,317.0,2.35,23.0,816.0,902.73,664.04
2016,8,19,12,30,622.0,276.0,2.4,23.0,838.0,932.16,685.86
2016,8,19,12,45,547.5,312.5,2.45,23.0,803.5,887.26,654.31
2016,8,19,13,0,473.0,349.0,2.5,23.0,769.0,843.48,623.75
2016,8,19,13,15,490.5,326.0,2.55,23.0,754.5,828.74,615.69
2016,8,19,13,30,508.0,303.0,2.6,23.0,740.0,811.02,605.32
2016,8,19,13,45,558.5,277.0,2.7,23.0,745.5,817.65,612.49
