Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,14,0,609.0,251.0,2.8,23.0,751.0,823.07,618.49
2016,8,19,14,15,598.0,246.0,2.8,22.5,722.0,787.42,595.39
2016,8,19,14,30,587.0,241.0,2.8,22.0,693.0,746.59,568.68
2016,8,19,14,45,574.0,234.0,2.85,22.0,658.5,704.49,539.71
2016,8,19,15,0,561.0,227.0,2.9,22.0,624.0,661.42,509.51
2016,8,19,15,15,542.5,219.5,2.9,21.5,584.0,613.26,475.68
2016,8,19,15,30,524.0,212.0,2.9,21.0,544.0,565.13,441.06
2016,8,19,15,45,502.5,201.5,2.9,21.0,501.0,512.62,401.5
2016,8,19,16,0,481.0,191.0,2.9,21.0,458.0,461.05,361.75
2016,8,19,16,15,379.5,186.5,2.95,20.5,385.0,370.45,291.66
2016,8,19,16,30,278.0,182.0,3.0,20.0,312.0,297.56,234.28
2016,8,19,16,45,316.0,160.5,3.1,20.0,291.0,273.08,213.02
2016,8,19,17,0,354.0,139.0,3.2,20.0,270.0,243.77,186.39
2016,8,19,17,15,311.0,121.0,3.2,19.5,223.5,191.92,143.1
2016,8,19,17,30,268.0,103.0,3.2,19.0,177.0,145.29,104.43
2016,8,19,17,45,216.5,82.0,3.25,18.5,133.5,100.44,68.72
2016,8,19,18,0,165.0,61.0,3.3,18.0,90.0,62.49,40.58
2016,8,19,18,15,110.5,39.0,3.25,17.5,55.5,31.18,20.62
2016,8,19,18,30,56.0,17.0,3.2,17.0,21.0,14.09,2.2
2016,8,19,18,45,28.0,8.5,3.2,16.5,10.5,7.73,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,7.0,2.1,14.5,7.0,6.37,0.0
2016,8,20,6,0,0.0,14.0,2.2,15.0,14.0,12.31,3.79
2016,8,20,6,15,0.0,32.0,2.2,15.5,32.0,28.23,17.72
2016,8,20,6,30,0.0,50.0,2.2,16.0,50.0,43.81,31.27
2016,8,20,6,45,0.0,72.5,2.2,16.5,72.5,63.46,48.1
2016,8,20,7,0,0.0,95.0,2.2,17.0,95.0,83.45,64.96
2016,8,20,7,15,7.5,115.5,2.15,17.0,118.5,104.06,81.94
2016,8,20,7,30,15.0,136.0,2.1,17.0,142.0,125.76,99.68
2016,8,20,7,45,27.5,161.0,2.1,17.5,173.5,157.55,125.26
2016,8,20,8,0,40.0,186.0,2.1,18.0,205.0,188.95,150.19
2016,8,20,8,15,48.0,209.5,2.05,18.5,235.0,218.25,173.06
2016,8,20,8,30,56.0,233.0,2.0,19.0,265.0,248.58,196.38
2016,8,20,8,45,93.5,263.0,2.0,19.5,321.5,304.64,239.81
2016,8,20,9,0,131.0,293.0,2.0,20.0,378.0,372.93,291.61
2016,8,20,9,15,219.0,303.0,2.0,20.0,456.0,454.06,353.71
2016,8,20,9,30,307.0,313.0,2.0,20.0,534.0,552.57,427.0
2016,8,20,9,45,326.5,325.5,2.05,20.5,570.5,595.38,456.54
2016,8,20,10,0,346.0,338.0,2.1,21.0,607.0,638.58,486.25
2016,8,20,10,15,498.0,282.5,2.15,21.0,686.0,741.91,562.23
2016,8,20,10,30,650.0,227.0,2.2,21.0,765.0,845.46,636.12
2016,8,20,10,45,581.5,275.0,2.25,21.5,766.0,844.12,630.85
2016,8,20,11,0,513.0,323.0,2.3,22.0,767.0,841.58,625.61
2016,8,20,11,15,597.5,277.5,2.4,22.0,802.5,891.4,662.16
2016,8,20,11,30,682.0,232.0,2.5,22.0,838.0,939.41,696.32
2016,8,20,11,45,689.0,229.5,2.65,22.5,846.5,951.14,703.33
2016,8,20,12,0,696.0,227.0,2.8,23.0,855.0,959.77,708.69
2016,8,20,12,15,696.5,227.0,2.85,23.0,854.5,961.24,709.96
2016,8,20,12,30,697.0,227.0,2.9,23.0,854.0,959.46,709.26
2016,8,20,12,45,682.5,233.0,3.0,23.0,842.5,945.65,701.09
2016,8,20,13,0,668.0,239.0,3.1,23.0,831.0,928.87,691.05
2016,8,20,13,15,663.0,237.0,3.1,22.5,815.5,910.54,680.49
2016,8,20,13,30,658.0,235.0,3.1,22.0,800.0,889.4,667.94
2016,8,20,13,45,659.5,227.0,3.15,22.0,780.0,865.66,652.84
2016,8,20,14,0,661.0,219.0,3.2,22.0,760.0,839.07,635.65
2016,8,20,14,15,566.0,250.0,3.2,22.0,701.0,760.69,579.54
2016,8,20,14,30,471.0,281.0,3.2,22.0,642.0,690.59,528.52
2016,8,20,14,45,550.5,237.0,3.2,22.0,639.5,689.3,530.5
2016,8,20,15,0,630.0,193.0,3.2,22.0,637.0,684.41,528.98
2016,8,20,15,15,556.5,203.0,3.2,21.5,577.5,607.11,472.69
2016,8,20,15,30,483.0,213.0,3.2,21.0,518.0,539.4,422.51
2016,8,20,15,45,419.5,212.0,3.2,20.5,462.5,472.55,372.14
2016,8,20,16,0,356.0,211.0,3.2,20.0,407.0,404.24,319.66
2016,8,20,16,15,431.5,177.0,3.25,19.5,392.0,393.5,311.38
2016,8,20,16,30,507.0,143.0,3.3,19.0,377.0,366.76,288.77
2016,8,20,16,45,476.5,130.5,3.35,19.0,329.5,310.51,241.5
2016,8,20,17,0,446.0,118.0,3.4,19.0,282.0,257.25,195.87
2016,8,20,17,15,398.5,105.0,3.4,18.5,234.5,202.42,149.37
2016,8,20,17,30,351.0,92.0,3.4,18.0,187.0,153.21,107.93
2016,8,20,17,45,293.5,75.0,3.4,17.5,142.5,105.07,69.42
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,64.35,39.89
2016,8,20,18,15,161.0,39.0,3.3,16.5,62.0,30.13,19.68
2016,8,20,18,30,86.0,20.0,3.2,16.0,26.0,16.43,1.87
2016,8,20,18,45,43.0,10.0,3.15,16.0,13.0,9.1,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.0,13.5,2.8,14.5,18.0,12.28,0.0
2016,8,21,6,0,106.0,27.0,3.0,15.0,36.0,21.94,10.8
2016,8,21,6,15,177.5,46.5,3.0,15.0,74.0,42.99,26.74
2016,8,21,6,30,249.0,66.0,3.0,15.0,112.0,80.47,52.01
2016,8,21,6,45,124.5,75.0,3.05,15.5,98.0,86.37,62.05
2016,8,21,7,0,0.0,84.0,3.1,16.0,84.0,73.94,57.2
2016,8,21,7,15,0.0,103.5,3.05,16.5,103.5,91.43,71.8
2016,8,21,7,30,0.0,123.0,3.0,17.0,123.0,109.08,86.22
2016,8,21,7,45,10.5,148.0,2.95,17.5,153.0,136.08,107.98
2016,8,21,8,0,21.0,173.0,2.9,18.0,183.0,164.53,130.7
2016,8,21,8,15,40.0,203.5,2.85,18.0,225.5,208.71,166.15
2016,8,21,8,30,59.0,234.0,2.8,18.0,268.0,251.63,200.17
2016,8,21,8,45,75.5,260.0,2.75,18.5,306.5,290.89,230.44
2016,8,21,9,0,92.0,286.0,2.7,19.0,345.0,331.89,261.59
2016,8,21,9,15,181.5,303.0,2.7,19.0,429.5,427.68,336.22
2016,8,21,9,30,271.0,320.0,2.7,19.0,514.0,532.89,415.88
2016,8,21,9,45,319.5,325.0,2.7,19.5,565.0,590.25,457.22
2016,8,21,10,0,368.0,330.0,2.7,20.0,616.0,650.15,499.87
2016,8,21,10,15,436.0,315.5,2.75,20.5,666.5,721.18,550.3
2016,8,21,10,30,504.0,301.0,2.8,21.0,717.0,784.1,594.2
2016,8,21,10,45,513.5,310.0,2.85,21.5,743.5,817.13,615.25
2016,8,21,11,0,523.0,319.0,2.9,22.0,770.0,848.37,635.08
2016,8,21,11,15,613.0,270.5,2.95,22.0,807.5,901.02,673.3
2016,8,21,11,30,703.0,222.0,3.0,22.0,845.0,951.23,708.32
2016,8,21,11,45,707.0,221.5,3.1,22.0,853.0,962.12,715.65
2016,8,21,12,0,711.0,221.0,3.2,22.0,861.0,969.82,721.29
2016,8,21,12,15,711.0,221.0,3.3,22.0,860.5,970.75,722.55
2016,8,21,12,30,711.0,221.0,3.4,22.0,860.0,968.38,721.76
2016,8,21,12,45,725.5,210.5,3.5,22.0,856.5,966.25,721.26
2016,8,21,13,0,740.0,200.0,3.6,22.0,853.0,960.5,718.41
2016,8,21,13,15,599.5,266.5,3.65,22.0,789.5,878.98,661.81
2016,8,21,13,30,459.0,333.0,3.7,22.0,726.0,796.08,601.51
2016,8,21,13,45,465.0,320.0,3.8,22.0,708.5,775.77,589.04
2016,8,21,14,0,471.0,307.0,3.9,22.0,691.0,753.13,574.39
2016,8,21,14,15,459.5,298.5,3.9,21.5,661.5,717.51,550.61
2016,8,21,14,30,448.0,290.0,3.9,21.0,632.0,680.81,525.78
2016,8,21,14,45,426.0,284.5,3.95,21.0,597.5,637.86,494.91
2016,8,21,15,0,404.0,279.0,4.0,21.0,563.0,585.61,456.93
2016,8,21,15,15,396.0,263.0,4.0,20.5,527.0,543.84,427.09
2016,8,21,15,30,388.0,247.0,4.0,20.0,491.0,501.71,396.27
2016,8,21,15,45,406.5,220.0,4.05,20.0,458.0,472.43,374.19
2016,8,21,16,0,425.0,193.0,4.1,20.0,425.0,432.16,342.94
2016,8,21,16,15,359.5,184.5,4.1,19.5,368.0,358.69,285.02
2016,8,21,16,30,294.0,176.0,4.1,19.0,311.0,299.04,237.14
2016,8,21,16,45,261.0,157.0,4.15,18.5,266.0,248.95,196.16
2016,8,21,17,0,228.0,138.0,4.2,18.0,221.0,202.62,157.66
2016,8,21,17,15,303.0,112.5,4.15,17.5,204.0,181.91,136.46
2016,8,21,17,30,378.0,87.0,4.1,17.0,187.0,153.68,107.68
2016,8,21,17,45,314.0,71.5,4.1,16.5,142.0,104.39,68.23
2016,8,21,18,0,250.0,56.0,4.1,16.0,97.0,63.3,38.74
2016,8,21,18,15,169.5,37.5,4.0,15.5,61.0,29.04,18.67
2016,8,21,18,30,89.0,19.0,3.9,15.0,25.0,14.88,0.0
2016,8,21,18,45,44.5,9.5,3.8,15.0,12.5,8.64,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.5,3.4,14.5,4.5,4.09,0.0
2016,8,22,6,0,0.0,9.0,3.5,15.0,9.0,7.9,0.11
2016,8,22,6,15,0.0,19.5,3.4,15.0,19.5,17.15,8.52
2016,8,22,6,30,0.0,30.0,3.3,15.0,30.0,26.42,16.7
2016,8,22,6,45,0.0,42.0,3.25,15.5,42.0,37.04,25.91
2016,8,22,7,0,0.0,54.0,3.2,16.0,54.0,47.68,35.02
2016,8,22,7,15,0.0,66.5,3.1,16.5,66.5,58.78,44.34
2016,8,22,7,30,0.0,79.0,3.0,17.0,79.0,69.89,53.51
2016,8,22,7,45,0.0,105.5,2.95,17.5,105.5,93.61,73.01
2016,8,22,8,0,0.0,132.0,2.9,18.0,132.0,117.58,92.37
2016,8,22,8,15,5.5,160.0,2.8,18.0,163.5,146.03,115.3
2016,8,22,8,30,11.0,188.0,2.7,18.0,195.0,175.34,138.68
2016,8,22,8,45,26.5,223.5,2.65,18.5,240.5,218.75,172.9
2016,8,22,9,0,42.0,259.0,2.6,19.0,286.0,271.96,214.19
2016,8,22,9,15,33.0,262.5,2.6,19.5,284.5,271.36,212.51
2016,8,22,9,30,24.0,266.0,2.6,20.0,283.0,260.8,203.25
2016,8,22,9,45,150.0,310.0,2.65,20.5,425.5,427.98,333.45
2016,8,22,10,0,276.0,354.0,2.7,21.0,568.0,597.62,458.92
2016,8,22,10,15,301.5,362.0,2.75,21.0,604.0,639.44,488.14
2016,8,22,10,30,327.0,370.0,2.8,21.0,640.0,681.64,518.16
2016,8,22,10,45,401.0,350.0,2.9,21.5,689.5,752.6,568.62
2016,8,22,11,0,475.0,330.0,3.0,22.0,739.0,814.61,612.03
2016,8,22,11,15,591.5,272.0,3.1,22.0,789.5,882.74,661.93
2016,8,22,11,30,708.0,214.0,3.2,22.0,840.0,949.18,708.68
2016,8,22,11,45,585.0,285.5,3.3,22.0,805.5,905.09,676.4
2016,8,22,12,0,462.0,357.0,3.4,22.0,771.0,855.12,639.2
2016,8,22,12,15,586.5,286.0,3.5,22.0,811.5,911.46,682.6
2016,8,22,12,30,711.0,215.0,3.6,22.0,852.0,963.21,720.23
2016,8,22,12,45,679.0,232.0,3.7,22.0,835.0,943.13,707.08
2016,8,22,13,0,647.0,249.0,3.8,22.0,818.0,920.04,691.9
2016,8,22,13,15,642.0,246.5,3.9,22.0,802.5,901.35,680.12
2016,8,22,13,30,637.0,244.0,4.0,22.0,787.0,879.94,666.35
2016,8,22,13,45,635.5,237.5,4.1,22.0,766.5,855.24,650.37
2016,8,22,14,0,634.0,231.0,4.2,22.0,746.0,827.93,632.41
2016,8,22,14,15,530.0,264.5,4.25,21.5,684.0,745.23,573.33
2016,8,22,14,30,426.0,298.0,4.3,21.0,622.0,670.84,519.11
2016,8,22,14,45,463.0,267.0,4.4,21.0,603.5,650.52,506.59
2016,8,22,15,0,500.0,236.0,4.5,21.0,585.0,625.57,490.04
2016,8,22,15,15,529.0,214.5,4.5,20.5,563.0,599.55,472.44
2016,8,22,15,30,558.0,193.0,4.5,20.0,541.0,569.32,451.03
2016,8,22,15,45,450.0,201.5,4.55,19.5,468.5,481.2,383.07
2016,8,22,16,0,342.0,210.0,4.6,19.0,396.0,395.79,316.15
2016,8,22,16,15,403.0,181.0,4.5,18.5,379.0,383.13,305.98
2016,8,22,16,30,464.0,152.0,4.4,18.0,362.0,356.14,282.85
2016,8,22,16,45,433.5,138.0,4.3,18.0,315.5,300.86,235.95
2016,8,22,17,0,403.0,124.0,4.2,18.0,269.0,248.67,190.96
2016,8,22,17,15,355.5,109.0,4.05,17.5,222.0,194.6,145.0
2016,8,22,17,30,308.0,94.0,3.9,17.0,175.0,146.25,104.3
2016,8,22,17,45,253.5,75.5,3.75,16.5,132.0,98.99,66.32
2016,8,22,18,0,199.0,57.0,3.6,16.0,89.0,60.69,38.27
2016,8,22,18,15,130.0,36.5,3.45,16.0,54.0,29.25,18.58
2016,8,22,18,30,61.0,16.0,3.3,16.0,19.0,13.25,0.0
2016,8,22,18,45,30.5,8.0,3.15,16.0,9.5,7.28,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,11.5,2.8,15.5,11.5,10.46,0.0
2016,8,23,6,0,0.0,23.0,2.9,16.0,23.0,20.11,8.48
2016,8,23,6,15,17.5,43.5,2.85,16.0,46.5,37.57,24.85
2016,8,23,6,30,35.0,64.0,2.8,16.0,70.0,58.69,42.18
2016,8,23,6,45,50.5,86.0,2.75,16.5,98.5,83.51,62.63
2016,8,23,7,0,66.0,108.0,2.7,17.0,127.0,110.68,85.18
2016,8,23,7,15,79.5,129.5,2.55,17.0,157.0,139.03,108.96
2016,8,23,7,30,93.0,151.0,2.4,17.0,187.0,169.21,134.1
2016,8,23,7,45,82.5,172.0,2.3,17.5,207.0,190.87,151.98
2016,8,23,8,0,72.0,193.0,2.2,18.0,227.0,211.32,168.26
2016,8,23,8,15,97.0,218.5,2.15,18.5,270.0,253.47,201.5
2016,8,23,8,30,122.0,244.0,2.1,19.0,313.0,305.29,241.68
2016,8,23,8,45,189.0,262.0,2.05,19.5,378.0,372.94,293.87
2016,8,23,9,0,256.0,280.0,2.0,20.0,443.0,455.79,356.2
2016,8,23,9,15,497.5,213.0,2.0,20.0,557.0,589.13,458.73
2016,8,23,9,30,739.0,146.0,2.0,20.0,671.0,736.58,567.63
2016,8,23,9,45,729.5,160.0,2.05,20.5,700.0,775.12,591.53
2016,8,23,10,0,720.0,174.0,2.1,21.0,729.0,810.36,613.72
2016,8,23,10,15,730.0,176.5,2.1,21.5,757.5,847.49,636.59
2016,8,23,10,30,740.0,179.0,2.1,22.0,786.0,882.39,657.64
2016,8,23,10,45,749.0,180.0,2.15,22.5,808.5,912.31,675.67
2016,8,23,11,0,758.0,181.0,2.2,23.0,831.0,932.94,687.53
2016,8,23,11,15,762.5,182.0,2.25,23.0,846.0,952.56,700.18
2016,8,23,11,30,767.0,183.0,2.3,23.0,861.0,969.01,710.85
2016,8,23,11,45,771.5,182.5,2.35,23.0,868.5,980.69,718.53
2016,8,23,12,0,776.0,182.0,2.4,23.0,876.0,989.0,724.18
2016,8,23,12,15,776.0,182.0,2.45,23.0,875.0,989.85,725.12
2016,8,23,12,30,776.0,182.0,2.5,23.0,874.0,987.23,724.0
2016,8,23,12,45,777.0,179.0,2.55,23.5,866.5,979.13,718.04
2016,8,23,13,0,778.0,176.0,2.6,24.0,859.0,967.58,709.98
2016,8,23,13,15,773.5,175.0,2.65,23.5,843.0,949.3,700.35
2016,8,23,13,30,769.0,174.0,2.7,23.0,827.0,927.86,688.65
2016,8,23,13,45,763.5,171.0,2.8,23.0,804.0,900.47,671.97
2016,8,23,14,0,758.0,168.0,2.9,23.0,781.0,870.23,653.26
2016,8,23,14,15,748.0,165.0,2.95,23.0,751.0,838.04,632.73
2016,8,23,14,30,738.0,162.0,3.0,23.0,721.0,798.59,607.0
2016,8,23,14,45,726.5,157.5,3.15,23.0,685.0,754.43,578.14
2016,8,23,15,0,715.0,153.0,3.3,23.0,649.0,708.68,546.57
2016,8,23,15,15,608.0,177.5,3.4,22.5,581.0,623.39,484.58
2016,8,23,15,30,501.0,202.0,3.5,22.0,513.0,540.94,423.35
2016,8,23,15,45,571.0,167.0,3.65,21.5,495.0,520.66,410.0
2016,8,23,16,0,641.0,132.0,3.8,21.0,477.0,496.31,391.85
2016,8,23,16,15,611.5,125.5,3.85,20.5,429.0,437.01,344.78
2016,8,23,16,30,582.0,119.0,3.9,20.0,381.0,379.74,298.01
2016,8,23,16,45,418.5,125.5,4.0,19.5,301.5,283.34,220.65
2016,8,23,17,0,255.0,132.0,4.1,19.0,222.0,205.55,158.71
2016,8,23,17,15,332.0,106.0,4.05,18.5,203.5,185.73,137.98
2016,8,23,17,30,409.0,80.0,4.0,18.0,185.0,152.63,104.95
2016,8,23,17,45,341.5,66.0,4.0,17.5,139.5,102.41,65.03
2016,8,23,18,0,274.0,52.0,4.0,17.0,94.0,60.79,35.8
2016,8,23,18,15,183.0,34.5,3.85,16.5,58.0,26.83,16.27
2016,8,23,18,30,92.0,17.0,3.7,16.0,22.0,13.36,0.0
2016,8,23,18,45,46.0,8.5,3.6,16.0,11.0,7.73,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,5.5,2.4,13.5,5.5,5.0,0.0
2016,8,24,6,0,0.0,11.0,2.5,14.0,11.0,9.66,0.91
2016,8,24,6,15,0.0,23.5,2.5,14.5,23.5,20.69,11.41
2016,8,24,6,30,0.0,36.0,2.5,15.0,36.0,31.75,21.16
2016,8,24,6,45,0.0,50.5,2.5,15.5,50.5,44.57,32.28
2016,8,24,7,0,0.0,65.0,2.5,16.0,65.0,57.38,43.23
2016,8,24,7,15,0.0,80.0,2.45,16.0,80.0,70.74,54.54
2016,8,24,7,30,0.0,95.0,2.4,16.0,95.0,84.18,65.74
2016,8,24,7,45,0.0,113.0,2.35,16.5,113.0,100.42,78.96
2016,8,24,8,0,0.0,131.0,2.3,17.0,131.0,116.77,92.03
2016,8,24,8,15,3.5,156.0,2.3,17.5,158.0,141.48,111.77
2016,8,24,8,30,7.0,181.0,2.3,18.0,185.0,166.78,131.68
2016,8,24,8,45,24.5,219.5,2.3,18.5,235.0,214.1,169.11
2016,8,24,9,0,42.0,258.0,2.3,19.0,285.0,271.71,213.88
2016,8,24,9,15,53.0,283.5,2.35,19.0,319.5,307.38,241.2
2016,8,24,9,30,64.0,309.0,2.4,19.0,354.0,344.13,269.15
2016,8,24,9,45,460.0,212.5,2.45,19.5,564.0,605.66,473.87
2016,8,24,10,0,856.0,116.0,2.5,20.0,774.0,855.96,652.32
2016,8,24,10,15,864.0,117.5,2.55,20.5,803.0,893.37,673.71
2016,8,24,10,30,872.0,119.0,2.6,21.0,832.0,928.0,694.96
2016,8,24,10,45,712.0,211.0,2.7,21.5,804.0,911.25,682.08
2016,8,24,11,0,552.0,303.0,2.8,22.0,776.0,863.72,645.26
2016,8,24,11,15,719.5,214.0,2.9,22.0,840.5,952.36,709.33
2016,8,24,11,30,887.0,125.0,3.0,22.0,905.0,1018.2,752.6
2016,8,24,11,45,885.5,127.0,3.1,22.0,911.0,1027.14,758.43
2016,8,24,12,0,884.0,129.0,3.2,22.0,917.0,1032.29,762.43
2016,8,24,12,15,884.0,129.0,3.3,22.0,916.0,1033.14,763.74
2016,8,24,12,30,884.0,129.0,3.4,22.0,915.0,1030.22,762.71
2016,8,24,12,45,864.0,138.5,3.5,22.5,900.5,1013.23,751.03
2016,8,24,13,0,844.0,148.0,3.6,23.0,886.0,1004.47,744.99
2016,8,24,13,15,839.5,147.0,3.7,22.5,869.5,985.14,734.77
2016,8,24,13,30,835.0,146.0,3.8,22.0,853.0,962.4,722.27
2016,8,24,13,45,827.5,144.5,3.9,22.0,828.5,933.11,703.84
2016,8,24,14,0,820.0,143.0,4.0,22.0,804.0,900.84,683.28
2016,8,24,14,15,810.5,141.0,4.1,22.0,773.0,863.55,659.06
2016,8,24,14,30,801.0,139.0,4.2,22.0,742.0,823.82,632.89
2016,8,24,14,45,788.0,136.5,4.3,22.0,705.0,778.59,602.49
2016,8,24,15,0,775.0,134.0,4.4,22.0,668.0,731.67,570.39
2016,8,24,15,15,758.0,130.5,4.4,21.5,626.0,681.33,534.52
2016,8,24,15,30,741.0,127.0,4.4,21.0,584.0,628.06,495.53
2016,8,24,15,45,719.0,122.5,4.45,21.0,537.5,570.3,451.28
2016,8,24,16,0,697.0,118.0,4.5,21.0,491.0,512.95,406.09
2016,8,24,16,15,668.0,112.5,4.5,20.5,441.5,451.87,357.31
2016,8,24,16,30,639.0,107.0,4.5,20.0,392.0,392.65,308.48
2016,8,24,16,45,600.5,100.0,4.5,19.5,341.0,330.61,256.11
2016,8,24,17,0,562.0,93.0,4.5,19.0,290.0,272.27,205.61
2016,8,24,17,15,508.5,83.5,4.45,18.5,239.5,211.85,153.42
2016,8,24,17,30,455.0,74.0,4.4,18.0,189.0,157.72,107.19
2016,8,24,17,45,379.5,62.0,4.35,17.5,142.5,103.22,64.03
2016,8,24,18,0,304.0,50.0,4.3,17.0,96.0,60.52,34.67
2016,8,24,18,15,201.0,33.5,4.2,16.5,59.0,26.14,15.37
2016,8,24,18,30,98.0,17.0,4.1,16.0,22.0,13.4,0.0
2016,8,24,18,45,49.0,8.5,4.05,15.5,11.0,7.73,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,5.0,2.9,14.5,5.0,4.55,0.0
2016,8,25,6,0,0.0,10.0,3.0,15.0,10.0,8.78,0.0
2016,8,25,6,15,0.0,20.5,2.95,15.0,20.5,18.04,9.15
2016,8,25,6,30,0.0,31.0,2.9,15.0,31.0,27.31,17.4
2016,8,25,6,45,0.0,43.5,2.85,15.5,43.5,38.38,27.02
2016,8,25,7,0,0.0,56.0,2.8,16.0,56.0,49.46,36.52
2016,8,25,7,15,0.0,69.0,2.75,16.5,69.0,60.99,46.22
2016,8,25,7,30,0.0,82.0,2.7,17.0,82.0,72.59,55.79
2016,8,25,7,45,0.0,97.5,2.65,17.5,97.5,86.49,67.11
2016,8,25,8,0,0.0,113.0,2.6,18.0,113.0,100.49,78.32
2016,8,25,8,15,0.0,108.0,2.6,18.0,108.0,95.97,74.32
2016,8,25,8,30,0.0,103.0,2.6,18.0,103.0,91.46,70.37
2016,8,25,8,45,0.0,133.0,2.6,18.5,133.0,118.71,92.24
2016,8,25,9,0,0.0,163.0,2.6,19.0,163.0,146.25,113.96
2016,8,25,9,15,22.5,228.0,2.65,19.0,244.0,223.23,175.47
2016,8,25,9,30,45.0,293.0,2.7,19.0,325.0,313.9,246.11
2016,8,25,9,45,133.5,327.0,2.75,19.5,428.0,433.72,338.5
2016,8,25,10,0,222.0,361.0,2.8,20.0,531.0,549.75,425.0
2016,8,25,10,15,384.5,322.0,2.85,20.0,630.0,674.94,519.06
2016,8,25,10,30,547.0,283.0,2.9,20.0,729.0,810.15,617.15
2016,8,25,10,45,362.5,351.0,2.95,20.5,649.5,708.63,538.86
2016,8,25,11,0,178.0,419.0,3.0,21.0,570.0,596.57,452.85
2016,8,25,11,15,185.5,426.0,3.0,21.0,586.5,615.27,466.79
2016,8,25,11,30,193.0,433.0,3.0,21.0,603.0,633.27,479.46
2016,8,25,11,45,200.0,431.0,3.0,21.5,608.0,640.54,483.7
2016,8,25,12,0,207.0,429.0,3.0,22.0,613.0,646.82,487.34
2016,8,25,12,15,565.0,267.5,3.0,22.0,768.5,874.9,656.81
2016,8,25,12,30,923.0,106.0,3.0,22.0,924.0,1046.44,771.6
2016,8,25,12,45,912.0,111.0,3.05,22.0,912.5,1033.68,762.3
2016,8,25,13,0,901.0,116.0,3.1,22.0,901.0,1017.24,752.42
2016,8,25,13,15,897.0,115.0,3.15,22.0,884.0,997.86,740.67
2016,8,25,13,30,893.0,114.0,3.2,22.0,867.0,974.93,726.59
2016,8,25,13,45,887.0,113.0,3.3,22.0,843.0,946.71,709.32
2016,8,25,14,0,881.0,112.0,3.4,22.0,819.0,915.29,689.77
2016,8,25,14,15,872.5,110.5,3.5,21.5,788.0,878.16,667.41
2016,8,25,14,30,864.0,109.0,3.6,21.0,757.0,838.35,642.84
2016,8,25,14,45,852.0,107.0,3.7,21.0,719.5,792.79,612.58
2016,8,25,15,0,840.0,105.0,3.8,21.0,682.0,750.23,584.07
2016,8,25,15,15,825.0,102.5,3.85,20.5,639.0,697.72,548.19
2016,8,25,15,30,810.0,100.0,3.9,20.0,596.0,644.08,509.12
2016,8,25,15,45,790.5,96.5,3.95,20.0,549.0,585.86,464.44
2016,8,25,16,0,771.0,93.0,4.0,20.0,502.0,527.61,418.39
2016,8,25,16,15,744.5,89.0,4.0,19.5,452.0,465.68,368.69
2016,8,25,16,30,718.0,85.0,4.0,19.0,402.0,404.65,318.01
2016,8,25,16,45,681.0,80.0,4.0,18.5,350.0,340.72,263.53
2016,8,25,17,0,644.0,75.0,4.0,18.0,298.0,280.14,210.45
2016,8,25,17,15,592.0,68.0,3.9,17.5,246.5,217.59,155.62
2016,8,25,17,30,540.0,61.0,3.8,17.0,195.0,160.98,106.58
2016,8,25,17,45,462.0,52.0,3.75,16.5,147.0,105.6,62.61
2016,8,25,18,0,384.0,43.0,3.7,16.0,99.0,60.14,32.06
2016,8,25,18,15,262.5,29.5,3.55,15.5,60.5,24.08,13.39
2016,8,25,18,30,141.0,16.0,3.4,15.0,22.0,13.14,0.0
2016,8,25,18,45,70.5,8.0,3.3,15.0,11.0,7.28,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,12.0,2.9,14.5,19.5,10.91,0.0
2016,8,26,6,0,204.0,24.0,3.0,15.0,39.0,19.71,6.13
2016,8,26,6,15,312.0,37.0,3.0,15.5,80.5,41.61,22.04
2016,8,26,6,30,420.0,50.0,3.0,16.0,122.0,87.06,49.86
2016,8,26,6,45,210.0,53.5,3.05,16.5,89.5,84.56,56.49
2016,8,26,7,0,0.0,57.0,3.1,17.0,57.0,50.35,37.08
2016,8,26,7,15,0.0,70.5,3.1,17.0,70.5,62.33,47.25
2016,8,26,7,30,0.0,84.0,3.1,17.0,84.0,74.38,57.31
2016,8,26,7,45,0.0,112.0,3.15,17.5,112.0,99.59,78.03
2016,8,26,8,0,0.0,140.0,3.2,18.0,140.0,125.09,98.62
2016,8,26,8,15,22.0,180.5,3.15,18.0,192.5,174.02,138.34
2016,8,26,8,30,44.0,221.0,3.1,18.0,245.0,232.19,184.94
2016,8,26,8,45,47.0,241.5,3.1,18.5,269.5,256.86,203.69
2016,8,26,9,0,50.0,262.0,3.1,19.0,294.0,281.89,222.53
2016,8,26,9,15,51.0,280.0,3.05,19.5,314.5,303.29,238.2
2016,8,26,9,30,52.0,298.0,3.0,20.0,335.0,324.75,253.74
2016,8,26,9,45,426.0,221.5,3.0,20.5,545.0,589.33,461.41
2016,8,26,10,0,800.0,145.0,3.0,21.0,755.0,848.44,648.22
2016,8,26,10,15,809.0,147.0,3.0,21.0,784.0,886.21,671.13
2016,8,26,10,30,818.0,149.0,3.0,21.0,813.0,921.41,693.92
2016,8,26,10,45,823.5,150.5,3.0,21.5,835.0,950.0,710.78
2016,8,26,11,0,829.0,152.0,3.0,22.0,857.0,975.45,725.5
2016,8,26,11,15,833.0,153.0,3.05,22.0,871.5,995.62,738.52
2016,8,26,11,30,837.0,154.0,3.1,22.0,886.0,1012.33,749.39
2016,8,26,11,45,839.0,154.0,3.15,22.0,892.5,1022.42,756.03
2016,8,26,12,0,841.0,154.0,3.2,22.0,899.0,1028.84,760.43
2016,8,26,12,15,840.5,154.0,3.25,22.0,898.0,1029.04,760.89
2016,8,26,12,30,840.0,154.0,3.3,22.0,897.0,1025.51,759.08
2016,8,26,12,45,845.0,149.0,3.35,22.5,890.0,1018.49,753.65
2016,8,26,13,0,850.0,144.0,3.4,23.0,883.0,1007.65,745.84
2016,8,26,13,15,845.5,143.0,3.4,22.5,866.0,988.06,734.85
2016,8,26,13,30,841.0,142.0,3.4,22.0,849.0,965.03,721.63
2016,8,26,13,45,836.5,139.0,3.45,22.0,825.0,936.61,703.71
2016,8,26,14,0,832.0,136.0,3.5,22.0,801.0,905.04,683.6
2016,8,26,14,15,822.5,134.0,3.5,22.0,770.0,867.21,658.77
2016,8,26,14,30,813.0,132.0,3.5,22.0,739.0,826.91,632.07
2016,8,26,14,45,803.5,128.0,3.5,22.0,702.5,782.29,602.08
2016,8,26,15,0,794.0,124.0,3.5,22.0,666.0,735.68,570.36
2016,8,26,15,15,777.5,120.5,3.45,21.5,623.0,682.91,533.25
2016,8,26,15,30,761.0,117.0,3.4,21.0,580.0,629.29,494.21
2016,8,26,15,45,742.0,112.0,3.35,21.0,534.0,572.9,451.07
2016,8,26,16,0,723.0,107.0,3.3,21.0,488.0,515.44,405.95
2016,8,26,16,15,694.5,102.0,3.25,20.5,438.0,453.68,356.9
2016,8,26,16,30,666.0,97.0,3.2,20.0,388.0,393.69,307.64
2016,8,26,16,45,628.5,90.0,3.15,19.5,337.0,330.47,254.45
2016,8,26,17,0,591.0,83.0,3.1,19.0,286.0,270.82,202.88
2016,8,26,17,15,537.0,75.0,3.0,18.5,235.0,209.99,150.32
2016,8,26,17,30,483.0,67.0,2.9,18.0,184.0,155.47,103.76
2016,8,26,17,45,405.0,55.5,2.85,17.5,137.5,101.44,61.3
2016,8,26,18,0,327.0,44.0,2.8,17.0,91.0,57.44,31.54
2016,8,26,18,15,213.0,29.0,2.7,16.5,54.5,22.71,11.73
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,12.73,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,74.0,11.5,2.9,14.5,16.5,10.46,0.0
2016,8,27,6,0,148.0,23.0,3.0,15.0,33.0,18.06,4.2
2016,8,27,6,15,245.0,39.0,3.0,15.0,73.0,40.38,22.21
2016,8,27,6,30,342.0,55.0,3.0,15.0,113.0,82.9,49.7
2016,8,27,6,45,171.0,66.0,3.0,15.5,95.0,88.52,61.72
2016,8,27,7,0,0.0,77.0,3.0,16.0,77.0,67.97,52.12
2016,8,27,7,15,0.0,95.5,3.0,16.0,95.5,84.6,66.22
2016,8,27,7,30,0.0,114.0,3.0,16.0,114.0,101.37,80.18
2016,8,27,7,45,1.5,132.0,3.0,16.5,132.5,118.41,93.96
2016,8,27,8,0,3.0,150.0,3.0,17.0,151.0,135.74,107.76
2016,8,27,8,15,3.0,160.0,3.0,17.5,161.5,145.15,114.89
2016,8,27,8,30,3.0,170.0,3.0,18.0,172.0,154.57,121.94
2016,8,27,8,45,3.0,175.5,3.05,18.5,178.0,159.83,125.58
2016,8,27,9,0,3.0,181.0,3.1,19.0,184.0,165.09,129.22
2016,8,27,9,15,26.5,238.0,3.15,19.0,257.5,244.11,192.25
2016,8,27,9,30,50.0,295.0,3.2,19.0,331.0,320.64,251.89
2016,8,27,9,45,60.5,318.5,3.25,19.5,364.0,355.39,277.72
2016,8,27,10,0,71.0,342.0,3.3,20.0,397.0,390.96,303.97
2016,8,27,10,15,219.0,347.0,3.3,20.0,523.0,543.11,421.54
2016,8,27,10,30,367.0,352.0,3.3,20.0,649.0,705.01,541.17
2016,8,27,10,45,376.0,358.5,3.35,20.5,670.0,731.2,557.58
2016,8,27,11,0,385.0,365.0,3.4,21.0,691.0,756.15,573.86
2016,8,27,11,15,342.0,387.5,3.45,21.0,681.0,745.41,564.6
2016,8,27,11,30,299.0,410.0,3.5,21.0,671.0,731.74,553.52
2016,8,27,11,45,397.0,375.5,3.55,21.5,724.5,797.41,601.63
2016,8,27,12,0,495.0,341.0,3.6,22.0,778.0,877.44,657.87
2016,8,27,12,15,672.5,243.0,3.65,22.0,836.0,960.81,719.65
2016,8,27,12,30,850.0,145.0,3.7,22.0,894.0,1026.9,763.73
2016,8,27,12,45,843.0,147.0,3.75,22.0,883.5,1015.17,755.96
2016,8,27,13,0,836.0,149.0,3.8,22.0,873.0,999.87,746.54
2016,8,27,13,15,831.5,148.0,3.8,22.0,856.0,980.39,734.07
2016,8,27,13,30,827.0,147.0,3.8,22.0,839.0,957.54,719.39
2016,8,27,13,45,825.5,142.5,3.8,22.0,816.0,930.54,701.94
2016,8,27,14,0,824.0,138.0,3.8,22.0,793.0,900.3,682.26
2016,8,27,14,15,814.0,136.0,3.75,21.5,762.0,862.18,658.07
2016,8,27,14,30,804.0,134.0,3.7,21.0,731.0,821.66,631.98
2016,8,27,14,45,798.0,128.0,3.7,21.0,695.5,777.98,602.41
2016,8,27,15,0,792.0,122.0,3.7,21.0,660.0,732.06,570.91
2016,8,27,15,15,775.5,119.0,3.65,20.5,617.5,679.81,533.92
2016,8,27,15,30,759.0,116.0,3.6,20.0,575.0,626.73,494.96
2016,8,27,15,45,744.5,109.5,3.6,20.0,529.5,571.52,452.58
2016,8,27,16,0,730.0,103.0,3.6,20.0,484.0,514.79,407.8
2016,8,27,16,15,701.5,98.0,3.55,19.5,434.5,452.64,358.04
2016,8,27,16,30,673.0,93.0,3.5,19.0,385.0,392.25,308.05
2016,8,27,16,45,641.5,85.5,3.45,18.5,334.5,330.37,255.39
2016,8,27,17,0,610.0,78.0,3.4,18.0,284.0,271.33,203.7
2016,8,27,17,15,556.5,70.5,3.4,17.5,233.5,209.99,150.25
2016,8,27,17,30,503.0,63.0,3.4,17.0,183.0,154.87,102.8
2016,8,27,17,45,428.5,52.0,3.45,17.0,136.0,100.52,59.63
2016,8,27,18,0,354.0,41.0,3.5,17.0,89.0,55.73,29.39
2016,8,27,18,15,233.5,27.0,3.5,16.5,52.5,22.09,10.57
2016,8,27,18,30,113.0,13.0,3.5,16.0,16.0,11.82,0.0
2016,8,27,18,45,56.5,6.5,3.5,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,103.5,11.0,2.05,13.5,18.0,10.01,0.0
2016,8,28,6,0,207.0,22.0,2.1,14.0,36.0,18.04,3.09
2016,8,28,6,15,316.5,34.5,2.0,14.5,77.5,40.52,20.65
2016,8,28,6,30,426.0,47.0,1.9,15.0,119.0,86.24,48.9
2016,8,28,6,45,213.0,66.0,1.85,15.5,102.0,95.76,65.89
2016,8,28,7,0,0.0,85.0,1.8,16.0,85.0,75.06,58.06
2016,8,28,7,15,2.0,104.0,1.75,16.0,105.0,92.84,73.04
2016,8,28,7,30,4.0,123.0,1.7,16.0,125.0,110.99,88.06
2016,8,28,7,45,8.5,141.5,1.7,16.5,145.5,130.07,103.42
2016,8,28,8,0,13.0,160.0,1.7,17.0,166.0,149.78,119.07
2016,8,28,8,15,36.5,193.0,1.75,17.5,212.5,198.92,158.43
2016,8,28,8,30,60.0,226.0,1.8,18.0,259.0,247.14,196.33
2016,8,28,8,45,101.0,254.5,1.9,18.5,316.0,304.87,241.4
2016,8,28,9,0,142.0,283.0,2.0,19.0,373.0,375.84,295.75
2016,8,28,9,15,500.5,193.0,2.1,19.5,538.0,576.87,452.69
2016,8,28,9,30,859.0,103.0,2.2,20.0,703.0,783.5,602.78
2016,8,28,9,45,865.5,107.0,2.35,20.5,737.5,827.94,630.52
2016,8,28,10,0,872.0,111.0,2.5,21.0,772.0,869.82,657.68
2016,8,28,10,15,879.5,112.5,2.6,21.0,801.5,907.23,682.5
2016,8,28,10,30,887.0,114.0,2.7,21.0,831.0,941.76,705.34
2016,8,28,10,45,893.5,114.5,2.85,21.5,853.0,971.23,723.82
2016,8,28,11,0,900.0,115.0,3.0,22.0,875.0,997.4,740.1
2016,8,28,11,15,903.0,115.5,3.1,22.0,889.5,1016.68,752.9
2016,8,28,11,30,906.0,116.0,3.2,22.0,904.0,1032.29,763.43
2016,8,28,11,45,908.5,116.0,3.35,22.5,911.0,1043.1,769.87
2016,8,28,12,0,911.0,116.0,3.5,23.0,918.0,1050.08,773.9
2016,8,28,12,15,910.5,116.0,3.55,23.0,916.5,1050.15,774.26
2016,8,28,12,30,910.0,116.0,3.6,23.0,915.0,1046.32,772.25
2016,8,28,12,45,921.0,108.0,3.7,23.0,909.0,1041.68,770.23
2016,8,28,13,0,932.0,100.0,3.8,23.0,903.0,1032.84,765.52
2016,8,28,13,15,928.0,99.5,3.8,23.0,886.0,1013.2,753.07
2016,8,28,13,30,924.0,99.0,3.8,23.0,869.0,989.88,738.28
2016,8,28,13,45,919.0,97.5,3.8,23.0,844.5,961.0,719.8
2016,8,28,14,0,914.0,96.0,3.8,23.0,820.0,928.76,699.03
2016,8,28,14,15,906.0,94.5,3.7,22.5,788.5,890.71,674.96
2016,8,28,14,30,898.0,93.0,3.6,22.0,757.0,849.85,648.76
2016,8,28,14,45,887.0,91.5,3.55,22.0,719.0,804.02,617.85
2016,8,28,15,0,876.0,90.0,3.5,22.0,681.0,756.08,585.15
2016,8,28,15,15,861.5,87.5,3.45,21.5,638.0,702.76,549.24
2016,8,28,15,30,847.0,85.0,3.4,21.0,595.0,648.19,509.66
2016,8,28,15,45,828.0,82.5,3.35,21.0,547.0,592.52,466.81
2016,8,28,16,0,809.0,80.0,3.3,21.0,499.0,533.5,420.24
2016,8,28,16,15,783.0,76.5,3.25,20.5,448.5,470.15,369.64
2016,8,28,16,30,757.0,73.0,3.2,20.0,398.0,408.1,318.26
2016,8,28,16,45,720.5,68.5,3.15,19.5,345.0,342.77,262.71
2016,8,28,17,0,684.0,64.0,3.1,19.0,292.0,280.71,208.36
2016,8,28,17,15,631.5,58.5,3.1,18.5,240.0,216.23,151.97
2016,8,28,17,30,579.0,53.0,3.1,18.0,188.0,158.64,102.17
2016,8,28,17,45,494.5,44.5,3.1,17.5,139.5,100.74,56.82
2016,8,28,18,0,410.0,36.0,3.1,17.0,91.0,53.58,26.09
2016,8,28,18,15,273.5,24.0,3.1,16.5,53.5,19.53,7.86
2016,8,28,18,30,137.0,12.0,3.1,16.0,16.0,10.91,0.0
2016,8,28,18,45,68.5,6.0,3.1,15.5,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,11.0,3.65,13.5,17.0,10.01,0.0
2016,8,29,6,0,197.0,22.0,3.8,14.0,34.0,18.13,1.72
2016,8,29,6,15,311.0,34.0,3.8,14.5,75.5,40.41,20.39
2016,8,29,6,30,425.0,46.0,3.8,15.0,117.0,85.92,48.58
2016,8,29,6,45,212.5,54.0,3.8,15.5,89.5,86.81,58.47
2016,8,29,7,0,0.0,62.0,3.8,16.0,62.0,54.77,40.96
2016,8,29,7,15,0.0,76.5,3.75,16.0,76.5,67.7,51.99
2016,8,29,7,30,0.0,91.0,3.7,16.0,91.0,80.72,62.9
2016,8,29,7,45,0.0,95.5,3.7,16.5,95.5,84.77,66.0
2016,8,29,8,0,0.0,100.0,3.7,17.0,100.0,88.82,69.02
2016,8,29,8,15,3.5,139.0,3.7,17.0,141.0,126.23,99.76
2016,8,29,8,30,7.0,178.0,3.7,17.0,182.0,164.54,130.79
2016,8,29,8,45,127.5,225.5,3.75,17.5,305.5,301.74,242.36
2016,8,29,9,0,248.0,273.0,3.8,18.0,429.0,448.72,357.7
2016,8,29,9,15,259.0,291.5,3.8,18.5,463.5,489.1,387.06
2016,8,29,9,30,270.0,310.0,3.8,19.0,498.0,529.77,416.52
2016,8,29,9,45,327.0,312.5,3.85,19.5,552.0,591.83,462.72
2016,8,29,10,0,384.0,315.0,3.9,20.0,606.0,657.03,510.27
2016,8,29,10,15,649.0,203.5,3.95,20.0,717.0,811.6,627.91
2016,8,29,10,30,914.0,92.0,4.0,20.0,828.0,944.49,719.74
2016,8,29,10,45,920.5,92.0,4.05,20.5,850.5,974.03,737.08
2016,8,29,11,0,927.0,92.0,4.1,21.0,873.0,1000.18,752.82
2016,8,29,11,15,930.5,92.5,4.15,21.0,887.5,1020.36,766.01
2016,8,29,11,30,934.0,93.0,4.2,21.0,902.0,1036.76,776.78
2016,8,29,11,45,937.0,92.5,4.3,21.5,909.0,1047.71,782.85
2016,8,29,12,0,940.0,92.0,4.4,22.0,916.0,1054.71,786.41
2016,8,29,12,15,939.5,92.0,4.5,22.0,915.0,1054.72,787.01
2016,8,29,12,30,939.0,92.0,4.6,22.0,914.0,1050.7,785.42
2016,8,29,12,45,920.5,101.5,4.75,22.0,900.0,1034.93,776.5
