Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,13,0,902.0,111.0,4.9,22.0,886.0,1015.49,765.12
2016,8,29,13,15,898.0,110.5,5.0,22.0,869.0,996.24,753.44
2016,8,29,13,30,894.0,110.0,5.1,22.0,852.0,973.42,739.29
2016,8,29,13,45,723.0,188.0,5.25,22.0,776.5,889.64,682.64
2016,8,29,14,0,552.0,266.0,5.4,22.0,701.0,788.84,609.39
2016,8,29,14,15,713.0,183.0,5.45,22.0,722.0,828.6,643.04
2016,8,29,14,30,874.0,100.0,5.5,22.0,743.0,837.34,650.52
2016,8,29,14,45,867.5,96.5,5.55,22.0,706.5,793.78,620.38
2016,8,29,15,0,861.0,93.0,5.6,22.0,670.0,747.8,588.4
2016,8,29,15,15,846.0,90.5,5.6,21.5,627.0,694.72,551.64
2016,8,29,15,30,831.0,88.0,5.6,21.0,584.0,643.79,513.46
2016,8,29,15,45,815.5,84.0,5.6,21.0,537.5,586.15,468.18
2016,8,29,16,0,800.0,80.0,5.6,21.0,491.0,528.04,421.25
2016,8,29,16,15,773.5,76.5,5.6,20.5,440.5,464.89,369.68
2016,8,29,16,30,747.0,73.0,5.6,20.0,390.0,403.12,317.5
2016,8,29,16,45,712.0,68.5,5.6,19.5,338.0,338.91,261.87
2016,8,29,17,0,677.0,64.0,5.6,19.0,286.0,277.79,207.47
2016,8,29,17,15,623.0,58.0,5.5,18.5,234.5,212.94,150.16
2016,8,29,17,30,569.0,52.0,5.4,18.0,183.0,155.18,99.92
2016,8,29,17,45,481.0,44.0,5.35,17.5,134.5,98.07,55.23
2016,8,29,18,0,393.0,36.0,5.3,17.0,86.0,52.17,25.53
2016,8,29,18,15,196.5,25.0,5.2,16.5,50.0,19.66,6.77
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,12.73,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,5.0,4.35,15.5,5.0,4.55,0.0
2016,8,30,6,0,0.0,10.0,4.5,16.0,10.0,8.79,0.0
2016,8,30,6,15,0.0,22.5,4.55,16.0,22.5,19.82,10.24
2016,8,30,6,30,0.0,35.0,4.6,16.0,35.0,30.87,20.15
2016,8,30,6,45,0.0,50.0,4.65,16.5,50.0,44.12,31.64
2016,8,30,7,0,0.0,65.0,4.7,17.0,65.0,57.43,43.04
2016,8,30,7,15,0.0,80.5,4.65,17.5,80.5,71.3,54.7
2016,8,30,7,30,0.0,96.0,4.6,18.0,96.0,85.26,66.21
2016,8,30,7,45,43.5,142.0,4.6,18.5,162.0,148.66,118.09
2016,8,30,8,0,87.0,188.0,4.6,19.0,228.0,216.26,172.84
2016,8,30,8,15,461.5,131.0,4.55,19.5,378.0,385.23,309.63
2016,8,30,8,30,836.0,74.0,4.5,20.0,528.0,575.33,459.82
2016,8,30,8,45,855.0,75.5,4.5,20.5,574.5,633.27,503.77
2016,8,30,9,0,874.0,77.0,4.5,21.0,621.0,690.75,546.45
2016,8,30,9,15,886.5,78.5,4.5,21.0,662.0,742.66,582.95
2016,8,30,9,30,899.0,80.0,4.5,21.0,703.0,792.89,617.75
2016,8,30,9,45,909.0,81.0,4.55,21.5,738.5,838.55,647.92
2016,8,30,10,0,919.0,82.0,4.6,22.0,774.0,881.79,676.03
2016,8,30,10,15,925.5,83.0,4.6,22.0,803.0,919.23,700.84
2016,8,30,10,30,932.0,84.0,4.6,22.0,832.0,953.57,723.38
2016,8,30,10,45,938.5,84.0,4.7,22.5,854.0,983.51,742.21
2016,8,30,11,0,945.0,84.0,4.8,23.0,876.0,1009.98,758.65
2016,8,30,11,15,947.5,84.0,4.8,23.0,890.5,1028.88,770.69
2016,8,30,11,30,950.0,84.0,4.8,23.0,905.0,1043.9,780.25
2016,8,30,11,45,952.5,83.5,4.8,23.0,911.5,1054.41,786.9
2016,8,30,12,0,955.0,83.0,4.8,23.0,918.0,1060.9,791.02
2016,8,30,12,15,954.5,83.0,4.8,23.0,916.0,1060.82,790.91
2016,8,30,12,30,954.0,83.0,4.8,23.0,914.0,1056.66,788.25
2016,8,30,12,45,949.0,84.5,4.85,23.0,903.5,1045.58,781.56
2016,8,30,13,0,944.0,86.0,4.9,23.0,893.0,1030.58,772.36
2016,8,30,13,15,940.0,85.5,4.9,23.0,876.0,1010.54,759.43
2016,8,30,13,30,936.0,85.0,4.9,23.0,859.0,986.78,744.04
2016,8,30,13,45,931.5,83.5,4.95,23.0,834.5,957.85,725.53
2016,8,30,14,0,927.0,82.0,5.0,23.0,810.0,925.49,704.58
2016,8,30,14,15,919.5,81.0,5.0,23.0,778.5,887.81,679.46
2016,8,30,14,30,912.0,80.0,5.0,23.0,747.0,847.24,652.17
2016,8,30,14,45,902.0,78.0,5.0,23.0,709.0,800.93,620.56
2016,8,30,15,0,892.0,76.0,5.0,23.0,671.0,752.4,587.02
2016,8,30,15,15,878.0,74.5,5.0,22.5,628.0,699.64,551.04
2016,8,30,15,30,864.0,73.0,5.0,22.0,585.0,645.55,511.65
2016,8,30,15,45,847.0,70.5,5.0,21.5,538.0,587.55,467.35
2016,8,30,16,0,830.0,68.0,5.0,21.0,491.0,529.15,421.2
2016,8,30,16,15,805.0,65.0,4.95,20.5,440.5,466.21,369.78
2016,8,30,16,30,780.0,62.0,4.9,20.0,390.0,405.12,318.04
2016,8,30,16,45,744.5,58.5,4.9,20.0,337.5,339.89,261.05
2016,8,30,17,0,709.0,55.0,4.9,20.0,285.0,277.78,205.41
2016,8,30,17,15,657.0,50.5,4.85,19.5,233.0,214.09,149.02
2016,8,30,17,30,605.0,46.0,4.8,19.0,181.0,156.27,98.71
2016,8,30,17,45,518.0,39.0,4.8,18.5,133.0,96.95,52.47
2016,8,30,18,0,431.0,32.0,4.8,18.0,85.0,49.79,22.53
2016,8,30,18,15,215.5,22.5,4.7,17.5,49.0,18.41,4.39
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,11.82,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,130.5,9.5,4.45,14.5,17.0,8.64,0.0
2016,8,31,6,0,261.0,19.0,4.6,15.0,34.0,15.57,0.0
2016,8,31,6,15,384.0,28.5,4.7,15.5,76.5,39.14,17.07
2016,8,31,6,30,507.0,38.0,4.8,16.0,119.0,88.23,46.68
2016,8,31,6,45,284.0,68.0,4.95,16.5,116.5,112.57,76.62
2016,8,31,7,0,61.0,98.0,5.1,17.0,114.0,102.41,78.54
2016,8,31,7,15,68.0,119.5,5.15,17.0,141.0,128.77,101.14
2016,8,31,7,30,75.0,141.0,5.2,17.0,168.0,156.16,124.38
2016,8,31,7,45,139.0,163.5,5.3,17.5,223.0,214.0,171.69
2016,8,31,8,0,203.0,186.0,5.4,18.0,278.0,275.63,222.0
2016,8,31,8,15,522.5,129.5,5.4,18.0,403.0,421.9,341.57
2016,8,31,8,30,842.0,73.0,5.4,18.0,528.0,579.09,468.69
2016,8,31,8,45,616.5,156.5,5.45,18.5,505.0,569.95,458.69
2016,8,31,9,0,391.0,240.0,5.5,19.0,482.0,515.91,413.03
2016,8,31,9,15,362.0,267.0,5.5,19.0,503.0,541.99,432.34
2016,8,31,9,30,333.0,294.0,5.5,19.0,524.0,564.53,448.24
2016,8,31,9,45,414.0,280.0,5.55,19.5,581.0,643.6,508.41
2016,8,31,10,0,495.0,266.0,5.6,20.0,638.0,716.94,563.21
2016,8,31,10,15,709.0,178.5,5.55,20.0,733.5,841.65,657.87
2016,8,31,10,30,923.0,91.0,5.5,20.0,829.0,954.12,736.54
2016,8,31,10,45,927.5,92.0,5.45,20.5,850.5,982.99,753.53
2016,8,31,11,0,932.0,93.0,5.4,21.0,872.0,1008.33,768.42
2016,8,31,11,15,935.0,93.5,5.35,21.0,886.5,1027.98,780.9
2016,8,31,11,30,938.0,94.0,5.3,21.0,901.0,1043.81,790.82
2016,8,31,11,45,940.0,93.5,5.25,21.5,907.5,1053.65,795.16
2016,8,31,12,0,942.0,93.0,5.2,22.0,914.0,1059.5,796.92
2016,8,31,12,15,941.5,93.0,5.15,22.0,912.0,1059.33,796.33
2016,8,31,12,30,941.0,93.0,5.1,22.0,910.0,1055.13,793.19
2016,8,31,12,45,933.5,96.0,5.1,22.0,899.0,1043.16,785.37
2016,8,31,13,0,926.0,99.0,5.1,22.0,888.0,1027.38,775.11
2016,8,31,13,15,922.0,98.0,5.1,22.0,870.5,1007.0,761.83
2016,8,31,13,30,918.0,97.0,5.1,22.0,853.0,982.96,746.11
2016,8,31,13,45,914.0,95.0,5.15,22.0,828.5,954.31,727.58
2016,8,31,14,0,910.0,93.0,5.2,22.0,804.0,922.25,706.63
2016,8,31,14,15,901.0,91.5,5.25,21.5,772.0,883.17,681.94
2016,8,31,14,30,892.0,90.0,5.3,21.0,740.0,841.36,654.99
2016,8,31,14,45,883.5,87.0,5.35,21.0,702.5,795.84,623.71
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,748.03,590.38
2016,8,31,15,15,860.0,82.0,5.4,21.0,621.5,694.69,552.3
2016,8,31,15,30,845.0,80.0,5.4,21.0,578.0,640.17,510.74
2016,8,31,15,45,828.0,76.5,5.4,21.0,530.5,581.99,464.99
2016,8,31,16,0,811.0,73.0,5.4,21.0,483.0,525.35,419.06
2016,8,31,16,15,784.5,70.0,5.35,20.5,432.5,462.08,367.23
2016,8,31,16,30,758.0,67.0,5.3,20.0,382.0,400.19,314.77
2016,8,31,16,45,722.5,62.5,5.3,19.5,330.0,335.15,258.34
2016,8,31,17,0,687.0,58.0,5.3,19.0,278.0,273.28,203.18
2016,8,31,17,15,632.5,53.0,5.2,18.5,226.5,209.82,146.89
2016,8,31,17,30,578.0,48.0,5.1,18.0,175.0,151.48,96.18
2016,8,31,17,45,488.5,40.0,5.1,18.0,127.0,93.87,51.27
2016,8,31,18,0,399.0,32.0,5.1,18.0,79.0,47.66,21.77
2016,8,31,18,15,199.5,16.0,5.05,17.5,39.5,12.63,0.0
2016,8,31,18,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,3.5,4.2,14.5,3.5,3.18,0.0
2016,9,1,6,0,0.0,7.0,4.3,15.0,7.0,6.14,0.0
2016,9,1,6,15,0.0,17.0,4.35,15.0,17.0,14.95,6.25
2016,9,1,6,30,0.0,27.0,4.4,15.0,27.0,23.78,14.26
2016,9,1,6,45,0.0,38.5,4.45,15.5,38.5,33.95,23.15
2016,9,1,7,0,0.0,50.0,4.5,16.0,50.0,44.14,31.94
2016,9,1,7,15,0.0,62.5,4.4,16.5,62.5,55.23,41.35
2016,9,1,7,30,0.0,75.0,4.3,17.0,75.0,66.38,50.62
2016,9,1,7,45,0.0,89.0,4.25,17.5,89.0,78.96,60.92
2016,9,1,8,0,0.0,103.0,4.2,18.0,103.0,91.61,71.12
2016,9,1,8,15,0.0,97.5,4.1,18.0,97.5,86.56,66.7
2016,9,1,8,30,0.0,92.0,4.0,18.0,92.0,81.55,62.34
2016,9,1,8,45,0.0,118.0,3.95,18.5,118.0,105.18,81.4
2016,9,1,9,0,0.0,144.0,3.9,19.0,144.0,129.04,100.36
2016,9,1,9,15,2.0,165.5,3.9,19.0,167.0,150.42,117.37
2016,9,1,9,30,4.0,187.0,3.9,19.0,190.0,172.14,134.52
2016,9,1,9,45,12.0,228.0,3.9,19.5,237.0,217.55,170.21
2016,9,1,10,0,20.0,269.0,3.9,20.0,284.0,264.08,206.14
2016,9,1,10,15,20.0,277.0,4.0,20.0,292.5,272.44,212.25
2016,9,1,10,30,20.0,285.0,4.1,20.0,301.0,280.76,218.44
2016,9,1,10,45,20.5,293.5,4.2,20.5,310.0,289.99,224.93
2016,9,1,11,0,21.0,302.0,4.3,21.0,319.0,299.19,231.42
2016,9,1,11,15,21.5,309.5,4.45,21.0,327.5,307.38,237.63
2016,9,1,11,30,22.0,317.0,4.6,21.0,336.0,315.5,243.83
2016,9,1,11,45,22.5,318.0,4.8,21.0,338.0,317.2,245.2
2016,9,1,12,0,23.0,319.0,5.0,21.0,340.0,318.8,246.55
2016,9,1,12,15,481.0,210.5,5.1,21.0,627.0,737.98,575.34
2016,9,1,12,30,939.0,102.0,5.2,21.0,914.0,1063.46,805.19
2016,9,1,12,45,935.5,102.0,5.3,21.0,903.5,1052.16,796.4
2016,9,1,13,0,932.0,102.0,5.4,21.0,893.0,1036.95,787.26
2016,9,1,13,15,928.0,101.5,5.25,20.5,875.5,1016.91,774.48
2016,9,1,13,30,924.0,101.0,5.1,20.0,858.0,993.18,759.23
2016,9,1,13,45,660.5,212.5,5.0,20.0,745.5,858.38,664.53
2016,9,1,14,0,397.0,324.0,4.9,20.0,633.0,697.31,541.87
2016,9,1,14,15,395.5,309.5,4.9,20.0,607.0,666.37,520.62
2016,9,1,14,30,394.0,295.0,4.9,20.0,581.0,634.07,497.51
2016,9,1,14,45,455.0,255.0,4.9,20.0,568.0,635.26,500.53
2016,9,1,15,0,516.0,215.0,4.9,20.0,555.0,618.32,489.79
2016,9,1,15,15,459.5,217.0,5.0,19.5,504.5,554.43,441.83
2016,9,1,15,30,403.0,219.0,5.1,19.0,454.0,494.22,395.82
2016,9,1,15,45,370.5,205.0,5.2,19.0,407.5,428.97,344.82
2016,9,1,16,0,338.0,191.0,5.3,19.0,361.0,375.48,301.98
2016,9,1,16,15,287.5,176.0,5.3,18.5,310.0,315.2,253.35
2016,9,1,16,30,237.0,161.0,5.3,18.0,259.0,260.28,208.38
2016,9,1,16,45,218.5,142.0,5.3,18.0,222.5,218.89,173.31
2016,9,1,17,0,200.0,123.0,5.3,18.0,186.0,179.63,139.53
2016,9,1,17,15,364.5,88.5,5.25,17.5,177.0,175.12,128.17
2016,9,1,17,30,529.0,54.0,5.2,17.0,168.0,147.87,95.53
2016,9,1,17,45,426.0,45.0,5.2,16.5,120.5,90.97,51.79
2016,9,1,18,0,323.0,36.0,5.2,16.0,73.0,47.36,23.73
2016,9,1,18,15,161.5,18.0,5.15,15.5,36.5,14.5,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.5,4.25,14.5,13.0,8.64,0.0
2016,9,2,6,0,142.0,19.0,4.4,15.0,26.0,15.0,0.0
2016,9,2,6,15,261.0,32.0,4.4,15.0,65.0,38.87,19.01
2016,9,2,6,30,380.0,45.0,4.4,15.0,104.0,83.2,47.74
2016,9,2,6,45,455.0,54.0,4.45,15.5,151.5,131.76,85.52
2016,9,2,7,0,530.0,63.0,4.5,16.0,199.0,189.77,134.62
2016,9,2,7,15,580.5,70.0,4.4,16.5,249.5,247.65,185.97
2016,9,2,7,30,631.0,77.0,4.3,17.0,300.0,311.15,241.78
2016,9,2,7,45,668.0,81.5,4.25,17.5,351.0,371.67,294.41
2016,9,2,8,0,705.0,86.0,4.2,18.0,402.0,435.38,348.03
2016,9,2,8,15,731.0,90.0,4.15,18.5,450.5,495.29,397.05
2016,9,2,8,30,757.0,94.0,4.1,19.0,499.0,556.34,445.31
2016,9,2,8,45,777.5,96.5,4.05,19.5,544.5,613.09,488.74
2016,9,2,9,0,798.0,99.0,4.0,20.0,590.0,669.71,530.71
2016,9,2,9,15,812.5,101.5,4.05,20.5,630.5,721.43,567.2
2016,9,2,9,30,827.0,104.0,4.1,21.0,671.0,771.83,601.27
2016,9,2,9,45,853.5,98.5,4.15,21.5,709.5,815.63,630.1
2016,9,2,10,0,880.0,93.0,4.2,22.0,748.0,864.01,661.83
2016,9,2,10,15,642.5,211.0,4.3,22.0,699.0,818.31,628.08
2016,9,2,10,30,405.0,329.0,4.4,22.0,650.0,722.31,553.37
2016,9,2,10,45,473.5,312.5,4.5,22.5,698.0,795.93,606.68
2016,9,2,11,0,542.0,296.0,4.6,23.0,746.0,857.28,649.91
2016,9,2,11,15,528.5,307.5,4.6,23.0,752.5,866.52,655.08
2016,9,2,11,30,515.0,319.0,4.6,23.0,759.0,872.83,658.6
2016,9,2,11,45,713.5,209.5,4.6,23.0,823.5,969.32,729.23
2016,9,2,12,0,912.0,100.0,4.6,23.0,888.0,1038.28,775.03
2016,9,2,12,15,911.5,100.0,4.6,23.0,886.5,1037.93,774.28
2016,9,2,12,30,911.0,100.0,4.6,23.0,885.0,1033.67,771.56
2016,9,2,12,45,893.5,108.5,4.65,23.0,871.0,1017.64,761.54
2016,9,2,13,0,876.0,117.0,4.7,23.0,857.0,998.06,749.25
2016,9,2,13,15,872.0,116.0,4.8,23.0,840.0,978.33,737.32
2016,9,2,13,30,868.0,115.0,4.9,23.0,823.0,955.13,722.97
2016,9,2,13,45,864.5,112.0,5.05,23.0,799.5,926.93,705.47
2016,9,2,14,0,861.0,109.0,5.2,23.0,776.0,895.49,685.53
2016,9,2,14,15,852.0,107.5,5.4,22.5,744.5,857.79,662.5
2016,9,2,14,30,843.0,106.0,5.6,22.0,713.0,817.53,637.17
2016,9,2,14,45,833.5,103.0,5.8,22.0,676.0,778.7,611.15
2016,9,2,15,0,824.0,100.0,6.0,22.0,639.0,731.36,578.4
2016,9,2,15,15,808.0,97.5,6.05,21.5,596.5,678.22,540.7
2016,9,2,15,30,792.0,95.0,6.1,21.0,554.0,624.14,499.99
2016,9,2,15,45,772.5,91.0,6.15,21.0,508.0,565.76,453.83
2016,9,2,16,0,753.0,87.0,6.2,21.0,462.0,507.44,406.43
2016,9,2,16,15,724.0,83.0,6.15,20.5,412.0,444.9,354.91
2016,9,2,16,30,695.0,79.0,6.1,20.0,362.0,383.89,303.04
2016,9,2,16,45,654.5,74.0,6.05,19.5,310.5,319.9,247.5
2016,9,2,17,0,614.0,69.0,6.0,19.0,259.0,259.83,194.12
2016,9,2,17,15,552.5,62.0,5.9,18.5,208.5,197.02,139.01
2016,9,2,17,30,491.0,55.0,5.8,18.0,158.0,141.5,91.39
2016,9,2,17,45,390.5,45.0,5.75,17.5,112.5,86.51,49.36
2016,9,2,18,0,290.0,35.0,5.7,17.0,67.0,44.53,22.12
2016,9,2,18,15,145.0,17.5,5.65,16.5,33.5,13.79,0.0
2016,9,2,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,62.0,9.0,5.7,14.0,12.5,8.19,0.0
2016,9,3,6,0,124.0,18.0,5.8,14.0,25.0,14.2,0.0
2016,9,3,6,15,242.5,32.5,5.8,14.0,63.5,37.96,18.47
2016,9,3,6,30,361.0,47.0,5.8,14.0,102.0,83.76,49.08
2016,9,3,6,45,180.5,55.0,5.8,14.5,82.5,82.78,56.65
2016,9,3,7,0,0.0,63.0,5.8,15.0,63.0,55.72,41.88
2016,9,3,7,15,0.0,79.5,5.7,15.5,79.5,70.52,54.48
2016,9,3,7,30,0.0,96.0,5.6,16.0,96.0,85.43,66.92
2016,9,3,7,45,0.5,119.0,5.5,16.5,119.5,106.62,84.38
2016,9,3,8,0,1.0,142.0,5.4,17.0,143.0,128.06,101.77
2016,9,3,8,15,6.5,163.0,5.35,17.0,166.5,150.55,120.04
2016,9,3,8,30,12.0,184.0,5.3,17.0,190.0,173.78,138.78
2016,9,3,8,45,6.0,171.0,5.25,17.5,174.0,158.19,125.29
2016,9,3,9,0,0.0,158.0,5.2,18.0,158.0,142.11,111.5
2016,9,3,9,15,2.5,176.0,5.15,18.0,178.0,160.72,126.37
2016,9,3,9,30,5.0,194.0,5.1,18.0,198.0,179.67,141.39
2016,9,3,9,45,207.5,247.0,5.1,18.5,401.5,430.53,344.57
2016,9,3,10,0,410.0,300.0,5.1,19.0,605.0,681.22,536.07
2016,9,3,10,15,494.0,280.0,5.15,19.0,661.0,752.32,589.1
2016,9,3,10,30,578.0,260.0,5.2,19.0,717.0,825.76,643.93
2016,9,3,10,45,554.0,279.0,5.3,19.5,727.0,839.05,651.01
2016,9,3,11,0,530.0,298.0,5.4,20.0,737.0,848.77,655.83
2016,9,3,11,15,435.0,342.5,5.5,20.0,707.0,810.92,625.78
2016,9,3,11,30,340.0,387.0,5.6,20.0,677.0,755.19,582.97
2016,9,3,11,45,227.5,404.0,5.7,20.0,598.5,646.89,501.08
2016,9,3,12,0,115.0,421.0,5.8,20.0,520.0,552.31,427.49
2016,9,3,12,15,73.5,384.5,5.9,19.5,448.0,454.63,354.07
2016,9,3,12,30,32.0,348.0,6.0,19.0,376.0,374.04,291.95
2016,9,3,12,45,41.0,358.5,6.1,19.0,393.5,393.62,307.7
2016,9,3,13,0,50.0,369.0,6.2,19.0,411.0,412.81,322.97
2016,9,3,13,15,142.0,379.0,6.2,19.0,495.5,527.22,413.72
2016,9,3,13,30,234.0,389.0,6.2,19.0,580.0,621.25,487.3
2016,9,3,13,45,152.5,369.0,6.25,19.0,492.0,518.09,407.35
2016,9,3,14,0,71.0,349.0,6.3,19.0,404.0,404.97,318.8
2016,9,3,14,15,221.5,323.5,6.3,19.0,484.5,518.6,411.81
2016,9,3,14,30,372.0,298.0,6.3,19.0,565.0,619.64,492.67
2016,9,3,14,45,602.0,200.0,6.3,19.0,604.5,700.25,559.36
2016,9,3,15,0,832.0,102.0,6.3,19.0,644.0,739.1,592.53
2016,9,3,15,15,816.5,99.5,6.35,18.5,601.0,685.83,553.78
2016,9,3,15,30,801.0,97.0,6.4,18.0,558.0,631.55,512.33
2016,9,3,15,45,779.0,94.0,6.5,18.0,511.0,572.16,464.78
2016,9,3,16,0,757.0,91.0,6.6,18.0,464.0,513.07,416.14
2016,9,3,16,15,727.0,87.0,6.65,17.5,413.5,449.79,363.4
2016,9,3,16,30,697.0,83.0,6.7,17.0,363.0,388.16,310.35
2016,9,3,16,45,645.5,79.0,6.8,17.0,310.0,320.97,251.16
2016,9,3,17,0,594.0,75.0,6.9,17.0,257.0,258.99,195.56
2016,9,3,17,15,529.5,67.0,6.8,16.5,206.0,195.69,139.77
2016,9,3,17,30,465.0,59.0,6.7,16.0,155.0,140.12,91.98
2016,9,3,17,45,352.5,48.5,6.6,15.5,108.5,85.14,50.18
2016,9,3,18,0,240.0,38.0,6.5,15.0,62.0,43.21,22.29
2016,9,3,18,15,120.0,19.0,6.55,14.5,31.0,15.01,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,8.0,6.75,13.5,8.0,7.28,0.0
2016,9,4,6,0,0.0,16.0,6.8,14.0,16.0,13.99,0.0
2016,9,4,6,15,71.0,36.0,6.75,14.0,46.5,34.13,19.19
2016,9,4,6,30,142.0,56.0,6.7,14.0,77.0,66.37,43.73
2016,9,4,6,45,189.0,76.5,6.65,14.5,116.5,104.47,74.49
2016,9,4,7,0,236.0,97.0,6.6,15.0,156.0,148.82,111.91
2016,9,4,7,15,293.0,107.5,6.45,15.0,198.0,192.65,149.75
2016,9,4,7,30,350.0,118.0,6.3,15.0,240.0,248.31,197.95
2016,9,4,7,45,356.5,138.0,6.2,15.5,279.5,294.31,238.05
2016,9,4,8,0,363.0,158.0,6.1,16.0,319.0,333.8,271.78
2016,9,4,8,15,529.0,141.5,5.95,16.5,406.0,437.1,356.59
2016,9,4,8,30,695.0,125.0,5.8,17.0,493.0,555.15,451.46
2016,9,4,8,45,728.0,125.0,5.65,17.5,541.0,614.9,497.9
2016,9,4,9,0,761.0,125.0,5.5,18.0,589.0,675.78,543.98
2016,9,4,9,15,777.5,128.5,5.45,18.0,630.5,726.45,582.35
2016,9,4,9,30,794.0,132.0,5.4,18.0,672.0,778.19,619.39
2016,9,4,9,45,838.0,118.5,5.35,18.5,715.0,833.32,657.01
2016,9,4,10,0,882.0,105.0,5.3,19.0,758.0,880.99,688.52
2016,9,4,10,15,890.0,106.5,5.25,19.0,787.0,918.94,714.05
2016,9,4,10,30,898.0,108.0,5.2,19.0,816.0,953.96,737.36
2016,9,4,10,45,902.0,109.5,5.2,19.5,837.5,982.06,754.58
2016,9,4,11,0,906.0,111.0,5.2,20.0,859.0,1006.68,769.34
2016,9,4,11,15,909.5,111.5,5.25,20.0,873.0,1026.13,782.46
2016,9,4,11,30,913.0,112.0,5.3,20.0,887.0,1041.85,793.15
2016,9,4,11,45,914.0,113.0,5.4,20.5,893.0,1051.76,798.8
2016,9,4,12,0,915.0,114.0,5.5,21.0,899.0,1057.77,801.92
2016,9,4,12,15,914.5,113.5,5.6,21.0,897.0,1056.71,801.94
2016,9,4,12,30,914.0,113.0,5.7,21.0,895.0,1051.71,799.41
2016,9,4,12,45,918.5,108.5,5.8,21.0,887.0,1043.52,794.8
2016,9,4,13,0,923.0,104.0,5.9,21.0,879.0,1031.29,787.5
2016,9,4,13,15,919.0,103.5,5.95,21.0,861.0,1011.1,774.41
2016,9,4,13,30,915.0,103.0,6.0,21.0,843.0,987.25,758.82
2016,9,4,13,45,906.5,103.0,6.1,21.0,817.0,956.25,738.48
2016,9,4,14,0,898.0,103.0,6.2,21.0,791.0,922.11,715.8
2016,9,4,14,15,889.0,101.5,6.2,20.5,759.0,883.01,690.25
2016,9,4,14,30,880.0,100.0,6.2,20.0,727.0,841.23,662.49
2016,9,4,14,45,866.0,99.0,6.25,20.0,688.0,793.6,629.03
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,749.18,597.63
2016,9,4,15,15,836.0,95.0,6.2,19.5,605.0,694.05,557.83
2016,9,4,15,30,820.0,92.0,6.1,19.0,561.0,637.93,514.85
2016,9,4,15,45,654.5,122.0,6.1,19.0,476.0,527.73,426.52
2016,9,4,16,0,489.0,152.0,6.1,19.0,391.0,425.81,343.7
2016,9,4,16,15,600.5,115.5,6.05,18.5,376.0,417.15,335.58
2016,9,4,16,30,712.0,79.0,6.0,18.0,361.0,389.64,309.69
2016,9,4,16,45,663.5,74.5,5.95,18.0,308.0,322.21,250.36
2016,9,4,17,0,615.0,70.0,5.9,18.0,255.0,259.64,194.34
2016,9,4,17,15,550.0,62.5,5.8,17.0,203.5,195.5,138.27
2016,9,4,17,30,485.0,55.0,5.7,16.0,152.0,139.14,90.09
2016,9,4,17,45,371.5,44.5,5.65,15.5,105.5,82.95,47.48
2016,9,4,18,0,258.0,34.0,5.6,15.0,59.0,40.16,19.17
2016,9,4,18,15,129.0,17.0,5.45,14.5,29.5,13.45,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,8.0,2.2,12.5,11.0,7.28,0.0
2016,9,5,6,0,126.0,16.0,2.2,13.0,22.0,12.64,0.0
2016,9,5,6,15,251.0,30.0,2.15,13.5,60.5,38.19,17.76
2016,9,5,6,30,376.0,44.0,2.1,14.0,99.0,83.95,48.34
2016,9,5,6,45,457.0,53.0,2.1,14.5,147.5,133.64,87.11
2016,9,5,7,0,538.0,62.0,2.1,15.0,196.0,193.55,137.63
2016,9,5,7,15,590.5,69.0,2.0,15.5,247.5,252.8,189.85
2016,9,5,7,30,643.0,76.0,1.9,16.0,299.0,317.89,246.38
2016,9,5,7,45,682.0,80.5,1.8,16.5,350.5,380.17,299.46
2016,9,5,8,0,721.0,85.0,1.7,17.0,402.0,445.82,353.28
2016,9,5,8,15,747.5,89.0,1.6,17.5,451.5,506.88,401.51
2016,9,5,8,30,774.0,93.0,1.5,18.0,501.0,569.22,448.64
2016,9,5,8,45,795.5,95.0,1.4,18.5,547.0,627.02,490.47
2016,9,5,9,0,817.0,97.0,1.3,19.0,593.0,684.7,530.47
2016,9,5,9,15,832.0,99.5,1.3,19.5,634.0,737.64,565.28
2016,9,5,9,30,847.0,102.0,1.3,20.0,675.0,783.43,593.89
2016,9,5,9,45,867.5,99.0,1.3,20.5,713.0,831.37,623.49
2016,9,5,10,0,888.0,96.0,1.3,21.0,751.0,877.7,651.44
2016,9,5,10,15,895.5,97.5,1.4,21.5,779.5,915.35,674.67
2016,9,5,10,30,903.0,99.0,1.5,22.0,808.0,950.02,695.9
2016,9,5,10,45,907.5,100.0,1.65,22.5,829.5,978.11,713.53
2016,9,5,11,0,912.0,101.0,1.8,23.0,851.0,1002.73,728.94
2016,9,5,11,15,915.5,102.0,1.95,23.0,865.0,1022.75,742.88
2016,9,5,11,30,919.0,103.0,2.1,23.0,879.0,1039.01,754.53
2016,9,5,11,45,918.5,104.0,2.25,23.5,884.5,1047.39,759.79
2016,9,5,12,0,918.0,105.0,2.4,24.0,890.0,1051.82,762.66
2016,9,5,12,15,917.5,105.0,2.6,24.0,888.0,1051.2,764.41
2016,9,5,12,30,917.0,105.0,2.8,24.0,886.0,1046.64,763.66
2016,9,5,12,45,901.0,112.0,3.05,24.0,872.5,1030.16,755.6
2016,9,5,13,0,885.0,119.0,3.3,24.0,859.0,1010.1,745.09
2016,9,5,13,15,881.0,118.5,3.5,23.5,841.0,990.44,735.73
2016,9,5,13,30,877.0,118.0,3.7,23.0,823.0,967.28,723.83
2016,9,5,13,45,868.5,117.0,3.9,23.0,797.5,936.05,704.86
2016,9,5,14,0,860.0,116.0,4.1,23.0,772.0,901.82,683.62
2016,9,5,14,15,850.5,114.5,4.25,23.0,740.0,870.92,664.19
2016,9,5,14,30,841.0,113.0,4.4,23.0,708.0,829.33,636.99
2016,9,5,14,45,827.5,110.5,4.55,23.0,669.5,781.21,605.05
2016,9,5,15,0,814.0,108.0,4.7,23.0,631.0,731.37,571.38
2016,9,5,15,15,797.0,105.0,4.7,22.5,587.5,677.15,533.19
2016,9,5,15,30,780.0,102.0,4.7,22.0,544.0,622.11,492.51
2016,9,5,15,45,758.5,97.5,4.75,22.0,497.0,562.37,446.24
2016,9,5,16,0,737.0,93.0,4.8,22.0,450.0,503.42,399.2
2016,9,5,16,15,558.0,112.5,4.65,21.5,365.5,393.26,311.28
2016,9,5,16,30,379.0,132.0,4.5,21.0,281.0,297.59,234.28
2016,9,5,16,45,485.5,101.5,4.35,20.5,263.5,280.63,216.58
2016,9,5,17,0,592.0,71.0,4.2,20.0,246.0,253.02,187.24
2016,9,5,17,15,526.5,63.0,4.1,19.0,195.5,189.76,132.79
2016,9,5,17,30,461.0,55.0,4.0,18.0,145.0,134.39,86.19
2016,9,5,17,45,357.5,43.0,3.95,17.5,100.0,79.56,44.8
2016,9,5,18,0,254.0,31.0,3.9,17.0,55.0,38.21,17.15
2016,9,5,18,15,127.0,15.5,3.9,16.5,27.5,14.1,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.0,7.5,1.9,13.5,10.5,6.82,0.0
2016,9,6,6,0,138.0,15.0,1.8,14.0,21.0,13.64,0.0
2016,9,6,6,15,267.0,28.0,1.6,14.5,59.5,37.56,16.37
2016,9,6,6,30,396.0,41.0,1.4,15.0,98.0,84.02,47.23
2016,9,6,6,45,478.0,49.5,1.25,15.5,146.5,134.78,86.69
2016,9,6,7,0,560.0,58.0,1.1,16.0,195.0,195.86,137.82
2016,9,6,7,15,612.0,64.0,0.95,16.5,246.5,255.35,189.68
2016,9,6,7,30,664.0,70.0,0.8,17.0,298.0,320.57,245.26
2016,9,6,7,45,701.0,74.0,0.7,18.0,349.5,382.89,296.54
2016,9,6,8,0,738.0,78.0,0.6,19.0,401.0,447.95,347.46
2016,9,6,8,15,764.0,81.5,0.7,19.5,450.5,509.22,395.36
2016,9,6,8,30,790.0,85.0,0.8,20.0,500.0,571.56,442.4
2016,9,6,8,45,809.0,88.0,0.9,21.0,545.5,629.54,483.85
2016,9,6,9,0,828.0,91.0,1.0,22.0,591.0,687.15,523.63
2016,9,6,9,15,842.5,93.5,1.1,22.5,632.5,735.21,555.12
2016,9,6,9,30,857.0,96.0,1.2,23.0,674.0,786.13,587.93
2016,9,6,9,45,865.5,98.5,1.3,23.5,708.5,830.36,615.77
2016,9,6,10,0,874.0,101.0,1.4,24.0,743.0,872.15,641.76
2016,9,6,10,15,882.0,102.5,1.45,24.5,772.0,909.75,664.14
2016,9,6,10,30,890.0,104.0,1.5,25.0,801.0,944.44,684.49
2016,9,6,10,45,896.0,105.0,1.6,25.5,822.5,973.58,701.89
2016,9,6,11,0,902.0,106.0,1.7,26.0,844.0,999.35,717.17
2016,9,6,11,15,905.0,106.5,1.85,26.0,858.0,1018.1,730.17
2016,9,6,11,30,908.0,107.0,2.0,26.0,872.0,1033.11,740.96
2016,9,6,11,45,909.5,107.5,2.15,26.0,878.0,1042.79,748.5
2016,9,6,12,0,911.0,108.0,2.3,26.0,884.0,1048.58,753.7
2016,9,6,12,15,910.5,108.0,2.5,26.0,882.0,1047.88,755.44
2016,9,6,12,30,910.0,108.0,2.7,26.0,880.0,1043.25,754.72
2016,9,6,12,45,904.0,110.0,2.95,26.0,869.0,1031.36,749.78
2016,9,6,13,0,898.0,112.0,3.2,26.0,858.0,1015.74,742.31
2016,9,6,13,15,893.5,111.0,3.4,26.0,840.0,994.75,730.8
2016,9,6,13,30,889.0,110.0,3.6,26.0,822.0,970.23,716.83
2016,9,6,13,45,883.5,108.0,3.8,26.0,797.0,940.3,699.08
2016,9,6,14,0,878.0,106.0,4.0,26.0,772.0,907.17,678.93
2016,9,6,14,15,869.0,104.5,4.1,25.5,740.0,868.53,655.54
2016,9,6,14,30,860.0,103.0,4.2,25.0,708.0,827.28,629.98
2016,9,6,14,45,849.0,100.0,4.3,25.0,670.0,780.5,598.89
2016,9,6,15,0,838.0,97.0,4.4,25.0,632.0,736.78,569.58
2016,9,6,15,15,821.5,94.5,4.35,24.5,588.5,682.35,532.0
2016,9,6,15,30,805.0,92.0,4.3,24.0,545.0,627.01,491.44
2016,9,6,15,45,642.0,121.5,4.25,24.0,462.5,518.89,407.81
2016,9,6,16,0,479.0,151.0,4.2,24.0,380.0,418.86,329.24
2016,9,6,16,15,417.0,142.5,4.1,23.5,326.0,350.86,275.54
2016,9,6,16,30,355.0,134.0,4.0,23.0,272.0,289.2,225.77
2016,9,6,16,45,330.5,118.0,3.9,23.0,231.5,240.59,184.9
2016,9,6,17,0,306.0,102.0,3.8,23.0,191.0,190.61,142.34
2016,9,6,17,15,400.0,75.5,3.65,22.0,167.0,169.21,118.96
2016,9,6,17,30,494.0,49.0,3.5,21.0,143.0,133.57,82.94
2016,9,6,17,45,391.0,38.5,3.4,20.5,98.0,78.25,41.74
2016,9,6,18,0,288.0,28.0,3.3,20.0,53.0,36.23,14.14
2016,9,6,18,15,144.0,14.0,3.3,19.5,26.5,12.73,0.0
2016,9,6,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,67.0,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,134.0,14.0,1.3,17.0,19.0,12.73,0.0
2016,9,7,6,15,261.0,27.5,1.3,17.5,57.0,37.37,15.64
2016,9,7,6,30,388.0,41.0,1.3,18.0,95.0,83.87,46.73
2016,9,7,6,45,467.0,50.0,1.3,18.5,143.5,134.2,85.65
2016,9,7,7,0,546.0,59.0,1.3,19.0,192.0,194.48,135.79
2016,9,7,7,15,598.5,66.0,1.35,19.5,243.5,254.35,187.69
2016,9,7,7,30,651.0,73.0,1.4,20.0,295.0,320.06,243.78
2016,9,7,7,45,687.0,78.0,1.5,20.5,346.5,382.12,296.08
2016,9,7,8,0,723.0,83.0,1.6,21.0,398.0,447.05,348.94
2016,9,7,8,15,749.5,87.0,1.7,21.5,447.5,508.38,397.36
2016,9,7,8,30,776.0,91.0,1.8,22.0,497.0,570.86,445.0
2016,9,7,8,45,795.0,94.5,1.9,23.0,542.5,628.73,486.79
2016,9,7,9,0,814.0,98.0,2.0,24.0,588.0,686.26,526.91
2016,9,7,9,15,828.5,100.5,1.95,24.5,629.0,738.68,560.98
2016,9,7,9,30,843.0,103.0,1.9,25.0,670.0,789.7,592.8
2016,9,7,9,45,857.0,103.5,1.9,26.0,706.0,829.83,615.83
2016,9,7,10,0,871.0,104.0,1.9,27.0,742.0,873.9,641.09
2016,9,7,10,15,879.0,105.5,1.85,27.5,770.5,911.36,662.27
2016,9,7,10,30,887.0,107.0,1.8,28.0,799.0,945.91,681.29
2016,9,7,10,45,892.0,108.5,1.8,29.0,820.0,974.51,695.53
2016,9,7,11,0,897.0,110.0,1.8,30.0,841.0,999.7,707.52
2016,9,7,11,15,900.0,110.5,1.85,30.0,855.0,1018.29,718.91
2016,9,7,11,30,903.0,111.0,1.9,30.0,869.0,1033.16,728.16
2016,9,7,11,45,904.0,111.5,1.95,30.5,874.5,1042.22,732.5
2016,9,7,12,0,905.0,112.0,2.0,31.0,880.0,1047.39,734.63
2016,9,7,12,15,904.5,112.0,2.15,31.0,878.0,1046.6,735.95
2016,9,7,12,30,904.0,112.0,2.3,31.0,876.0,1041.9,734.94
2016,9,7,12,45,883.0,122.0,2.5,31.0,860.0,1023.48,725.91
2016,9,7,13,0,862.0,132.0,2.7,31.0,844.0,1001.56,714.6
2016,9,7,13,15,856.5,130.5,2.85,30.5,826.0,979.6,704.08
2016,9,7,13,30,851.0,129.0,3.0,30.0,808.0,964.21,697.63
2016,9,7,13,45,842.0,128.5,3.15,30.0,782.0,932.93,679.28
2016,9,7,14,0,833.0,128.0,3.3,30.0,756.0,898.72,658.86
2016,9,7,14,15,822.5,126.0,3.35,29.5,724.0,858.89,635.11
2016,9,7,14,30,812.0,124.0,3.4,29.0,692.0,816.69,609.41
2016,9,7,14,45,796.0,121.5,3.5,29.0,653.0,767.51,577.51
2016,9,7,15,0,780.0,119.0,3.6,29.0,614.0,716.92,544.11
2016,9,7,15,15,761.0,115.5,3.6,28.5,570.0,662.1,506.19
2016,9,7,15,30,742.0,112.0,3.6,28.0,526.0,608.35,467.77
2016,9,7,15,45,586.0,136.0,3.65,28.0,445.0,500.03,386.02
2016,9,7,16,0,430.0,160.0,3.7,28.0,364.0,401.3,310.13
2016,9,7,16,15,387.0,147.0,3.6,27.0,315.0,340.67,263.63
2016,9,7,16,30,344.0,134.0,3.5,26.0,266.0,278.32,214.5
2016,9,7,16,45,306.0,120.0,3.45,25.5,224.5,228.52,173.78
2016,9,7,17,0,268.0,106.0,3.4,25.0,183.0,183.06,136.01
2016,9,7,17,15,323.0,82.0,3.2,24.0,155.5,157.13,110.83
2016,9,7,17,30,378.0,58.0,3.0,23.0,128.0,120.23,76.19
2016,9,7,17,45,274.5,43.5,2.85,22.5,85.5,69.15,38.66
2016,9,7,18,0,171.0,29.0,2.7,22.0,43.0,31.28,11.91
2016,9,7,18,15,85.5,14.5,2.5,21.5,21.5,13.19,0.0
2016,9,7,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,16.0,14.0,10.91,0.0
2016,9,8,6,15,170.5,29.0,2.2,16.0,49.0,34.05,14.96
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,75.23,44.63
2016,9,8,6,45,358.5,59.0,2.25,16.5,130.5,122.45,81.34
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,180.21,129.31
2016,9,8,7,15,496.5,81.5,2.25,17.5,227.0,239.52,180.59
2016,9,8,7,30,552.0,91.0,2.2,18.0,277.0,302.83,234.79
2016,9,8,7,45,433.5,126.0,2.15,18.5,287.5,319.06,252.08
2016,9,8,8,0,315.0,161.0,2.1,19.0,298.0,316.9,252.24
2016,9,8,8,15,332.0,180.0,2.05,19.0,339.0,364.73,290.76
2016,9,8,8,30,349.0,199.0,2.0,19.0,380.0,413.87,329.1
2016,9,8,8,45,547.0,160.0,2.0,19.5,473.5,532.84,421.19
2016,9,8,9,0,745.0,121.0,2.0,20.0,567.0,665.56,519.94
2016,9,8,9,15,761.5,124.0,1.95,20.5,607.5,714.88,553.12
2016,9,8,9,30,778.0,127.0,1.9,21.0,648.0,765.33,585.43
2016,9,8,9,45,788.5,130.5,1.9,21.5,682.0,809.98,613.45
2016,9,8,10,0,799.0,134.0,1.9,22.0,716.0,852.54,639.64
2016,9,8,10,15,808.0,136.0,1.9,22.0,744.5,889.85,663.22
2016,9,8,10,30,817.0,138.0,1.9,22.0,773.0,924.51,684.91
2016,9,8,10,45,825.5,138.5,1.95,22.5,794.5,954.22,702.48
2016,9,8,11,0,834.0,139.0,2.0,23.0,816.0,980.85,718.02
2016,9,8,11,15,838.0,139.5,2.0,23.0,829.5,999.76,729.41
2016,9,8,11,30,842.0,140.0,2.0,23.0,843.0,1015.13,738.67
2016,9,8,11,45,846.0,139.0,2.05,23.0,849.5,1025.22,745.33
2016,9,8,12,0,850.0,138.0,2.1,23.0,856.0,1031.6,749.79
2016,9,8,12,15,849.5,138.0,2.15,23.0,854.0,1030.73,749.79
2016,9,8,12,30,849.0,138.0,2.2,23.0,852.0,1026.07,747.57
2016,9,8,12,45,849.5,135.5,2.3,23.0,842.5,1015.9,742.51
2016,9,8,13,0,850.0,133.0,2.4,23.0,833.0,1001.99,735.12
2016,9,8,13,15,845.0,131.5,2.4,23.0,815.0,980.15,721.58
2016,9,8,13,30,840.0,130.0,2.4,23.0,797.0,954.92,705.91
2016,9,8,13,45,836.0,127.0,2.45,23.0,772.5,925.71,688.09
2016,9,8,14,0,832.0,124.0,2.5,23.0,748.0,893.35,668.07
2016,9,8,14,15,821.5,122.0,2.5,22.5,716.0,853.49,643.66
2016,9,8,14,30,811.0,120.0,2.5,22.0,684.0,811.27,617.34
2016,9,8,14,45,726.5,139.5,2.55,22.0,623.5,734.91,565.69
2016,9,8,15,0,642.0,159.0,2.6,22.0,563.0,659.23,511.3
