Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,15,15,643.5,144.5,2.65,21.5,525.0,612.93,479.42
2016,9,8,15,30,645.0,130.0,2.7,21.0,487.0,564.58,444.7
2016,9,8,15,45,554.5,140.0,2.75,21.0,427.5,485.01,383.38
2016,9,8,16,0,464.0,150.0,2.8,21.0,368.0,409.23,323.9
2016,9,8,16,15,553.0,117.0,2.85,20.5,347.5,393.65,310.83
2016,9,8,16,30,642.0,84.0,2.9,20.0,327.0,362.43,283.02
2016,9,8,16,45,598.5,77.0,3.0,20.0,276.5,298.44,228.09
2016,9,8,17,0,555.0,70.0,3.1,20.0,226.0,238.9,175.9
2016,9,8,17,15,486.0,61.0,3.15,19.0,176.5,176.41,122.63
2016,9,8,17,30,417.0,52.0,3.2,18.0,127.0,122.35,77.66
2016,9,8,17,45,313.0,39.0,3.25,17.5,84.5,69.87,38.4
2016,9,8,18,0,209.0,26.0,3.3,17.0,42.0,29.58,9.18
2016,9,8,18,15,104.5,13.0,3.25,16.5,21.0,11.82,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,103.0,13.0,1.8,14.0,16.0,11.82,0.0
2016,9,9,6,15,233.0,26.5,1.75,14.5,52.5,36.09,14.43
2016,9,9,6,30,363.0,40.0,1.7,15.0,89.0,81.59,46.23
2016,9,9,6,45,447.5,49.0,1.7,15.5,136.5,131.49,85.3
2016,9,9,7,0,532.0,58.0,1.7,16.0,184.0,192.08,136.23
2016,9,9,7,15,266.0,84.5,1.65,16.5,147.5,169.97,130.05
2016,9,9,7,30,0.0,111.0,1.6,17.0,111.0,99.68,78.32
2016,9,9,7,45,3.5,128.0,1.55,17.5,129.5,116.83,92.33
2016,9,9,8,0,7.0,145.0,1.5,18.0,148.0,134.47,106.36
2016,9,9,8,15,30.0,177.5,1.45,18.5,193.0,183.98,146.11
2016,9,9,8,30,53.0,210.0,1.4,19.0,238.0,231.98,183.81
2016,9,9,8,45,79.5,237.0,1.35,19.5,283.0,279.39,220.4
2016,9,9,9,0,106.0,264.0,1.3,20.0,328.0,329.58,258.36
2016,9,9,9,15,215.0,273.5,1.3,20.5,413.5,436.68,340.06
2016,9,9,9,30,324.0,283.0,1.3,21.0,499.0,554.93,426.51
2016,9,9,9,45,406.5,270.5,1.3,21.5,556.0,637.38,484.38
2016,9,9,10,0,489.0,258.0,1.3,22.0,613.0,713.45,536.68
2016,9,9,10,15,571.0,238.5,1.4,22.0,668.5,784.91,586.89
2016,9,9,10,30,653.0,219.0,1.5,22.0,724.0,864.43,641.54
2016,9,9,10,45,773.0,163.0,1.6,22.5,777.0,930.97,683.87
2016,9,9,11,0,893.0,107.0,1.7,23.0,830.0,994.28,723.27
2016,9,9,11,15,896.5,108.0,1.8,23.5,843.5,1013.68,734.32
2016,9,9,11,30,900.0,109.0,1.9,24.0,857.0,1029.4,743.59
2016,9,9,11,45,902.5,108.5,2.0,24.5,863.0,1038.69,748.89
2016,9,9,12,0,905.0,108.0,2.1,25.0,869.0,1044.12,751.91
2016,9,9,12,15,904.5,108.0,2.25,25.0,867.0,1043.15,753.08
2016,9,9,12,30,904.0,108.0,2.4,25.0,865.0,1038.26,751.85
2016,9,9,12,45,889.0,114.5,2.55,25.0,851.0,1022.01,743.37
2016,9,9,13,0,874.0,121.0,2.7,25.0,837.0,1002.2,732.62
2016,9,9,13,15,869.5,120.0,2.85,25.0,819.0,981.33,721.09
2016,9,9,13,30,865.0,119.0,3.0,25.0,801.0,957.02,707.17
2016,9,9,13,45,859.0,116.5,3.15,25.0,776.0,926.42,688.92
2016,9,9,14,0,853.0,114.0,3.3,25.0,751.0,892.74,668.39
2016,9,9,14,15,843.0,112.0,3.4,24.5,718.5,860.74,649.74
2016,9,9,14,30,833.0,110.0,3.5,24.0,686.0,818.12,623.38
2016,9,9,14,45,820.0,107.5,3.6,24.0,647.5,770.4,591.82
2016,9,9,15,0,807.0,105.0,3.7,24.0,609.0,720.96,558.54
2016,9,9,15,15,788.5,102.0,3.7,23.5,565.0,665.76,520.01
2016,9,9,15,30,770.0,99.0,3.7,23.0,521.0,609.95,479.19
2016,9,9,15,45,746.0,95.0,3.75,22.5,473.5,549.58,433.7
2016,9,9,16,0,722.0,91.0,3.8,22.0,426.0,490.46,387.56
2016,9,9,16,15,687.5,86.0,3.75,21.5,375.5,425.51,335.14
2016,9,9,16,30,653.0,81.0,3.7,21.0,325.0,363.16,283.09
2016,9,9,16,45,604.5,74.5,3.7,20.5,273.5,297.29,227.0
2016,9,9,17,0,556.0,68.0,3.7,20.0,222.0,236.48,173.99
2016,9,9,17,15,483.5,59.5,3.6,19.0,172.5,173.71,120.42
2016,9,9,17,30,411.0,51.0,3.5,18.0,123.0,119.82,75.7
2016,9,9,17,45,299.0,38.0,3.4,17.5,81.0,67.13,36.58
2016,9,9,18,0,187.0,25.0,3.3,17.0,39.0,27.55,6.53
2016,9,9,18,15,93.5,12.5,3.15,16.5,19.5,11.37,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,44.0,11.0,2.8,14.0,12.0,10.01,0.0
2016,9,10,6,15,151.0,28.0,2.85,14.0,45.5,32.84,13.44
2016,9,10,6,30,258.0,45.0,2.9,14.0,79.0,73.5,44.08
2016,9,10,6,45,340.0,58.0,2.95,14.5,124.0,119.69,80.46
2016,9,10,7,0,422.0,71.0,3.0,15.0,169.0,176.37,128.04
2016,9,10,7,15,211.0,77.5,2.95,15.5,126.5,142.22,109.33
2016,9,10,7,30,0.0,84.0,2.9,16.0,84.0,74.76,57.85
2016,9,10,7,45,1.0,112.0,2.85,16.5,112.5,100.88,79.58
2016,9,10,8,0,2.0,140.0,2.8,17.0,141.0,127.43,101.19
2016,9,10,8,15,18.5,169.5,2.75,17.5,179.0,164.28,131.01
2016,9,10,8,30,35.0,199.0,2.7,18.0,217.0,210.43,167.91
2016,9,10,8,45,45.5,223.5,2.65,18.5,249.0,243.87,193.92
2016,9,10,9,0,56.0,248.0,2.6,19.0,281.0,278.5,220.5
2016,9,10,9,15,95.5,276.5,2.6,19.5,338.0,340.09,268.31
2016,9,10,9,30,135.0,305.0,2.6,20.0,395.0,417.18,326.71
2016,9,10,9,45,325.5,275.5,2.6,20.5,507.0,563.69,439.35
2016,9,10,10,0,516.0,246.0,2.6,21.0,619.0,725.5,557.72
2016,9,10,10,15,660.0,192.0,2.65,21.0,688.5,823.45,628.15
2016,9,10,10,30,804.0,138.0,2.7,21.0,758.0,914.43,689.23
2016,9,10,10,45,810.0,140.0,2.75,21.5,778.5,942.94,705.9
2016,9,10,11,0,816.0,142.0,2.8,22.0,799.0,968.31,720.98
2016,9,10,11,15,820.0,142.5,2.85,22.0,812.5,986.79,732.92
2016,9,10,11,30,824.0,143.0,2.9,22.0,826.0,1001.8,742.72
2016,9,10,11,45,825.5,143.5,2.95,22.5,831.5,1010.7,747.19
2016,9,10,12,0,827.0,144.0,3.0,23.0,837.0,1015.94,749.42
2016,9,10,12,15,826.0,144.0,3.0,23.0,834.5,1014.4,748.38
2016,9,10,12,30,825.0,144.0,3.0,23.0,832.0,1009.16,745.11
2016,9,10,12,45,822.5,143.0,3.05,23.0,821.5,997.66,738.3
2016,9,10,13,0,820.0,142.0,3.1,23.0,811.0,982.59,729.27
2016,9,10,13,15,814.5,141.0,3.1,23.0,793.0,961.12,715.67
2016,9,10,13,30,809.0,140.0,3.1,23.0,775.0,936.38,699.96
2016,9,10,13,45,801.0,138.0,3.15,23.0,749.5,905.14,680.22
2016,9,10,14,0,793.0,136.0,3.2,23.0,724.0,871.09,658.48
2016,9,10,14,15,781.5,133.5,3.2,22.5,692.0,830.88,633.24
2016,9,10,14,30,770.0,131.0,3.2,22.0,660.0,788.52,606.19
2016,9,10,14,45,755.0,128.0,3.2,22.0,622.0,741.0,573.94
2016,9,10,15,0,740.0,125.0,3.2,22.0,584.0,694.77,541.72
2016,9,10,15,15,720.0,121.0,3.2,21.5,541.0,640.05,502.63
2016,9,10,15,30,700.0,117.0,3.2,21.0,498.0,585.09,462.25
2016,9,10,15,45,673.5,112.0,3.2,21.0,451.0,525.35,416.14
2016,9,10,16,0,647.0,107.0,3.2,21.0,404.0,466.72,369.58
2016,9,10,16,15,610.5,100.5,3.2,20.5,354.5,403.3,318.59
2016,9,10,16,30,574.0,94.0,3.2,20.0,305.0,342.88,268.38
2016,9,10,16,45,524.5,85.5,3.25,19.5,255.5,279.28,214.49
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,221.03,164.06
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,158.96,111.29
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,108.55,69.67
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,59.82,33.19
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,23.7,2.84
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,10.46,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,2.0,2.9,14.0,2.0,0.0,0.0
2016,9,11,6,0,0.0,4.0,3.0,14.0,4.0,3.64,0.0
2016,9,11,6,15,0.0,19.5,3.05,14.0,19.5,17.18,5.77
2016,9,11,6,30,0.0,35.0,3.1,14.0,35.0,30.89,19.88
2016,9,11,6,45,0.0,55.5,3.15,14.5,55.5,49.26,35.96
2016,9,11,7,0,0.0,76.0,3.2,15.0,76.0,67.87,52.06
2016,9,11,7,15,7.5,96.5,3.1,15.5,99.0,88.96,69.8
2016,9,11,7,30,15.0,117.0,3.0,16.0,122.0,111.11,88.24
2016,9,11,7,45,50.0,145.0,2.95,16.5,166.0,157.77,126.6
2016,9,11,8,0,85.0,173.0,2.9,17.0,210.0,205.62,165.59
2016,9,11,8,15,146.5,195.0,2.8,17.0,267.0,273.41,220.71
2016,9,11,8,30,208.0,217.0,2.7,17.0,324.0,341.55,275.32
2016,9,11,8,45,230.0,236.0,2.65,17.5,364.0,387.01,310.27
2016,9,11,9,0,252.0,255.0,2.6,18.0,404.0,444.7,353.77
2016,9,11,9,15,333.0,255.5,2.6,18.5,466.5,519.2,410.5
2016,9,11,9,30,414.0,256.0,2.6,19.0,529.0,611.78,478.86
2016,9,11,9,45,591.0,197.5,2.6,19.5,610.5,723.15,561.68
2016,9,11,10,0,768.0,139.0,2.6,20.0,692.0,834.13,638.83
2016,9,11,10,15,778.0,141.0,2.6,20.0,720.0,871.24,662.49
2016,9,11,10,30,788.0,143.0,2.6,20.0,748.0,905.84,684.91
2016,9,11,10,45,795.0,144.5,2.65,20.5,768.5,934.34,702.19
2016,9,11,11,0,802.0,146.0,2.7,21.0,789.0,959.79,717.42
2016,9,11,11,15,806.0,146.5,2.75,21.0,802.5,977.98,729.23
2016,9,11,11,30,810.0,147.0,2.8,21.0,816.0,992.75,738.92
2016,9,11,11,45,811.5,147.5,2.9,21.0,821.5,1001.47,745.2
2016,9,11,12,0,813.0,148.0,3.0,21.0,827.0,1006.58,749.26
2016,9,11,12,15,812.5,148.0,3.05,21.0,824.5,1005.46,748.93
2016,9,11,12,30,812.0,148.0,3.1,21.0,822.0,1000.7,746.35
2016,9,11,12,45,823.5,139.5,3.2,21.0,815.5,995.07,743.76
2016,9,11,13,0,835.0,131.0,3.3,21.0,809.0,985.46,738.59
2016,9,11,13,15,829.5,130.0,3.4,21.0,790.5,963.67,725.3
2016,9,11,13,30,824.0,129.0,3.5,21.0,772.0,938.57,709.81
2016,9,11,13,45,817.0,127.0,3.65,21.0,747.0,907.82,690.67
2016,9,11,14,0,810.0,125.0,3.8,21.0,722.0,874.16,669.32
2016,9,11,14,15,799.0,123.0,3.85,20.5,690.0,834.34,644.14
2016,9,11,14,30,788.0,121.0,3.9,20.0,658.0,792.28,617.02
2016,9,11,14,45,773.5,118.0,4.0,20.0,620.0,744.43,584.33
2016,9,11,15,0,759.0,115.0,4.1,20.0,582.0,695.15,550.07
2016,9,11,15,15,739.5,111.5,4.1,19.5,539.0,642.6,511.73
2016,9,11,15,30,720.0,108.0,4.1,19.0,496.0,587.6,470.47
2016,9,11,15,45,695.0,103.0,4.2,18.5,449.5,527.77,424.4
2016,9,11,16,0,670.0,98.0,4.3,18.0,403.0,468.86,377.55
2016,9,11,16,15,634.5,92.5,4.3,17.5,353.5,405.75,325.56
2016,9,11,16,30,599.0,87.0,4.3,17.0,304.0,345.46,274.24
2016,9,11,16,45,552.0,79.0,4.35,17.0,254.5,281.84,218.66
2016,9,11,17,0,505.0,71.0,4.4,17.0,205.0,223.23,166.49
2016,9,11,17,15,432.5,61.0,4.4,16.5,157.5,162.36,113.86
2016,9,11,17,30,360.0,51.0,4.4,16.0,110.0,110.49,70.5
2016,9,11,17,45,252.5,36.5,4.4,15.5,70.5,59.24,31.91
2016,9,11,18,0,145.0,22.0,4.4,15.0,31.0,22.95,0.0
2016,9,11,18,15,72.5,11.0,4.3,14.5,15.5,10.01,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,21.5,6.0,4.4,13.0,6.5,0.0,0.0
2016,9,12,6,0,43.0,12.0,4.5,13.0,13.0,10.91,0.0
2016,9,12,6,15,177.5,27.5,4.55,13.5,48.0,34.33,12.07
2016,9,12,6,30,312.0,43.0,4.6,14.0,83.0,79.15,46.13
2016,9,12,6,45,406.0,53.5,4.7,14.5,130.5,130.74,86.9
2016,9,12,7,0,500.0,64.0,4.8,15.0,178.0,192.93,139.46
2016,9,12,7,15,559.5,71.0,4.8,15.0,229.0,252.62,192.98
2016,9,12,7,30,619.0,78.0,4.8,15.0,280.0,319.01,252.12
2016,9,12,7,45,658.0,84.0,4.8,15.5,331.5,381.83,307.21
2016,9,12,8,0,697.0,90.0,4.8,16.0,383.0,448.06,363.48
2016,9,12,8,15,726.0,94.0,4.8,16.0,432.0,509.71,415.22
2016,9,12,8,30,755.0,98.0,4.8,16.0,481.0,571.68,465.8
2016,9,12,8,45,575.0,161.0,4.85,16.5,468.5,556.51,451.71
2016,9,12,9,0,395.0,224.0,4.9,17.0,456.0,513.96,415.21
2016,9,12,9,15,613.5,166.5,4.9,17.0,556.0,656.02,528.4
2016,9,12,9,30,832.0,109.0,4.9,17.0,656.0,793.47,632.11
2016,9,12,9,45,850.5,108.0,4.9,17.5,692.5,841.71,664.16
2016,9,12,10,0,869.0,107.0,4.9,18.0,729.0,880.63,689.51
2016,9,12,10,15,878.0,108.5,4.9,18.0,758.0,918.67,715.4
2016,9,12,10,30,887.0,110.0,4.9,18.0,787.0,953.84,739.11
2016,9,12,10,45,892.0,111.5,4.95,18.5,808.5,982.11,756.82
2016,9,12,11,0,897.0,113.0,5.0,19.0,830.0,1006.95,772.14
2016,9,12,11,15,901.0,113.5,5.05,19.0,844.0,1026.15,785.13
2016,9,12,11,30,905.0,114.0,5.1,19.0,858.0,1041.63,795.69
2016,9,12,11,45,906.0,115.0,5.2,19.0,863.5,1050.82,802.49
2016,9,12,12,0,907.0,116.0,5.3,19.0,869.0,1056.09,806.78
2016,9,12,12,15,741.0,199.5,5.35,19.0,813.5,996.43,765.69
2016,9,12,12,30,575.0,283.0,5.4,19.0,758.0,907.5,701.19
2016,9,12,12,45,583.5,274.5,5.5,19.0,751.0,900.83,698.13
2016,9,12,13,0,592.0,266.0,5.6,19.0,744.0,891.19,692.53
2016,9,12,13,15,750.0,186.5,5.6,18.5,778.0,954.17,741.58
2016,9,12,13,30,908.0,107.0,5.6,18.0,812.0,984.39,764.96
2016,9,12,13,45,764.0,161.0,5.65,18.0,741.0,900.74,706.04
2016,9,12,14,0,620.0,215.0,5.7,18.0,670.0,804.71,636.34
2016,9,12,14,15,321.5,233.5,5.65,17.5,469.0,525.68,422.2
2016,9,12,14,30,23.0,252.0,5.6,17.0,268.0,251.52,199.93
2016,9,12,14,45,47.5,258.0,5.55,17.0,288.5,287.2,230.01
2016,9,12,15,0,72.0,264.0,5.5,17.0,309.0,309.44,248.74
2016,9,12,15,15,70.0,245.5,5.5,16.5,286.5,285.61,230.5
2016,9,12,15,30,68.0,227.0,5.5,16.0,264.0,261.93,212.22
2016,9,12,15,45,49.5,199.0,5.5,16.0,224.5,219.11,177.42
2016,9,12,16,0,31.0,171.0,5.5,16.0,185.0,178.5,144.16
2016,9,12,16,15,27.0,151.5,5.45,15.5,162.5,155.56,125.59
2016,9,12,16,30,23.0,132.0,5.4,15.0,140.0,129.16,103.79
2016,9,12,16,45,17.0,111.5,5.4,15.0,117.0,106.63,84.81
2016,9,12,17,0,11.0,91.0,5.4,15.0,94.0,84.94,66.34
2016,9,12,17,15,5.5,70.5,5.3,14.5,72.0,64.23,48.64
2016,9,12,17,30,0.0,50.0,5.2,14.0,50.0,44.39,31.57
2016,9,12,17,45,0.0,31.5,5.15,13.5,31.5,27.79,16.51
2016,9,12,18,0,0.0,13.0,5.1,13.0,13.0,11.44,0.0
2016,9,12,18,15,0.0,6.5,5.05,13.0,6.5,5.91,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.5,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,15.0,10.0,8.19,0.0
2016,9,13,6,15,146.0,26.5,3.15,15.0,43.5,32.09,10.17
2016,9,13,6,30,260.0,44.0,3.2,15.0,77.0,74.63,44.3
2016,9,13,6,45,341.5,58.0,3.25,15.5,122.5,122.16,82.04
2016,9,13,7,0,423.0,72.0,3.3,16.0,168.0,180.16,130.78
2016,9,13,7,15,483.0,82.0,3.2,16.0,218.0,240.45,183.61
2016,9,13,7,30,543.0,92.0,3.1,16.0,268.0,305.55,240.31
2016,9,13,7,45,469.5,117.0,3.05,16.5,287.5,330.47,264.48
2016,9,13,8,0,396.0,142.0,3.0,17.0,307.0,349.28,281.54
2016,9,13,8,15,541.0,130.0,2.95,17.0,386.0,441.55,356.57
2016,9,13,8,30,686.0,118.0,2.9,17.0,465.0,553.65,445.04
2016,9,13,8,45,709.5,122.5,2.85,17.5,510.0,611.5,488.36
2016,9,13,9,0,733.0,127.0,2.8,18.0,555.0,669.66,530.8
2016,9,13,9,15,750.5,130.5,2.75,18.0,595.5,722.19,568.88
2016,9,13,9,30,768.0,134.0,2.7,18.0,636.0,773.77,604.24
2016,9,13,9,45,781.0,136.5,2.7,18.5,670.5,815.44,631.0
2016,9,13,10,0,794.0,139.0,2.7,19.0,705.0,858.71,658.57
2016,9,13,10,15,803.5,141.0,2.7,19.0,733.0,896.11,682.98
2016,9,13,10,30,813.0,143.0,2.7,19.0,761.0,930.87,705.48
2016,9,13,10,45,825.0,141.0,2.75,19.5,783.0,960.87,723.72
2016,9,13,11,0,837.0,139.0,2.8,20.0,805.0,987.87,739.91
2016,9,13,11,15,840.5,140.0,2.8,20.0,818.5,1006.5,751.52
2016,9,13,11,30,844.0,141.0,2.8,20.0,832.0,1021.56,760.92
2016,9,13,11,45,852.5,137.5,2.8,20.5,839.0,1033.05,766.63
2016,9,13,12,0,861.0,134.0,2.8,21.0,846.0,1028.98,762.27
2016,9,13,12,15,720.0,206.5,2.75,21.0,800.5,983.09,731.54
2016,9,13,12,30,579.0,279.0,2.7,21.0,755.0,907.73,678.93
2016,9,13,12,45,719.0,204.0,2.7,21.5,787.5,967.82,721.18
2016,9,13,13,0,859.0,129.0,2.7,22.0,820.0,996.14,738.43
2016,9,13,13,15,853.5,128.0,2.65,22.0,801.0,984.59,730.67
2016,9,13,13,30,848.0,127.0,2.6,22.0,782.0,958.79,713.94
2016,9,13,13,45,843.5,123.5,2.6,22.0,756.5,927.88,694.4
2016,9,13,14,0,839.0,120.0,2.6,22.0,731.0,893.84,672.7
2016,9,13,14,15,828.0,118.0,2.6,22.0,698.0,852.91,646.18
2016,9,13,14,30,817.0,116.0,2.6,22.0,665.0,809.64,617.83
2016,9,13,14,45,804.5,112.0,2.6,22.0,626.5,760.98,585.37
2016,9,13,15,0,792.0,108.0,2.6,22.0,588.0,710.64,551.28
2016,9,13,15,15,772.0,105.0,2.6,21.5,544.0,654.83,512.15
2016,9,13,15,30,752.0,102.0,2.6,21.0,500.0,598.6,471.16
2016,9,13,15,45,726.5,97.5,2.65,21.0,452.0,538.75,425.37
2016,9,13,16,0,701.0,93.0,2.7,21.0,404.0,478.39,377.71
2016,9,13,16,15,664.0,87.5,2.65,20.5,353.5,412.85,324.95
2016,9,13,16,30,627.0,82.0,2.6,20.0,303.0,350.29,272.8
2016,9,13,16,45,574.0,75.0,2.6,20.0,252.0,284.0,216.07
2016,9,13,17,0,521.0,68.0,2.6,20.0,201.0,223.41,163.22
2016,9,13,17,15,443.5,58.0,2.55,19.5,152.5,160.63,109.99
2016,9,13,17,30,366.0,48.0,2.5,19.0,104.0,107.5,66.5
2016,9,13,17,45,246.5,33.5,2.5,18.5,65.0,55.28,27.81
2016,9,13,18,0,127.0,19.0,2.5,18.0,26.0,19.3,0.0
2016,9,13,18,15,63.5,9.5,2.45,17.5,13.0,8.64,0.0
2016,9,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.5,3.5,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,25.0,7.0,1.3,14.0,7.0,6.37,0.0
2016,9,14,6,15,118.0,25.5,1.3,14.5,38.5,29.95,8.3
2016,9,14,6,30,211.0,44.0,1.3,15.0,70.0,69.42,41.97
2016,9,14,6,45,293.5,59.5,1.35,15.5,114.5,115.5,78.36
2016,9,14,7,0,376.0,75.0,1.4,16.0,159.0,172.25,125.43
2016,9,14,7,15,434.0,87.0,1.35,16.5,208.0,228.28,173.59
2016,9,14,7,30,492.0,99.0,1.3,17.0,257.0,291.12,226.87
2016,9,14,7,45,538.0,106.5,1.3,17.5,307.0,354.36,279.49
2016,9,14,8,0,584.0,114.0,1.3,18.0,357.0,419.04,331.67
2016,9,14,8,15,616.0,121.0,1.3,18.0,405.0,479.55,379.68
2016,9,14,8,30,648.0,128.0,1.3,18.0,453.0,542.1,427.74
2016,9,14,8,45,675.5,131.5,1.3,18.5,498.5,599.76,469.91
2016,9,14,9,0,703.0,135.0,1.3,19.0,544.0,658.15,511.26
2016,9,14,9,15,721.0,139.0,1.3,19.5,584.0,710.3,546.83
2016,9,14,9,30,739.0,143.0,1.3,20.0,624.0,761.63,580.28
2016,9,14,9,45,805.5,121.0,1.35,20.5,671.0,820.46,618.11
2016,9,14,10,0,872.0,99.0,1.4,21.0,718.0,876.43,653.2
2016,9,14,10,15,880.5,100.0,1.45,21.0,746.0,913.43,676.59
2016,9,14,10,30,889.0,101.0,1.5,21.0,774.0,947.52,698.19
2016,9,14,10,45,895.5,101.5,1.55,21.5,795.5,976.03,714.79
2016,9,14,11,0,902.0,102.0,1.6,22.0,817.0,1001.15,729.24
2016,9,14,11,15,905.5,102.5,1.7,22.0,830.5,1019.76,741.73
2016,9,14,11,30,909.0,103.0,1.8,22.0,844.0,1034.62,752.01
2016,9,14,11,45,911.5,102.5,1.95,22.5,849.5,1043.53,757.87
2016,9,14,12,0,914.0,102.0,2.1,23.0,855.0,1048.52,761.34
2016,9,14,12,15,914.0,102.0,2.25,23.0,852.5,1047.57,762.57
2016,9,14,12,30,914.0,102.0,2.4,23.0,850.0,1042.67,761.36
2016,9,14,12,45,904.5,105.5,2.55,23.0,837.0,1028.19,754.01
2016,9,14,13,0,895.0,109.0,2.7,23.0,824.0,1010.04,744.29
2016,9,14,13,15,890.5,108.0,2.75,23.0,805.5,988.31,731.27
2016,9,14,13,30,886.0,107.0,2.8,23.0,787.0,963.07,715.94
2016,9,14,13,45,880.0,105.0,2.9,23.0,761.5,931.97,697.07
2016,9,14,14,0,874.0,103.0,3.0,23.0,736.0,897.73,675.91
2016,9,14,14,15,864.0,101.0,3.0,23.0,703.0,857.11,649.5
2016,9,14,14,30,854.0,99.0,3.0,23.0,670.0,814.01,621.18
2016,9,14,14,45,841.5,96.5,3.05,23.0,631.0,772.01,593.6
2016,9,14,15,0,829.0,94.0,3.1,23.0,592.0,721.73,559.69
2016,9,14,15,15,811.0,91.0,3.05,22.5,548.0,665.64,520.68
2016,9,14,15,30,793.0,88.0,3.0,22.0,504.0,608.87,479.0
2016,9,14,15,45,769.5,84.0,3.0,22.0,456.0,547.47,431.76
2016,9,14,16,0,746.0,80.0,3.0,22.0,408.0,486.66,383.45
2016,9,14,16,15,711.0,75.5,2.95,21.5,357.0,420.89,330.3
2016,9,14,16,30,676.0,71.0,2.9,21.0,306.0,357.94,277.55
2016,9,14,16,45,627.5,64.5,2.9,20.5,254.5,290.96,220.28
2016,9,14,17,0,579.0,58.0,2.9,20.0,203.0,229.09,166.06
2016,9,14,17,15,500.5,50.0,2.85,19.5,154.0,164.64,110.94
2016,9,14,17,30,422.0,42.0,2.8,19.0,105.0,109.87,65.83
2016,9,14,17,45,293.5,29.5,2.8,18.5,64.5,56.49,26.41
2016,9,14,18,0,165.0,17.0,2.8,18.0,24.0,18.83,0.0
2016,9,14,18,15,82.5,8.5,2.85,17.5,12.0,7.73,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.0,17.0,2.35,14.5,40.0,27.31,4.09
2016,9,15,6,30,388.0,34.0,2.4,15.0,80.0,83.18,45.46
2016,9,15,6,45,476.5,42.5,2.5,15.5,127.5,135.57,87.37
2016,9,15,7,0,565.0,51.0,2.6,16.0,175.0,199.13,141.49
2016,9,15,7,15,318.0,88.0,2.55,16.5,161.5,193.81,148.92
2016,9,15,7,30,71.0,125.0,2.5,17.0,148.0,144.44,114.65
2016,9,15,7,45,77.5,146.5,2.5,17.5,175.5,172.72,138.25
2016,9,15,8,0,84.0,168.0,2.5,18.0,203.0,201.84,161.9
2016,9,15,8,15,154.0,189.0,2.4,18.0,262.5,273.84,220.32
2016,9,15,8,30,224.0,210.0,2.3,18.0,322.0,346.84,278.55
2016,9,15,8,45,334.5,208.0,2.25,18.5,393.0,439.4,350.89
2016,9,15,9,0,445.0,206.0,2.2,19.0,464.0,544.63,430.51
2016,9,15,9,15,439.5,226.0,2.15,19.5,495.5,583.95,457.3
2016,9,15,9,30,434.0,246.0,2.1,20.0,527.0,621.38,482.41
2016,9,15,9,45,666.5,167.0,2.1,20.5,625.5,758.75,583.94
2016,9,15,10,0,899.0,88.0,2.1,21.0,724.0,888.65,669.94
2016,9,15,10,15,795.5,141.0,2.1,21.0,720.0,890.65,668.89
2016,9,15,10,30,692.0,194.0,2.1,21.0,716.0,880.45,661.06
2016,9,15,10,45,808.0,143.5,2.15,21.5,769.0,948.83,705.3
2016,9,15,11,0,924.0,93.0,2.2,22.0,822.0,1013.2,745.26
2016,9,15,11,15,927.5,93.5,2.3,22.0,835.0,1032.08,757.4
2016,9,15,11,30,931.0,94.0,2.4,22.0,848.0,1047.11,767.66
2016,9,15,11,45,932.0,94.5,2.55,22.5,853.5,1055.68,772.96
2016,9,15,12,0,933.0,95.0,2.7,23.0,859.0,1060.23,775.8
2016,9,15,12,15,932.5,95.0,2.85,23.0,856.0,1058.66,776.29
2016,9,15,12,30,932.0,95.0,3.0,23.0,853.0,1053.05,774.29
2016,9,15,12,45,916.0,101.5,3.15,23.0,838.5,1035.2,764.35
2016,9,15,13,0,900.0,108.0,3.3,23.0,824.0,1013.73,752.07
2016,9,15,13,15,895.0,107.0,3.45,23.0,805.0,991.33,739.11
2016,9,15,13,30,890.0,106.0,3.6,23.0,786.0,965.43,723.7
2016,9,15,13,45,733.0,165.5,3.75,23.0,712.5,876.76,665.04
2016,9,15,14,0,576.0,225.0,3.9,23.0,639.0,770.46,590.85
2016,9,15,14,15,573.5,212.5,4.0,22.5,609.0,733.57,567.44
2016,9,15,14,30,571.0,200.0,4.1,22.0,579.0,694.73,541.64
2016,9,15,14,45,697.5,148.5,4.2,22.0,583.5,719.2,563.04
2016,9,15,15,0,824.0,97.0,4.3,22.0,588.0,720.61,566.14
2016,9,15,15,15,754.5,102.5,4.35,21.5,526.0,638.7,506.37
2016,9,15,15,30,685.0,108.0,4.4,21.0,464.0,562.75,449.05
2016,9,15,15,45,543.5,128.0,4.45,21.0,393.5,463.12,370.43
2016,9,15,16,0,402.0,148.0,4.5,21.0,323.0,372.25,297.44
2016,9,15,16,15,375.5,134.5,4.45,20.5,282.0,320.64,255.48
2016,9,15,16,30,349.0,121.0,4.4,20.0,241.0,271.51,214.35
2016,9,15,16,45,449.0,91.0,4.4,19.5,218.5,252.24,194.2
2016,9,15,17,0,549.0,61.0,4.4,19.0,196.0,222.85,162.86
2016,9,15,17,15,466.0,52.0,4.3,18.5,147.0,158.39,107.56
2016,9,15,17,30,383.0,43.0,4.2,18.0,98.0,104.26,63.05
2016,9,15,17,45,249.0,29.5,4.15,17.5,59.5,52.24,24.09
2016,9,15,18,0,115.0,16.0,4.1,17.0,21.0,16.94,0.0
2016,9,15,18,15,57.5,8.0,4.0,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,181.5,17.0,1.8,14.0,37.5,26.93,2.65
2016,9,16,6,30,363.0,34.0,1.7,14.0,75.0,80.89,44.62
2016,9,16,6,45,454.5,42.5,1.65,14.5,122.5,132.33,85.83
2016,9,16,7,0,546.0,51.0,1.6,15.0,170.0,195.35,139.26
2016,9,16,7,15,603.0,57.5,1.5,15.5,221.5,256.64,193.48
2016,9,16,7,30,660.0,64.0,1.4,16.0,273.0,324.29,252.1
2016,9,16,7,45,357.0,113.5,1.3,16.5,229.5,280.61,223.5
2016,9,16,8,0,54.0,163.0,1.2,17.0,186.0,182.28,145.52
2016,9,16,8,15,57.5,183.5,1.1,17.5,210.5,207.77,165.96
2016,9,16,8,30,61.0,204.0,1.0,18.0,235.0,233.71,185.83
2016,9,16,8,45,88.0,229.5,0.95,18.5,278.5,280.77,222.24
2016,9,16,9,0,115.0,255.0,0.9,19.0,322.0,341.14,267.81
2016,9,16,9,15,276.0,249.5,0.85,19.5,423.5,474.35,369.13
2016,9,16,9,30,437.0,244.0,0.8,20.0,525.0,622.65,475.53
2016,9,16,9,45,492.5,235.5,0.8,21.0,569.0,679.96,512.47
2016,9,16,10,0,548.0,227.0,0.8,22.0,613.0,739.12,550.6
2016,9,16,10,15,583.0,226.0,0.9,22.5,651.0,789.03,583.55
2016,9,16,10,30,618.0,225.0,1.0,23.0,689.0,844.14,619.38
2016,9,16,10,45,594.5,243.5,1.1,23.5,699.5,856.9,625.97
2016,9,16,11,0,571.0,262.0,1.2,24.0,710.0,862.52,628.5
2016,9,16,11,15,574.0,267.0,1.4,24.0,724.0,881.04,642.71
2016,9,16,11,30,577.0,272.0,1.6,24.0,738.0,896.95,655.0
2016,9,16,11,45,751.0,184.5,1.85,24.5,794.5,990.14,718.65
2016,9,16,12,0,925.0,97.0,2.1,25.0,851.0,1054.53,760.16
2016,9,16,12,15,924.5,97.0,2.3,25.0,848.0,1052.87,760.89
2016,9,16,12,30,924.0,97.0,2.5,25.0,845.0,1047.21,759.75
2016,9,16,12,45,915.5,99.5,2.7,25.0,832.5,1032.37,752.68
2016,9,16,13,0,907.0,102.0,2.9,25.0,820.0,1013.82,743.14
2016,9,16,13,15,902.5,101.5,2.95,25.0,801.0,992.24,730.25
2016,9,16,13,30,898.0,101.0,3.0,25.0,782.0,967.1,715.04
2016,9,16,13,45,739.0,161.5,3.05,25.0,709.5,877.65,656.5
2016,9,16,14,0,580.0,222.0,3.1,25.0,637.0,770.71,583.09
2016,9,16,14,15,721.0,158.5,3.05,25.0,650.0,808.3,612.52
2016,9,16,14,30,862.0,95.0,3.0,25.0,663.0,814.78,617.67
2016,9,16,14,45,847.0,93.5,3.0,25.0,623.5,771.43,588.72
2016,9,16,15,0,832.0,92.0,3.0,25.0,584.0,720.1,554.12
2016,9,16,15,15,731.0,107.0,2.95,24.5,515.5,628.58,488.64
2016,9,16,15,30,630.0,122.0,2.9,24.0,447.0,542.3,424.48
2016,9,16,15,45,551.0,127.0,2.85,24.0,391.0,465.86,365.66
2016,9,16,16,0,472.0,132.0,2.8,24.0,335.0,392.15,307.74
2016,9,16,16,15,571.5,101.0,2.75,23.5,315.5,381.29,297.64
2016,9,16,16,30,671.0,70.0,2.7,23.0,296.0,353.03,271.33
2016,9,16,16,45,617.5,64.0,2.65,22.5,244.5,285.26,213.72
2016,9,16,17,0,564.0,58.0,2.6,22.0,193.0,223.2,159.9
2016,9,16,17,15,481.0,49.0,2.6,21.0,144.0,157.96,105.09
2016,9,16,17,30,398.0,40.0,2.6,20.0,95.0,103.06,60.63
2016,9,16,17,45,260.0,27.0,2.6,19.5,56.5,50.23,20.91
2016,9,16,18,0,122.0,14.0,2.6,19.0,18.0,15.07,0.0
2016,9,16,18,15,61.0,7.0,2.6,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.5,1.2,14.5,36.5,26.56,0.73
2016,9,17,6,30,356.0,33.0,1.1,15.0,73.0,79.78,43.59
2016,9,17,6,45,452.0,41.5,1.0,15.5,120.5,131.71,84.93
2016,9,17,7,0,548.0,50.0,0.9,16.0,168.0,195.79,138.65
2016,9,17,7,15,274.0,70.5,0.8,16.5,129.5,163.8,124.69
2016,9,17,7,30,0.0,91.0,0.7,17.0,91.0,81.67,63.22
2016,9,17,7,45,0.0,108.0,0.6,17.5,108.0,97.3,76.17
2016,9,17,8,0,0.0,125.0,0.5,18.0,125.0,113.01,88.67
2016,9,17,8,15,9.0,151.5,0.5,18.5,156.0,142.94,112.57
2016,9,17,8,30,18.0,178.0,0.5,19.0,187.0,174.09,136.97
2016,9,17,8,45,34.5,207.0,0.55,19.5,226.0,222.49,174.65
2016,9,17,9,0,51.0,236.0,0.6,20.0,265.0,265.75,207.52
2016,9,17,9,15,92.0,265.0,0.65,20.5,322.0,329.28,255.76
2016,9,17,9,30,133.0,294.0,0.7,21.0,379.0,408.99,314.51
2016,9,17,9,45,223.0,300.5,0.8,22.0,452.5,497.09,378.75
2016,9,17,10,0,313.0,307.0,0.9,23.0,526.0,605.57,454.86
2016,9,17,10,15,488.0,256.0,1.0,23.5,613.0,735.76,546.51
2016,9,17,10,30,663.0,205.0,1.1,24.0,700.0,866.49,634.69
2016,9,17,10,45,606.0,236.0,1.25,24.5,698.5,861.17,628.64
2016,9,17,11,0,549.0,267.0,1.4,25.0,697.0,847.07,618.18
2016,9,17,11,15,737.0,179.5,1.55,25.0,765.5,955.93,692.83
2016,9,17,11,30,925.0,92.0,1.7,25.0,834.0,1039.5,746.19
2016,9,17,11,45,738.5,188.0,1.9,25.5,783.0,981.79,709.7
2016,9,17,12,0,552.0,284.0,2.1,26.0,732.0,891.71,649.98
2016,9,17,12,15,545.5,284.5,2.25,26.0,726.0,884.82,647.6
2016,9,17,12,30,539.0,285.0,2.4,26.0,720.0,875.28,642.62
2016,9,17,12,45,717.5,194.0,2.6,26.5,764.0,956.24,699.81
2016,9,17,13,0,896.0,103.0,2.8,27.0,808.0,1003.88,730.88
2016,9,17,13,15,891.0,102.0,2.9,26.5,789.0,981.37,718.71
2016,9,17,13,30,886.0,101.0,3.0,26.0,770.0,955.37,704.77
2016,9,17,13,45,878.5,99.5,3.1,26.0,743.5,923.18,685.2
2016,9,17,14,0,871.0,98.0,3.2,26.0,717.0,887.95,663.43
2016,9,17,14,15,860.0,96.5,3.25,26.0,684.0,846.9,637.15
2016,9,17,14,30,849.0,95.0,3.3,26.0,651.0,803.47,608.96
2016,9,17,14,45,834.0,93.0,3.35,26.0,611.5,760.05,580.43
2016,9,17,15,0,819.0,91.0,3.4,26.0,572.0,708.69,545.81
2016,9,17,15,15,704.0,112.0,3.4,25.5,502.5,615.04,478.25
2016,9,17,15,30,589.0,133.0,3.4,25.0,433.0,527.24,412.54
2016,9,17,15,45,524.5,133.0,3.4,25.0,380.5,451.27,354.22
2016,9,17,16,0,460.0,133.0,3.4,25.0,328.0,386.5,303.06
2016,9,17,16,15,433.0,120.5,3.3,24.5,285.0,332.44,259.73
2016,9,17,16,30,406.0,108.0,3.2,24.0,242.0,280.82,217.07
2016,9,17,16,45,373.0,92.0,3.15,23.5,199.0,226.38,171.28
2016,9,17,17,0,340.0,76.0,3.1,23.0,156.0,175.69,127.83
2016,9,17,17,15,356.0,57.5,3.05,22.0,122.5,136.95,92.39
2016,9,17,17,30,372.0,39.0,3.0,21.0,89.0,97.66,56.93
2016,9,17,17,45,235.0,25.5,3.0,20.5,52.0,46.0,17.21
2016,9,17,18,0,98.0,12.0,3.0,20.0,15.0,12.64,0.0
2016,9,17,18,15,49.0,6.0,3.0,19.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,26.4,0.0
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,79.65,42.8
2016,9,18,6,45,450.5,40.5,0.9,17.5,117.5,131.26,83.89
2016,9,18,7,0,544.0,49.0,1.0,18.0,164.0,194.71,136.95
2016,9,18,7,15,601.5,55.0,0.95,18.5,215.0,255.59,190.0
2016,9,18,7,30,659.0,61.0,0.9,19.0,266.0,322.76,247.24
2016,9,18,7,45,698.0,65.5,0.85,19.5,317.0,386.21,300.07
2016,9,18,8,0,737.0,70.0,0.8,20.0,368.0,452.92,353.21
2016,9,18,8,15,764.5,73.5,0.75,21.0,416.5,515.03,399.88
2016,9,18,8,30,792.0,77.0,0.7,22.0,465.0,578.3,445.08
2016,9,18,8,45,603.0,144.0,0.7,23.0,455.5,568.94,434.47
2016,9,18,9,0,414.0,211.0,0.7,24.0,446.0,530.47,402.71
2016,9,18,9,15,417.5,227.5,0.8,25.0,479.5,571.57,430.92
2016,9,18,9,30,421.0,244.0,0.9,26.0,513.0,611.64,456.93
2016,9,18,9,45,469.5,239.5,1.0,27.0,554.5,666.61,493.71
2016,9,18,10,0,518.0,235.0,1.1,28.0,596.0,723.11,530.55
2016,9,18,10,15,717.0,159.5,1.3,28.5,680.5,847.37,615.0
2016,9,18,10,30,916.0,84.0,1.5,29.0,765.0,956.35,683.65
2016,9,18,10,45,920.5,85.0,1.7,29.5,785.5,983.83,700.15
2016,9,18,11,0,925.0,86.0,1.9,30.0,806.0,1007.72,715.28
2016,9,18,11,15,928.0,86.5,2.05,30.0,819.0,1025.84,727.66
2016,9,18,11,30,931.0,87.0,2.2,30.0,832.0,1040.11,737.76
2016,9,18,11,45,932.0,87.5,2.4,30.5,836.5,1048.4,743.32
2016,9,18,12,0,933.0,88.0,2.6,31.0,841.0,1052.67,746.43
2016,9,18,12,15,932.5,88.0,2.7,31.0,838.0,1050.81,746.28
2016,9,18,12,30,932.0,88.0,2.8,31.0,835.0,1044.91,743.76
2016,9,18,12,45,925.5,89.5,2.95,31.5,822.5,1030.73,735.08
2016,9,18,13,0,919.0,91.0,3.1,32.0,810.0,1012.75,724.06
2016,9,18,13,15,914.5,90.0,3.15,32.0,791.0,990.2,710.82
2016,9,18,13,30,910.0,89.0,3.2,32.0,772.0,964.06,695.29
2016,9,18,13,45,902.5,88.0,3.25,32.0,745.5,931.72,675.7
2016,9,18,14,0,895.0,87.0,3.3,32.0,719.0,896.25,653.96
2016,9,18,14,15,885.0,85.5,3.35,31.5,686.0,855.17,629.58
2016,9,18,14,30,875.0,84.0,3.4,31.0,653.0,811.56,603.13
2016,9,18,14,45,861.5,82.0,3.5,31.0,613.5,762.42,571.45
2016,9,18,15,0,848.0,80.0,3.6,31.0,574.0,711.56,538.03
