Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,15,15,723.5,104.5,3.6,30.5,502.5,619.26,472.93
2016,9,18,15,30,599.0,129.0,3.6,30.0,431.0,528.8,406.27
2016,9,18,15,45,504.5,134.5,3.65,30.0,371.5,440.87,339.85
2016,9,18,16,0,410.0,140.0,3.7,30.0,312.0,367.32,282.83
2016,9,18,16,15,391.0,124.5,3.65,29.0,271.5,316.76,243.55
2016,9,18,16,30,372.0,109.0,3.6,28.0,231.0,267.81,204.11
2016,9,18,16,45,344.0,92.5,3.6,27.5,189.5,216.68,161.58
2016,9,18,17,0,316.0,76.0,3.6,27.0,148.0,168.73,120.91
2016,9,18,17,15,366.0,55.0,3.55,26.0,118.0,136.15,89.73
2016,9,18,17,30,416.0,34.0,3.5,25.0,88.0,98.68,54.69
2016,9,18,17,45,268.5,22.5,3.45,24.0,51.0,45.16,13.38
2016,9,18,18,0,121.0,11.0,3.4,23.0,14.0,11.95,0.0
2016,9,18,18,15,60.5,5.5,3.2,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,135.5,17.0,1.4,17.5,31.5,24.39,0.0
2016,9,19,6,30,271.0,34.0,1.5,18.0,63.0,71.45,39.43
2016,9,19,6,45,366.0,45.5,1.6,18.5,108.0,120.89,78.65
2016,9,19,7,0,461.0,57.0,1.7,19.0,153.0,182.51,129.69
2016,9,19,7,15,521.5,65.0,1.7,19.5,202.5,241.46,180.76
2016,9,19,7,30,582.0,73.0,1.7,20.0,252.0,307.3,236.93
2016,9,19,7,45,629.0,77.5,1.7,20.5,302.5,370.01,289.55
2016,9,19,8,0,676.0,82.0,1.7,21.0,353.0,437.04,343.81
2016,9,19,8,15,507.5,134.0,1.75,21.5,352.0,433.05,341.46
2016,9,19,8,30,339.0,186.0,1.8,22.0,351.0,403.81,318.08
2016,9,19,8,45,350.5,204.0,1.85,23.0,389.0,449.08,351.49
2016,9,19,9,0,362.0,222.0,1.9,24.0,427.0,494.66,383.73
2016,9,19,9,15,377.0,236.5,1.95,24.5,463.5,539.27,415.31
2016,9,19,9,30,392.0,251.0,2.0,25.0,500.0,584.07,446.37
2016,9,19,9,45,435.0,250.5,2.1,26.0,540.5,649.92,491.5
2016,9,19,10,0,478.0,250.0,2.2,27.0,581.0,704.73,528.01
2016,9,19,10,15,515.0,247.5,2.3,27.0,617.0,752.81,561.44
2016,9,19,10,30,552.0,245.0,2.4,27.0,653.0,800.79,594.51
2016,9,19,10,45,533.5,260.5,2.5,27.5,663.5,814.37,601.61
2016,9,19,11,0,515.0,276.0,2.6,28.0,674.0,824.74,606.82
2016,9,19,11,15,700.0,192.0,2.7,28.0,743.0,933.95,682.84
2016,9,19,11,30,885.0,108.0,2.8,28.0,812.0,1017.74,736.74
2016,9,19,11,45,704.0,198.5,2.9,28.5,761.0,959.11,697.22
2016,9,19,12,0,523.0,289.0,3.0,29.0,710.0,868.47,633.99
2016,9,19,12,15,709.0,196.5,3.15,29.0,764.0,962.94,701.47
2016,9,19,12,30,895.0,104.0,3.3,29.0,818.0,1025.54,742.65
2016,9,19,12,45,888.0,105.5,3.45,29.5,805.5,1011.09,732.78
2016,9,19,13,0,881.0,107.0,3.6,30.0,793.0,993.01,721.23
2016,9,19,13,15,876.0,106.5,3.7,29.5,774.0,971.15,709.78
2016,9,19,13,30,871.0,106.0,3.8,29.0,755.0,945.86,696.0
2016,9,19,13,45,867.0,102.5,3.95,29.0,730.0,914.89,677.21
2016,9,19,14,0,863.0,99.0,4.1,29.0,705.0,880.73,656.1
2016,9,19,14,15,852.5,97.5,4.1,28.5,672.0,840.23,631.01
2016,9,19,14,30,842.0,96.0,4.1,28.0,639.0,803.84,608.51
2016,9,19,14,45,831.5,92.0,4.2,28.0,600.5,755.37,576.35
2016,9,19,15,0,821.0,88.0,4.3,28.0,562.0,705.03,542.41
2016,9,19,15,15,718.5,105.0,4.25,27.5,496.0,615.68,477.8
2016,9,19,15,30,616.0,122.0,4.2,27.0,430.0,531.54,414.72
2016,9,19,15,45,676.0,98.0,4.2,27.0,404.5,505.39,394.69
2016,9,19,16,0,736.0,74.0,4.2,27.0,379.0,470.11,365.99
2016,9,19,16,15,698.5,69.5,4.1,26.0,328.5,403.85,312.98
2016,9,19,16,30,661.0,65.0,4.0,25.0,278.0,340.91,260.74
2016,9,19,16,45,608.5,58.5,3.9,24.5,227.5,273.82,203.46
2016,9,19,17,0,556.0,52.0,3.8,24.0,177.0,212.41,149.98
2016,9,19,17,15,468.5,43.5,3.75,23.0,129.0,147.73,95.95
2016,9,19,17,30,381.0,35.0,3.7,22.0,81.0,94.0,52.78
2016,9,19,17,45,233.0,22.0,3.65,21.5,46.0,41.19,9.45
2016,9,19,18,0,85.0,9.0,3.6,21.0,11.0,9.43,0.0
2016,9,19,18,15,42.5,4.5,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,146.0,17.0,2.75,15.0,32.5,25.94,0.0
2016,9,20,6,30,292.0,34.0,2.9,15.0,65.0,74.69,41.26
2016,9,20,6,45,398.0,44.0,3.1,15.5,111.5,126.28,82.75
2016,9,20,7,0,504.0,54.0,3.3,16.0,158.0,191.39,137.48
2016,9,20,7,15,565.5,61.0,3.35,16.5,208.0,252.35,191.64
2016,9,20,7,30,627.0,68.0,3.4,17.0,258.0,320.24,251.14
2016,9,20,7,45,671.0,72.0,3.45,17.5,309.0,383.7,306.13
2016,9,20,8,0,715.0,76.0,3.5,18.0,360.0,450.39,362.03
2016,9,20,8,15,570.0,121.5,3.55,18.5,366.5,460.56,370.99
2016,9,20,8,30,425.0,167.0,3.6,19.0,373.0,447.32,359.8
2016,9,20,8,45,445.5,180.5,3.65,19.5,414.5,499.1,399.77
2016,9,20,9,0,466.0,194.0,3.7,20.0,456.0,551.74,439.13
2016,9,20,9,15,656.5,143.0,3.7,20.0,541.5,671.85,532.21
2016,9,20,9,30,847.0,92.0,3.7,20.0,627.0,788.06,616.28
2016,9,20,9,45,604.5,191.0,3.7,20.5,583.5,736.0,574.08
2016,9,20,10,0,362.0,290.0,3.7,21.0,540.0,632.48,491.46
2016,9,20,10,15,275.0,320.5,3.7,21.0,515.0,599.53,464.84
2016,9,20,10,30,188.0,351.0,3.7,21.0,490.0,544.51,421.46
2016,9,20,10,45,543.5,224.5,3.75,21.5,640.5,785.69,605.76
2016,9,20,11,0,899.0,98.0,3.8,22.0,791.0,996.65,750.31
2016,9,20,11,15,902.0,98.5,3.85,22.0,803.5,1014.2,760.21
2016,9,20,11,30,905.0,99.0,3.9,22.0,816.0,1027.98,769.27
2016,9,20,11,45,718.0,191.5,4.0,22.5,762.5,965.96,726.23
2016,9,20,12,0,531.0,284.0,4.1,23.0,709.0,871.63,657.86
2016,9,20,12,15,521.0,286.0,4.2,23.0,701.0,862.64,652.54
2016,9,20,12,30,511.0,288.0,4.3,23.0,693.0,851.14,644.94
2016,9,20,12,45,537.5,273.5,4.45,23.0,694.5,856.03,650.17
2016,9,20,13,0,564.0,259.0,4.6,23.0,696.0,857.63,653.44
2016,9,20,13,15,550.5,255.0,4.7,23.0,672.5,828.54,633.88
2016,9,20,13,30,537.0,251.0,4.8,23.0,649.0,797.53,612.96
2016,9,20,13,45,573.0,227.5,4.95,23.0,638.5,789.13,609.66
2016,9,20,14,0,609.0,204.0,5.1,23.0,628.0,782.17,607.0
2016,9,20,14,15,605.0,192.5,5.1,22.5,596.5,743.78,581.11
2016,9,20,14,30,601.0,181.0,5.1,22.0,565.0,703.35,553.4
2016,9,20,14,45,703.0,137.0,5.2,22.0,559.0,708.32,560.32
2016,9,20,15,0,805.0,93.0,5.3,22.0,553.0,698.16,554.75
2016,9,20,15,15,704.0,108.5,5.35,21.5,487.5,609.02,487.53
2016,9,20,15,30,603.0,124.0,5.4,21.0,422.0,524.83,422.16
2016,9,20,15,45,538.0,124.0,5.45,21.0,370.0,447.93,360.85
2016,9,20,16,0,473.0,124.0,5.5,21.0,318.0,382.56,307.32
2016,9,20,16,15,442.5,112.5,5.5,20.5,274.5,327.28,261.46
2016,9,20,16,30,412.0,101.0,5.5,20.0,231.0,274.83,216.69
2016,9,20,16,45,459.0,79.0,5.5,19.5,199.0,240.75,184.36
2016,9,20,17,0,506.0,57.0,5.5,19.0,167.0,203.08,147.09
2016,9,20,17,15,414.5,47.0,5.4,18.5,121.0,139.3,92.8
2016,9,20,17,30,323.0,37.0,5.3,18.0,75.0,87.08,50.18
2016,9,20,17,45,161.5,18.5,5.25,17.5,37.5,31.73,3.29
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,137.5,17.0,5.15,14.0,31.0,24.97,0.0
2016,9,21,6,30,275.0,34.0,5.4,14.0,62.0,73.1,40.47
2016,9,21,6,45,382.0,44.5,5.7,14.5,108.0,124.4,82.25
2016,9,21,7,0,489.0,55.0,6.0,15.0,154.0,189.38,137.34
2016,9,21,7,15,552.0,62.0,6.1,15.0,204.0,249.99,192.22
2016,9,21,7,30,615.0,69.0,6.2,15.0,254.0,317.7,253.15
2016,9,21,7,45,446.0,109.5,6.3,15.5,256.5,319.88,260.39
2016,9,21,8,0,277.0,150.0,6.4,16.0,259.0,296.92,243.42
2016,9,21,8,15,164.0,172.0,6.45,16.0,239.0,265.28,217.55
2016,9,21,8,30,51.0,194.0,6.5,16.0,219.0,219.39,178.25
2016,9,21,8,45,164.0,215.0,6.6,16.5,305.0,328.37,268.65
2016,9,21,9,0,277.0,236.0,6.7,17.0,391.0,450.72,367.72
2016,9,21,9,15,562.0,164.5,6.75,17.0,508.5,623.52,509.22
2016,9,21,9,30,847.0,93.0,6.8,17.0,626.0,789.94,638.67
2016,9,21,9,45,861.0,94.0,6.9,17.5,661.0,836.0,670.57
2016,9,21,10,0,875.0,95.0,7.0,18.0,696.0,879.96,701.04
2016,9,21,10,15,884.0,96.5,7.0,18.0,724.0,917.58,727.55
2016,9,21,10,30,893.0,98.0,7.0,18.0,752.0,952.27,751.84
2016,9,21,10,45,899.5,99.0,7.0,18.0,773.5,980.88,771.66
2016,9,21,11,0,906.0,100.0,7.0,18.0,795.0,1006.06,789.05
2016,9,21,11,15,910.5,100.5,7.0,18.0,808.5,1025.12,802.1
2016,9,21,11,30,915.0,101.0,7.0,18.0,822.0,1040.41,812.58
2016,9,21,11,45,917.0,101.5,7.0,18.0,827.5,1049.32,818.63
2016,9,21,12,0,919.0,102.0,7.0,18.0,833.0,1054.28,822.04
2016,9,21,12,15,920.0,102.0,7.1,18.0,831.0,1053.67,822.21
2016,9,21,12,30,921.0,102.0,7.2,18.0,829.0,1049.06,819.69
2016,9,21,12,45,919.5,101.5,7.3,18.5,818.5,1037.41,810.69
2016,9,21,13,0,918.0,101.0,7.4,19.0,808.0,1021.88,799.05
2016,9,21,13,15,749.0,167.5,7.45,19.0,735.0,931.61,734.38
2016,9,21,13,30,580.0,234.0,7.5,19.0,662.0,819.55,651.04
2016,9,21,13,45,742.0,165.0,7.55,19.0,691.5,882.64,701.15
2016,9,21,14,0,904.0,96.0,7.6,19.0,721.0,912.1,724.08
2016,9,21,14,15,758.5,135.5,7.65,18.5,642.5,812.4,652.08
2016,9,21,14,30,613.0,175.0,7.7,18.0,564.0,706.47,572.53
2016,9,21,14,45,737.5,130.5,7.75,18.0,569.5,727.01,591.58
2016,9,21,15,0,862.0,86.0,7.8,18.0,575.0,730.47,595.81
2016,9,21,15,15,842.5,83.5,7.75,18.0,529.5,672.09,550.64
2016,9,21,15,30,823.0,81.0,7.7,18.0,484.0,613.12,503.0
2016,9,21,15,45,799.5,76.5,7.7,18.0,434.5,549.45,450.5
2016,9,21,16,0,776.0,72.0,7.7,18.0,385.0,486.36,396.97
2016,9,21,16,15,737.0,68.0,7.65,17.5,333.0,417.69,338.01
2016,9,21,16,30,698.0,64.0,7.6,17.0,281.0,352.07,279.85
2016,9,21,16,45,638.0,58.0,7.55,16.5,228.0,281.32,216.53
2016,9,21,17,0,578.0,52.0,7.5,16.0,175.0,216.67,157.84
2016,9,21,17,15,479.0,43.5,7.45,15.5,126.0,148.47,98.76
2016,9,21,17,30,380.0,35.0,7.4,15.0,77.0,92.69,52.35
2016,9,21,17,45,190.0,17.5,7.4,15.0,38.5,32.45,0.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,133.5,17.0,7.75,13.0,30.0,24.94,0.0
2016,9,22,6,30,267.0,34.0,7.8,13.0,60.0,72.61,40.1
2016,9,22,6,45,372.5,45.0,7.85,13.5,106.0,123.73,82.39
2016,9,22,7,0,478.0,56.0,7.9,14.0,152.0,188.35,137.58
2016,9,22,7,15,543.5,63.5,7.75,14.5,202.5,249.68,192.98
2016,9,22,7,30,609.0,71.0,7.6,15.0,253.0,318.45,254.56
2016,9,22,7,45,660.5,74.5,7.45,15.5,305.0,383.77,312.56
2016,9,22,8,0,712.0,78.0,7.3,16.0,357.0,453.82,372.95
2016,9,22,8,15,742.5,82.0,7.15,16.0,406.5,515.98,426.08
2016,9,22,8,30,773.0,86.0,7.0,16.0,456.0,580.55,479.61
2016,9,22,8,45,800.0,87.5,6.85,16.5,502.5,641.15,527.61
2016,9,22,9,0,827.0,89.0,6.7,17.0,549.0,702.03,573.88
2016,9,22,9,15,843.0,91.0,6.6,17.5,589.5,755.04,611.53
2016,9,22,9,30,859.0,93.0,6.5,18.0,630.0,800.28,642.63
2016,9,22,9,45,878.0,91.5,6.4,18.5,666.0,848.14,675.2
2016,9,22,10,0,897.0,90.0,6.3,19.0,702.0,894.18,705.88
2016,9,22,10,15,904.5,91.0,6.2,19.0,730.0,930.48,730.45
2016,9,22,10,30,912.0,92.0,6.1,19.0,758.0,963.69,752.65
2016,9,22,10,45,918.0,92.5,6.0,19.5,778.5,991.61,769.46
2016,9,22,11,0,924.0,93.0,5.9,20.0,799.0,1016.01,783.67
2016,9,22,11,15,927.0,93.5,5.85,20.0,811.0,1033.76,795.08
2016,9,22,11,30,930.0,94.0,5.8,20.0,823.0,1047.65,803.91
2016,9,22,11,45,929.5,95.0,5.8,20.5,827.0,1054.61,806.83
2016,9,22,12,0,929.0,96.0,5.8,21.0,831.0,1057.54,807.14
2016,9,22,12,15,928.0,95.5,5.85,21.0,827.0,1054.23,805.26
2016,9,22,12,30,927.0,95.0,5.9,21.0,823.0,1046.91,800.78
2016,9,22,12,45,922.0,96.0,5.95,21.0,810.5,1033.33,792.1
2016,9,22,13,0,917.0,97.0,6.0,21.0,798.0,1015.93,780.88
2016,9,22,13,15,911.5,96.0,6.0,21.0,778.5,992.11,764.9
2016,9,22,13,30,906.0,95.0,6.0,21.0,759.0,964.74,746.5
2016,9,22,13,45,896.0,95.0,6.05,21.0,731.5,931.02,723.86
2016,9,22,14,0,886.0,95.0,6.1,21.0,704.0,894.36,699.0
2016,9,22,14,15,875.0,93.0,6.1,20.5,670.0,851.88,670.83
2016,9,22,14,30,864.0,91.0,6.1,20.0,636.0,807.01,640.57
2016,9,22,14,45,846.5,90.0,6.2,20.0,595.5,761.92,608.91
2016,9,22,15,0,829.0,89.0,6.3,20.0,555.0,709.1,570.95
2016,9,22,15,15,724.0,102.5,6.4,19.5,485.5,614.22,498.51
2016,9,22,15,30,619.0,116.0,6.5,19.0,416.0,525.02,428.03
2016,9,22,15,45,670.0,97.0,6.6,19.0,390.5,498.41,406.26
2016,9,22,16,0,721.0,78.0,6.7,19.0,365.0,464.44,376.89
2016,9,22,16,15,680.0,73.0,6.65,18.5,314.0,396.8,319.32
2016,9,22,16,30,639.0,68.0,6.6,18.0,263.0,332.65,263.04
2016,9,22,16,45,573.0,61.5,6.6,17.5,212.0,262.55,201.16
2016,9,22,17,0,507.0,55.0,6.6,17.0,161.0,199.83,145.13
2016,9,22,17,15,407.0,45.0,6.4,16.5,114.5,134.57,89.43
2016,9,22,17,30,307.0,35.0,6.2,16.0,68.0,81.99,46.03
2016,9,22,17,45,153.5,17.5,6.05,15.5,34.0,29.27,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,168.5,14.0,2.7,12.5,30.0,25.24,0.0
2016,9,23,6,30,337.0,28.0,2.8,13.0,60.0,76.67,39.83
2016,9,23,6,45,438.5,36.5,2.9,14.0,106.0,128.95,83.56
2016,9,23,7,0,540.0,45.0,3.0,15.0,152.0,194.14,139.06
2016,9,23,7,15,599.5,51.0,2.95,15.5,202.0,255.58,194.27
2016,9,23,7,30,659.0,57.0,2.9,16.0,252.0,323.39,254.18
2016,9,23,7,45,699.0,61.5,2.9,16.5,302.5,387.32,309.83
2016,9,23,8,0,739.0,66.0,2.9,17.0,353.0,454.6,366.25
2016,9,23,8,15,766.0,69.0,2.85,17.5,400.5,515.88,415.93
2016,9,23,8,30,793.0,72.0,2.8,18.0,448.0,578.22,464.55
2016,9,23,8,45,813.0,74.5,2.8,18.5,492.5,636.03,508.17
2016,9,23,9,0,833.0,77.0,2.8,19.0,537.0,688.64,545.55
2016,9,23,9,15,847.0,78.5,2.75,19.5,576.5,739.07,579.18
2016,9,23,9,30,861.0,80.0,2.7,20.0,616.0,787.92,610.97
2016,9,23,9,45,872.5,81.0,2.7,20.5,649.5,832.24,639.3
2016,9,23,10,0,884.0,82.0,2.7,21.0,683.0,874.24,665.61
2016,9,23,10,15,891.5,83.5,2.7,21.5,709.5,910.61,687.75
2016,9,23,10,30,899.0,85.0,2.7,22.0,736.0,943.95,707.64
2016,9,23,10,45,903.5,85.5,2.75,22.5,755.5,970.03,723.01
2016,9,23,11,0,908.0,86.0,2.8,23.0,775.0,992.58,736.07
2016,9,23,11,15,910.5,86.5,2.9,23.0,787.0,1009.5,747.39
2016,9,23,11,30,913.0,87.0,3.0,23.0,799.0,1022.61,756.36
2016,9,23,11,45,912.5,88.0,3.2,23.0,802.5,1029.37,762.18
2016,9,23,12,0,912.0,89.0,3.4,23.0,806.0,1032.18,765.52
2016,9,23,12,15,910.5,88.5,3.55,23.0,802.0,1028.3,764.15
2016,9,23,12,30,909.0,88.0,3.7,23.0,798.0,1020.49,760.31
2016,9,23,12,45,902.5,89.5,3.9,23.0,785.0,1006.12,752.49
2016,9,23,13,0,896.0,91.0,4.1,23.0,772.0,988.05,742.2
2016,9,23,13,15,890.5,90.0,4.25,22.5,752.5,964.54,729.29
2016,9,23,13,30,885.0,89.0,4.4,22.0,733.0,937.59,713.92
2016,9,23,13,45,875.0,88.5,4.6,22.0,706.0,903.82,692.97
2016,9,23,14,0,865.0,88.0,4.8,22.0,679.0,867.2,669.81
2016,9,23,14,15,854.5,86.5,4.9,22.0,646.0,826.39,642.67
2016,9,23,14,30,844.0,85.0,5.0,22.0,613.0,783.23,613.5
2016,9,23,14,45,654.5,138.5,5.15,22.0,532.0,670.95,531.9
2016,9,23,15,0,465.0,192.0,5.3,22.0,451.0,553.79,440.87
2016,9,23,15,15,502.5,165.0,5.35,21.5,423.5,526.0,421.74
2016,9,23,15,30,540.0,138.0,5.4,21.0,396.0,493.0,397.31
2016,9,23,15,45,465.0,135.5,5.5,21.0,341.0,417.1,336.31
2016,9,23,16,0,390.0,133.0,5.6,21.0,286.0,348.13,279.87
2016,9,23,16,15,518.5,96.0,5.55,20.5,270.0,346.94,276.9
2016,9,23,16,30,647.0,59.0,5.5,20.0,254.0,325.17,254.23
2016,9,23,16,45,587.5,53.0,5.45,19.5,204.0,257.55,194.64
2016,9,23,17,0,528.0,47.0,5.4,19.0,154.0,196.53,140.18
2016,9,23,17,15,430.5,38.5,5.3,18.5,108.5,132.3,85.6
2016,9,23,17,30,333.0,30.0,5.2,18.0,63.0,80.41,42.52
2016,9,23,17,45,166.5,15.0,5.15,17.5,31.5,27.38,0.0
2016,9,23,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,184.0,13.0,2.0,14.5,29.5,24.0,0.0
2016,9,24,6,30,368.0,26.0,2.0,15.0,59.0,79.44,39.67
2016,9,24,6,45,468.0,34.0,2.05,15.5,105.5,132.93,84.97
2016,9,24,7,0,568.0,42.0,2.1,16.0,152.0,198.91,141.26
2016,9,24,7,15,627.0,47.0,2.05,16.5,202.5,260.92,196.74
2016,9,24,7,30,686.0,52.0,2.0,17.0,253.0,329.36,256.75
2016,9,24,7,45,725.5,56.0,1.95,17.5,304.0,394.03,312.34
2016,9,24,8,0,765.0,60.0,1.9,18.0,355.0,461.95,368.35
2016,9,24,8,15,792.5,63.0,1.9,18.5,403.5,524.84,418.49
2016,9,24,8,30,820.0,66.0,1.9,19.0,452.0,585.24,464.93
2016,9,24,8,45,840.0,68.0,1.95,20.0,497.5,643.18,507.1
2016,9,24,9,0,860.0,70.0,2.0,21.0,543.0,700.67,545.82
2016,9,24,9,15,875.0,71.5,2.15,21.5,583.0,752.99,581.08
2016,9,24,9,30,890.0,73.0,2.3,22.0,623.0,803.73,614.75
2016,9,24,9,45,904.0,73.0,2.45,23.0,658.0,850.02,643.66
2016,9,24,10,0,918.0,73.0,2.6,24.0,693.0,894.05,670.63
2016,9,24,10,15,925.5,74.0,2.65,24.5,720.5,930.82,692.93
2016,9,24,10,30,933.0,75.0,2.7,25.0,748.0,964.43,712.99
2016,9,24,10,45,938.5,75.5,2.75,25.5,768.5,992.17,729.12
2016,9,24,11,0,944.0,76.0,2.8,26.0,789.0,1016.28,742.9
2016,9,24,11,15,947.0,76.5,2.85,26.0,801.5,1034.14,754.17
2016,9,24,11,30,950.0,77.0,2.9,26.0,814.0,1048.06,763.07
2016,9,24,11,45,951.5,77.0,2.95,26.5,818.5,1055.84,766.67
2016,9,24,12,0,953.0,77.0,3.0,27.0,823.0,1059.52,767.83
2016,9,24,12,15,952.5,77.0,3.1,27.0,819.5,1057.05,767.19
2016,9,24,12,30,952.0,77.0,3.2,27.0,816.0,1050.46,764.07
2016,9,24,12,45,940.0,81.5,3.35,27.5,802.0,1033.63,753.34
2016,9,24,13,0,928.0,86.0,3.5,28.0,788.0,1013.05,740.27
2016,9,24,13,15,923.0,85.0,3.6,28.0,768.0,989.32,726.25
2016,9,24,13,30,918.0,84.0,3.7,28.0,748.0,962.01,709.83
2016,9,24,13,45,909.5,83.5,3.85,28.0,720.5,928.64,689.56
2016,9,24,14,0,901.0,83.0,4.0,28.0,693.0,892.21,667.02
2016,9,24,14,15,890.0,81.5,4.05,27.5,659.0,849.68,640.81
2016,9,24,14,30,879.0,80.0,4.1,27.0,625.0,804.71,612.51
2016,9,24,14,45,864.0,78.5,4.2,27.0,585.0,754.52,579.05
2016,9,24,15,0,849.0,77.0,4.3,27.0,545.0,702.77,543.92
2016,9,24,15,15,829.0,74.5,4.35,26.5,500.0,649.59,507.03
2016,9,24,15,30,809.0,72.0,4.4,26.0,455.0,591.06,463.69
2016,9,24,15,45,608.0,100.0,4.45,26.0,370.5,464.99,365.73
2016,9,24,16,0,407.0,128.0,4.5,26.0,286.0,351.25,275.77
2016,9,24,16,15,540.0,92.5,4.45,25.0,271.0,352.36,275.15
2016,9,24,16,30,673.0,57.0,4.4,24.0,256.0,331.77,254.09
2016,9,24,16,45,611.5,51.0,4.4,23.5,205.0,262.37,194.17
2016,9,24,17,0,550.0,45.0,4.4,23.0,154.0,199.46,139.09
2016,9,24,17,15,448.5,36.5,4.3,22.0,107.5,133.24,84.03
2016,9,24,17,30,347.0,28.0,4.2,21.0,61.0,79.91,39.92
2016,9,24,17,45,173.5,14.0,4.1,20.0,30.5,24.74,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,184.0,13.0,2.9,15.5,29.5,24.24,0.0
2016,9,25,6,30,368.0,26.0,3.0,16.0,59.0,80.14,39.18
2016,9,25,6,45,475.5,34.0,3.15,17.0,106.0,135.21,85.99
2016,9,25,7,0,583.0,42.0,3.3,18.0,153.0,203.63,143.84
2016,9,25,7,15,643.0,47.5,3.15,18.5,204.5,267.5,200.86
2016,9,25,7,30,703.0,53.0,3.0,19.0,256.0,337.91,262.5
2016,9,25,7,45,743.0,56.5,2.9,20.0,307.5,403.31,318.2
2016,9,25,8,0,783.0,60.0,2.8,21.0,359.0,471.95,374.1
2016,9,25,8,15,809.5,63.0,2.7,21.5,408.0,535.27,424.34
2016,9,25,8,30,836.0,66.0,2.6,22.0,457.0,595.89,470.59
2016,9,25,8,45,854.5,68.5,2.55,23.0,502.5,654.18,512.42
2016,9,25,9,0,873.0,71.0,2.5,24.0,548.0,711.82,550.48
2016,9,25,9,15,887.0,72.5,2.45,25.0,588.0,763.91,582.9
2016,9,25,9,30,901.0,74.0,2.4,26.0,628.0,814.3,613.28
2016,9,25,9,45,915.0,73.5,2.35,27.0,662.5,860.36,639.93
2016,9,25,10,0,929.0,73.0,2.3,28.0,697.0,904.11,664.42
2016,9,25,10,15,935.5,74.0,2.15,28.5,724.5,940.24,683.76
2016,9,25,10,30,942.0,75.0,2.0,29.0,752.0,973.09,700.57
2016,9,25,10,45,945.0,76.5,1.85,30.0,771.0,999.73,711.62
2016,9,25,11,0,948.0,78.0,1.7,31.0,790.0,1022.61,720.0
2016,9,25,11,15,950.5,78.5,1.5,31.5,802.0,1039.95,725.4
2016,9,25,11,30,953.0,79.0,1.3,32.0,814.0,1053.3,728.08
2016,9,25,11,45,951.5,80.0,1.15,32.5,817.5,1059.16,726.97
2016,9,25,12,0,950.0,81.0,1.0,33.0,821.0,1060.88,723.42
2016,9,25,12,15,949.0,81.0,0.8,33.0,817.0,1057.81,717.43
2016,9,25,12,30,948.0,81.0,0.6,33.0,813.0,1050.65,708.96
2016,9,25,12,45,937.5,84.0,0.4,33.5,798.5,1033.5,693.38
2016,9,25,13,0,927.0,87.0,0.2,34.0,784.0,1012.61,676.3
2016,9,25,13,15,921.5,86.5,0.4,34.0,764.0,988.92,667.86
2016,9,25,13,30,916.0,86.0,0.6,34.0,744.0,961.67,657.27
2016,9,25,13,45,905.0,86.0,0.85,34.0,716.0,926.59,642.31
2016,9,25,14,0,894.0,86.0,1.1,34.0,688.0,888.61,624.48
2016,9,25,14,15,882.5,84.5,1.3,33.5,653.5,845.84,603.07
2016,9,25,14,30,871.0,83.0,1.5,33.0,619.0,800.7,579.1
2016,9,25,14,45,852.5,82.0,1.7,33.0,578.0,748.7,548.35
2016,9,25,15,0,834.0,81.0,1.9,33.0,537.0,700.51,519.14
2016,9,25,15,15,714.5,99.5,2.05,32.5,467.5,601.96,452.1
2016,9,25,15,30,595.0,118.0,2.2,32.0,398.0,510.1,386.67
2016,9,25,15,45,491.5,123.5,2.35,32.0,337.5,418.38,318.75
2016,9,25,16,0,388.0,129.0,2.5,32.0,277.0,342.28,260.63
2016,9,25,16,15,362.5,114.0,2.65,31.0,237.0,290.67,220.92
2016,9,25,16,30,337.0,99.0,2.8,30.0,197.0,241.53,181.59
2016,9,25,16,45,302.0,82.0,2.95,29.0,156.5,190.01,139.41
2016,9,25,17,0,267.0,65.0,3.1,28.0,116.0,142.66,99.92
2016,9,25,17,15,210.0,47.5,3.15,26.5,80.0,94.89,61.21
2016,9,25,17,30,153.0,30.0,3.2,25.0,44.0,54.61,27.13
2016,9,25,17,45,76.5,15.0,3.25,24.0,22.0,18.81,0.0
2016,9,25,18,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,19.5,24.5,20.74,0.0
2016,9,26,6,30,233.0,28.0,1.2,20.0,49.0,64.56,31.52
2016,9,26,6,45,334.5,41.0,1.3,20.5,92.5,115.01,73.92
2016,9,26,7,0,436.0,54.0,1.4,21.0,136.0,178.47,126.04
2016,9,26,7,15,502.5,63.5,1.35,21.5,185.5,239.73,178.41
2016,9,26,7,30,569.0,73.0,1.3,22.0,235.0,308.64,236.28
2016,9,26,7,45,465.0,102.0,1.3,23.0,251.5,324.66,252.49
2016,9,26,8,0,361.0,131.0,1.3,24.0,268.0,331.25,258.95
2016,9,26,8,15,385.0,146.5,1.2,24.5,310.0,383.25,299.05
2016,9,26,8,30,409.0,162.0,1.1,25.0,352.0,437.08,338.78
2016,9,26,8,45,591.5,132.5,1.05,26.0,437.5,556.29,425.95
2016,9,26,9,0,774.0,103.0,1.0,27.0,523.0,682.71,513.69
2016,9,26,9,15,791.5,106.5,0.95,27.5,563.5,736.12,545.81
2016,9,26,9,30,809.0,110.0,0.9,28.0,604.0,788.37,576.81
2016,9,26,9,45,822.5,112.0,0.9,29.0,638.5,834.14,602.34
2016,9,26,10,0,836.0,114.0,0.9,30.0,673.0,877.83,626.01
2016,9,26,10,15,845.5,115.5,1.0,30.5,700.5,914.98,648.08
2016,9,26,10,30,855.0,117.0,1.1,31.0,728.0,949.29,668.32
2016,9,26,10,45,863.0,117.5,1.2,31.5,748.5,977.98,685.03
2016,9,26,11,0,871.0,118.0,1.3,32.0,769.0,992.94,693.41
2016,9,26,11,15,874.5,119.0,1.45,32.0,781.5,1010.61,705.85
2016,9,26,11,30,878.0,120.0,1.6,32.0,794.0,1024.63,716.07
2016,9,26,11,45,881.0,119.0,1.8,32.5,798.5,1032.2,721.67
2016,9,26,12,0,884.0,118.0,2.0,33.0,803.0,1035.96,724.95
2016,9,26,12,15,883.0,118.0,2.1,33.0,799.0,1032.95,724.35
2016,9,26,12,30,882.0,118.0,2.2,33.0,795.0,1026.11,721.55
2016,9,26,12,45,903.0,106.0,2.35,33.0,789.5,1023.91,722.27
2016,9,26,13,0,924.0,94.0,2.5,33.0,784.0,1017.08,720.11
2016,9,26,13,15,918.5,93.0,2.55,32.5,764.0,992.79,707.49
2016,9,26,13,30,913.0,92.0,2.6,32.0,744.0,964.95,692.69
2016,9,26,13,45,907.5,90.0,2.7,32.0,717.0,932.57,673.87
2016,9,26,14,0,902.0,88.0,2.8,32.0,690.0,896.97,652.76
2016,9,26,14,15,891.0,86.0,2.8,31.5,655.5,853.71,626.91
2016,9,26,14,30,880.0,84.0,2.8,31.0,621.0,808.01,599.08
2016,9,26,14,45,867.0,81.0,2.85,31.0,581.0,757.5,566.57
2016,9,26,15,0,854.0,78.0,2.9,31.0,541.0,705.25,532.32
2016,9,26,15,15,713.5,100.5,2.85,30.5,465.0,601.56,458.8
2016,9,26,15,30,573.0,123.0,2.8,30.0,389.0,501.03,384.73
2016,9,26,15,45,490.0,123.5,2.75,30.0,333.0,417.02,321.15
2016,9,26,16,0,407.0,124.0,2.7,30.0,277.0,346.31,266.12
2016,9,26,16,15,380.5,109.5,2.6,29.0,236.5,293.71,224.88
2016,9,26,16,30,354.0,95.0,2.5,28.0,196.0,243.67,184.24
2016,9,26,16,45,317.0,79.0,2.45,27.5,155.5,191.53,140.8
2016,9,26,17,0,280.0,63.0,2.4,27.0,115.0,143.79,100.48
2016,9,26,17,15,223.5,45.5,2.25,26.0,78.5,95.39,60.88
2016,9,26,17,30,167.0,28.0,2.1,25.0,42.0,53.78,24.48
2016,9,26,17,45,83.5,14.0,1.95,24.0,21.0,18.25,0.0
2016,9,26,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,111.5,14.0,1.05,18.5,23.0,20.54,0.0
2016,9,27,6,30,223.0,28.0,1.1,19.0,46.0,62.32,29.42
2016,9,27,6,45,312.5,42.0,1.15,19.5,88.5,112.15,72.64
2016,9,27,7,0,402.0,56.0,1.2,20.0,131.0,172.11,122.38
2016,9,27,7,15,468.5,66.0,1.15,20.5,179.5,231.86,173.43
2016,9,27,7,30,535.0,76.0,1.1,21.0,228.0,299.3,230.04
2016,9,27,7,45,436.0,104.5,1.05,21.5,244.0,315.05,246.2
2016,9,27,8,0,337.0,133.0,1.0,22.0,260.0,313.36,246.6
2016,9,27,8,15,361.0,149.5,0.95,22.5,302.0,364.09,286.16
2016,9,27,8,30,385.0,166.0,0.9,23.0,344.0,427.14,333.08
2016,9,27,8,45,556.0,141.0,0.9,24.0,426.0,536.46,413.81
2016,9,27,9,0,727.0,116.0,0.9,25.0,508.0,666.8,505.27
2016,9,27,9,15,745.5,119.5,0.95,25.5,547.5,719.18,538.93
2016,9,27,9,30,764.0,123.0,1.0,26.0,587.0,770.65,571.25
2016,9,27,9,45,813.5,111.0,1.05,27.0,629.5,825.97,604.33
2016,9,27,10,0,863.0,99.0,1.1,28.0,672.0,876.92,633.78
2016,9,27,10,15,871.5,100.5,1.2,28.0,699.5,913.26,656.79
2016,9,27,10,30,880.0,102.0,1.3,28.0,727.0,946.67,678.07
2016,9,27,10,45,877.0,107.0,1.45,28.5,744.0,969.88,692.33
2016,9,27,11,0,874.0,112.0,1.6,29.0,761.0,989.32,704.34
2016,9,27,11,15,877.0,112.5,1.7,29.0,773.0,1005.89,715.34
2016,9,27,11,30,880.0,113.0,1.8,29.0,785.0,1018.79,724.2
2016,9,27,11,45,874.5,116.5,1.95,29.5,787.0,1022.71,726.79
2016,9,27,12,0,869.0,120.0,2.1,30.0,789.0,1022.78,727.1
2016,9,27,12,15,867.5,119.5,2.2,30.0,784.5,1018.66,725.76
2016,9,27,12,30,866.0,119.0,2.3,30.0,780.0,1010.78,722.18
2016,9,27,12,45,876.5,112.0,2.4,30.0,772.0,1003.86,719.3
2016,9,27,13,0,887.0,105.0,2.5,30.0,764.0,992.85,713.89
2016,9,27,13,15,881.0,104.0,2.55,29.5,743.5,968.72,701.07
2016,9,27,13,30,875.0,103.0,2.6,29.0,723.0,941.21,686.08
2016,9,27,13,45,859.0,104.0,2.7,29.0,694.0,903.67,663.43
2016,9,27,14,0,843.0,105.0,2.8,29.0,665.0,871.74,644.3
2016,9,27,14,15,830.5,103.0,2.85,28.5,630.5,828.57,618.21
2016,9,27,14,30,818.0,101.0,2.9,28.0,596.0,783.24,590.23
2016,9,27,14,45,803.0,97.5,2.95,28.0,556.5,732.46,556.78
2016,9,27,15,0,788.0,94.0,3.0,28.0,517.0,680.31,521.79
2016,9,27,15,15,667.0,111.5,3.0,27.5,448.5,582.05,450.25
2016,9,27,15,30,546.0,129.0,3.0,27.0,380.0,484.75,377.67
2016,9,27,15,45,621.0,101.5,3.05,27.0,356.5,471.45,367.4
2016,9,27,16,0,696.0,74.0,3.1,27.0,333.0,442.47,343.34
2016,9,27,16,15,651.5,68.5,3.05,26.0,283.0,374.45,288.78
2016,9,27,16,30,607.0,63.0,3.0,25.0,233.0,310.44,235.55
2016,9,27,16,45,550.5,54.5,2.95,24.5,184.5,243.83,178.65
2016,9,27,17,0,494.0,46.0,2.9,24.0,136.0,183.62,126.4
2016,9,27,17,15,387.5,35.5,2.85,23.0,91.5,118.5,73.14
2016,9,27,17,30,281.0,25.0,2.8,22.0,47.0,65.88,26.44
2016,9,27,17,45,140.5,12.5,2.75,21.0,23.5,20.46,0.0
2016,9,27,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.5,14.0,1.85,15.0,22.0,20.26,0.0
2016,9,28,6,30,211.0,28.0,1.9,15.0,44.0,60.92,28.16
2016,9,28,6,45,318.0,40.5,1.95,15.5,87.0,112.4,73.72
2016,9,28,7,0,425.0,53.0,2.0,16.0,130.0,175.96,126.95
2016,9,28,7,15,493.0,61.5,1.95,16.5,178.5,236.12,179.69
2016,9,28,7,30,561.0,70.0,1.9,17.0,227.0,304.07,238.36
2016,9,28,7,45,612.5,75.0,1.9,17.5,277.0,368.26,293.02
2016,9,28,8,0,664.0,80.0,1.9,18.0,327.0,437.26,349.72
2016,9,28,8,15,696.5,84.5,1.9,18.5,375.0,499.37,399.18
2016,9,28,8,30,729.0,89.0,1.9,19.0,423.0,563.31,448.22
2016,9,28,8,45,753.5,92.5,1.9,19.5,467.5,620.35,490.47
2016,9,28,9,0,778.0,96.0,1.9,20.0,512.0,679.28,532.55
2016,9,28,9,15,795.0,98.5,1.95,20.5,552.0,731.18,567.17
2016,9,28,9,30,812.0,101.0,2.0,21.0,592.0,781.87,600.34
2016,9,28,9,45,821.0,105.0,2.05,21.5,624.5,826.01,628.43
2016,9,28,10,0,830.0,109.0,2.1,22.0,657.0,867.78,654.59
2016,9,28,10,15,839.5,110.5,2.2,22.0,684.0,904.54,678.89
2016,9,28,10,30,849.0,112.0,2.3,22.0,711.0,938.5,701.29
2016,9,28,10,45,848.5,116.5,2.45,22.5,729.0,963.32,716.74
2016,9,28,11,0,848.0,121.0,2.6,23.0,747.0,984.55,729.9
2016,9,28,11,15,852.0,121.5,2.8,23.0,759.0,1001.98,742.53
2016,9,28,11,30,856.0,122.0,3.0,23.0,771.0,1015.78,752.88
2016,9,28,11,45,852.0,124.5,3.2,23.0,774.0,1020.09,757.08
2016,9,28,12,0,848.0,127.0,3.4,23.0,777.0,1020.57,758.89
2016,9,28,12,15,847.0,127.0,3.6,23.0,772.5,1017.42,758.39
2016,9,28,12,30,846.0,127.0,3.8,23.0,768.0,1010.5,755.44
2016,9,28,12,45,841.0,126.5,4.05,23.0,755.5,995.33,747.29
2016,9,28,13,0,836.0,126.0,4.3,23.0,743.0,976.59,736.71
2016,9,28,13,15,829.5,125.0,4.4,22.5,723.0,952.43,722.94
2016,9,28,13,30,823.0,124.0,4.5,22.0,703.0,925.03,707.03
2016,9,28,13,45,813.5,121.5,4.65,22.0,676.0,890.18,684.92
2016,9,28,14,0,804.0,119.0,4.8,22.0,649.0,852.63,660.62
2016,9,28,14,15,790.0,116.5,4.8,21.5,615.0,808.84,631.87
2016,9,28,14,30,776.0,114.0,4.8,21.0,581.0,763.14,601.34
2016,9,28,14,45,763.0,109.0,4.85,21.0,542.0,713.86,566.78
2016,9,28,15,0,750.0,104.0,4.9,21.0,503.0,665.74,531.94
