Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,15,15,642.5,117.0,4.9,20.5,438.0,570.98,459.34
2016,9,28,15,30,535.0,130.0,4.9,20.0,373.0,478.52,386.93
2016,9,28,15,45,593.0,106.0,4.9,20.0,347.0,459.74,371.49
2016,9,28,16,0,651.0,82.0,4.9,20.0,321.0,427.8,343.95
2016,9,28,16,15,603.5,76.0,4.85,19.0,271.5,360.41,287.67
2016,9,28,16,30,556.0,70.0,4.8,18.0,222.0,297.45,233.34
2016,9,28,16,45,493.0,60.5,4.8,17.5,174.0,230.82,174.79
2016,9,28,17,0,430.0,51.0,4.8,17.0,126.0,171.45,122.12
2016,9,28,17,15,317.0,38.5,4.7,16.5,83.5,107.32,68.53
2016,9,28,17,30,204.0,26.0,4.6,16.0,41.0,55.26,19.79
2016,9,28,17,45,102.0,13.0,4.55,15.5,20.5,18.3,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,106.0,14.0,3.4,13.0,22.0,20.44,0.0
2016,9,29,6,30,212.0,28.0,3.5,13.0,44.0,61.26,27.03
2016,9,29,6,45,324.0,40.0,3.65,13.5,87.0,113.68,75.01
2016,9,29,7,0,436.0,52.0,3.8,14.0,130.0,178.56,130.01
2016,9,29,7,15,218.0,66.0,3.75,14.0,105.0,142.27,110.25
2016,9,29,7,30,0.0,80.0,3.7,14.0,80.0,72.27,56.18
2016,9,29,7,45,0.0,98.0,3.65,14.5,98.0,88.99,70.34
2016,9,29,8,0,0.0,116.0,3.6,15.0,116.0,105.81,84.25
2016,9,29,8,15,11.5,142.5,3.6,15.5,148.0,137.64,110.6
2016,9,29,8,30,23.0,169.0,3.6,16.0,180.0,170.95,137.8
2016,9,29,8,45,36.0,193.5,3.6,16.5,212.0,214.07,172.62
2016,9,29,9,0,49.0,218.0,3.6,17.0,244.0,250.71,201.67
2016,9,29,9,15,224.0,225.0,3.65,17.5,358.0,417.79,337.24
2016,9,29,9,30,399.0,232.0,3.7,18.0,472.0,576.29,460.72
2016,9,29,9,45,630.5,163.5,3.75,18.5,566.5,734.96,581.78
2016,9,29,10,0,862.0,95.0,3.8,19.0,661.0,872.18,677.86
2016,9,29,10,15,727.0,154.5,3.85,19.0,645.5,857.18,665.36
2016,9,29,10,30,592.0,214.0,3.9,19.0,630.0,815.64,634.21
2016,9,29,10,45,742.5,155.5,3.95,19.5,692.0,911.67,701.7
2016,9,29,11,0,893.0,97.0,4.0,20.0,754.0,990.91,754.1
2016,9,29,11,15,896.0,97.5,4.05,20.0,765.5,1007.58,764.64
2016,9,29,11,30,899.0,98.0,4.1,20.0,777.0,1020.5,773.26
2016,9,29,11,45,901.0,97.5,4.15,20.5,780.5,1027.44,776.49
2016,9,29,12,0,903.0,97.0,4.2,21.0,784.0,1030.5,777.27
2016,9,29,12,15,901.5,97.0,4.25,21.0,779.5,1026.69,775.07
2016,9,29,12,30,900.0,97.0,4.3,21.0,775.0,1019.0,770.44
2016,9,29,12,45,898.0,95.5,4.4,21.0,763.0,1005.24,762.12
2016,9,29,13,0,896.0,94.0,4.5,21.0,751.0,987.72,751.55
2016,9,29,13,15,890.0,93.0,4.55,21.0,731.0,963.28,735.96
2016,9,29,13,30,884.0,92.0,4.6,21.0,711.0,935.43,718.04
2016,9,29,13,45,875.0,91.0,4.7,21.0,683.5,901.65,696.25
2016,9,29,14,0,866.0,90.0,4.8,21.0,656.0,864.98,672.22
2016,9,29,14,15,854.0,88.5,4.9,20.5,622.0,822.56,645.04
2016,9,29,14,30,842.0,87.0,5.0,20.0,588.0,784.33,620.47
2016,9,29,14,45,825.0,84.5,5.1,20.0,548.0,732.23,583.92
2016,9,29,15,0,808.0,82.0,5.2,20.0,508.0,678.89,545.86
2016,9,29,15,15,786.0,79.0,5.25,19.5,463.5,620.74,502.56
2016,9,29,15,30,764.0,76.0,5.3,19.0,419.0,562.5,457.28
2016,9,29,15,45,550.5,102.0,5.4,18.5,334.0,431.22,351.52
2016,9,29,16,0,337.0,128.0,5.5,18.0,249.0,305.99,248.88
2016,9,29,16,15,312.0,111.5,5.5,17.5,210.5,257.16,207.56
2016,9,29,16,30,287.0,95.0,5.5,17.0,172.0,210.9,167.28
2016,9,29,16,45,375.0,70.0,5.5,16.5,148.0,199.79,152.72
2016,9,29,17,0,463.0,45.0,5.5,16.0,124.0,173.3,122.85
2016,9,29,17,15,347.0,34.0,5.35,15.5,81.5,108.27,67.88
2016,9,29,17,30,231.0,23.0,5.2,15.0,39.0,55.88,14.89
2016,9,29,17,45,115.5,11.5,5.05,14.5,19.5,17.64,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,116.0,13.0,4.55,12.0,21.5,20.41,0.0
2016,9,30,6,30,232.0,26.0,4.7,12.0,43.0,62.99,25.64
2016,9,30,6,45,344.0,37.5,4.9,12.5,85.5,115.9,76.18
2016,9,30,7,0,456.0,49.0,5.1,13.0,128.0,181.6,132.55
2016,9,30,7,15,525.0,56.5,5.1,13.5,177.0,242.97,188.01
2016,9,30,7,30,594.0,64.0,5.1,14.0,226.0,312.18,249.88
2016,9,30,7,45,641.5,69.0,5.15,14.5,276.0,376.39,306.89
2016,9,30,8,0,689.0,74.0,5.2,15.0,326.0,444.89,365.82
2016,9,30,8,15,720.5,78.0,5.25,15.0,373.5,505.79,417.75
2016,9,30,8,30,752.0,82.0,5.3,15.0,421.0,569.55,470.52
2016,9,30,8,45,777.0,84.5,5.35,15.5,466.0,628.5,517.2
2016,9,30,9,0,802.0,87.0,5.4,16.0,511.0,687.58,562.07
2016,9,30,9,15,818.5,89.0,5.45,16.5,550.0,739.37,599.09
2016,9,30,9,30,835.0,91.0,5.5,17.0,589.0,789.82,634.55
2016,9,30,9,45,850.5,91.5,5.55,17.5,623.5,828.85,661.02
2016,9,30,10,0,866.0,92.0,5.6,18.0,658.0,872.51,690.69
2016,9,30,10,15,874.5,93.5,5.6,18.0,684.5,908.69,715.71
2016,9,30,10,30,883.0,95.0,5.6,18.0,711.0,941.92,738.53
2016,9,30,10,45,888.5,96.0,5.65,18.0,730.5,968.58,756.93
2016,9,30,11,0,894.0,97.0,5.7,18.0,750.0,991.8,772.97
2016,9,30,11,15,897.5,97.5,5.75,18.0,762.0,1008.89,784.77
2016,9,30,11,30,901.0,98.0,5.8,18.0,774.0,1022.24,794.09
2016,9,30,11,45,902.5,98.0,5.85,18.5,778.0,1029.18,797.48
2016,9,30,12,0,904.0,98.0,5.9,19.0,782.0,1032.22,798.31
2016,9,30,12,15,902.5,98.0,5.9,19.0,777.5,1028.33,795.65
2016,9,30,12,30,901.0,98.0,5.9,19.0,773.0,1020.55,790.45
2016,9,30,12,45,895.5,98.0,5.95,19.0,760.0,1004.97,780.22
2016,9,30,13,0,890.0,98.0,6.0,19.0,747.0,985.74,767.53
2016,9,30,13,15,884.0,97.0,6.0,18.5,726.5,961.34,752.38
2016,9,30,13,30,878.0,96.0,6.0,18.0,706.0,933.57,734.79
2016,9,30,13,45,870.5,94.5,6.05,18.0,679.0,900.67,712.26
2016,9,30,14,0,863.0,93.0,6.1,18.0,652.0,864.82,687.48
2016,9,30,14,15,850.5,91.0,6.1,18.0,617.5,821.48,656.74
2016,9,30,14,30,838.0,89.0,6.1,18.0,583.0,782.44,629.04
2016,9,30,14,45,823.5,86.0,6.1,18.0,543.5,731.77,592.21
2016,9,30,15,0,809.0,83.0,6.1,18.0,504.0,679.65,553.86
2016,9,30,15,15,786.0,80.0,6.05,17.5,459.5,620.78,508.74
2016,9,30,15,30,763.0,77.0,6.0,17.0,415.0,561.91,461.92
2016,9,30,15,45,733.0,72.5,6.0,17.0,367.0,497.86,408.8
2016,9,30,16,0,703.0,68.0,6.0,17.0,319.0,435.3,355.35
2016,9,30,16,15,657.5,63.0,5.9,16.5,269.0,368.25,297.24
2016,9,30,16,30,612.0,58.0,5.8,16.0,219.0,304.36,240.2
2016,9,30,16,45,541.0,51.0,5.75,16.0,170.0,234.8,177.69
2016,9,30,17,0,470.0,44.0,5.7,16.0,121.0,173.39,122.31
2016,9,30,17,15,351.5,33.0,5.55,15.5,79.0,107.68,66.58
2016,9,30,17,30,233.0,22.0,5.4,15.0,37.0,54.38,7.76
2016,9,30,17,45,116.5,11.0,5.3,14.5,18.5,17.11,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,125.0,12.0,3.15,12.5,21.0,20.32,0.0
2016,10,1,6,30,250.0,24.0,3.3,13.0,42.0,63.72,22.97
2016,10,1,6,45,370.0,35.0,3.45,13.5,86.0,119.32,77.34
2016,10,1,7,0,490.0,46.0,3.6,14.0,130.0,188.33,136.18
2016,10,1,7,15,560.5,53.0,3.65,14.5,180.0,251.73,193.13
2016,10,1,7,30,631.0,60.0,3.7,15.0,230.0,323.1,256.37
2016,10,1,7,45,679.5,64.0,3.75,15.5,281.0,388.74,313.98
2016,10,1,8,0,728.0,68.0,3.8,16.0,332.0,457.72,372.53
2016,10,1,8,15,759.0,72.0,3.7,16.5,381.0,521.63,424.86
2016,10,1,8,30,790.0,76.0,3.6,17.0,430.0,587.0,476.36
2016,10,1,8,45,814.5,78.0,3.55,17.5,475.5,646.81,521.94
2016,10,1,9,0,839.0,80.0,3.5,18.0,521.0,706.59,564.92
2016,10,1,9,15,855.0,82.0,3.45,18.0,561.0,753.63,597.6
2016,10,1,9,30,871.0,84.0,3.4,18.0,601.0,804.46,632.61
2016,10,1,9,45,888.0,83.5,3.4,18.5,636.0,851.47,663.34
2016,10,1,10,0,905.0,83.0,3.4,19.0,671.0,896.46,692.19
2016,10,1,10,15,913.0,84.5,3.45,19.0,698.0,933.29,716.7
2016,10,1,10,30,921.0,86.0,3.5,19.0,725.0,967.0,739.02
2016,10,1,10,45,926.5,87.0,3.55,19.5,745.0,994.43,755.59
2016,10,1,11,0,932.0,88.0,3.6,20.0,765.0,1018.27,769.75
2016,10,1,11,15,935.0,88.5,3.65,20.0,777.0,1035.32,780.88
2016,10,1,11,30,938.0,89.0,3.7,20.0,789.0,1048.47,789.57
2016,10,1,11,45,938.5,89.5,3.8,20.5,792.5,1055.11,792.93
2016,10,1,12,0,939.0,90.0,3.9,21.0,796.0,1057.71,793.76
2016,10,1,12,15,938.0,89.5,4.05,21.0,791.5,1053.56,792.13
2016,10,1,12,30,937.0,89.0,4.2,21.0,787.0,1045.37,787.92
2016,10,1,12,45,933.0,89.0,4.4,21.0,774.5,1030.81,779.82
2016,10,1,13,0,929.0,89.0,4.6,21.0,762.0,1012.39,769.66
2016,10,1,13,15,923.5,88.5,4.7,21.0,741.5,988.22,754.79
2016,10,1,13,30,918.0,88.0,4.8,21.0,721.0,960.51,737.42
2016,10,1,13,45,908.5,87.0,4.9,21.0,693.0,925.23,714.64
2016,10,1,14,0,899.0,86.0,5.0,21.0,665.0,886.98,689.55
2016,10,1,14,15,887.5,84.5,5.05,20.5,630.0,843.75,661.6
2016,10,1,14,30,876.0,83.0,5.1,20.0,595.0,798.17,631.5
2016,10,1,14,45,859.0,81.0,5.2,20.0,554.5,745.8,594.86
2016,10,1,15,0,842.0,79.0,5.3,20.0,514.0,697.19,560.46
2016,10,1,15,15,819.5,76.0,5.35,19.5,468.0,637.1,515.81
2016,10,1,15,30,797.0,73.0,5.4,19.0,422.0,576.88,468.96
2016,10,1,15,45,764.5,69.5,5.5,19.0,372.5,510.8,415.09
2016,10,1,16,0,732.0,66.0,5.6,19.0,323.0,446.41,360.83
2016,10,1,16,15,685.0,61.0,5.55,18.5,272.0,376.14,300.65
2016,10,1,16,30,638.0,56.0,5.5,18.0,221.0,311.07,242.99
2016,10,1,16,45,563.0,49.0,5.5,18.0,171.0,238.82,178.66
2016,10,1,17,0,488.0,42.0,5.5,18.0,121.0,175.21,121.83
2016,10,1,17,15,358.5,31.5,5.4,17.0,77.5,107.05,64.61
2016,10,1,17,30,229.0,21.0,5.3,16.0,34.0,52.17,0.0
2016,10,1,17,45,114.5,10.5,5.2,15.5,17.0,16.4,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,118.5,12.0,3.25,12.5,20.0,19.98,0.0
2016,10,2,6,30,237.0,24.0,3.4,13.0,40.0,61.97,19.41
2016,10,2,6,45,353.5,34.5,3.6,13.5,82.5,116.05,75.07
2016,10,2,7,0,470.0,45.0,3.8,14.0,125.0,182.64,132.09
2016,10,2,7,15,540.0,52.0,3.85,14.5,173.5,244.62,187.81
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,314.54,249.87
2016,10,2,7,45,656.0,64.0,4.0,15.5,271.5,378.88,306.53
2016,10,2,8,0,702.0,69.0,4.1,16.0,321.0,446.21,363.95
2016,10,2,8,15,425.0,128.5,4.1,16.0,287.5,390.95,320.59
2016,10,2,8,30,148.0,188.0,4.1,16.0,254.0,287.62,234.84
2016,10,2,8,45,476.0,135.5,4.2,16.5,378.0,480.15,393.89
2016,10,2,9,0,804.0,83.0,4.3,17.0,502.0,685.44,555.01
2016,10,2,9,15,819.5,85.5,4.35,17.0,540.5,736.96,591.4
2016,10,2,9,30,835.0,88.0,4.4,17.0,579.0,787.06,627.16
2016,10,2,9,45,578.0,182.5,4.5,17.5,531.5,705.74,563.34
2016,10,2,10,0,321.0,277.0,4.6,18.0,484.0,590.49,469.39
2016,10,2,10,15,447.5,246.0,4.7,18.0,548.0,697.49,553.14
2016,10,2,10,30,574.0,215.0,4.8,18.0,612.0,795.18,627.73
2016,10,2,10,45,480.5,259.5,4.9,18.0,597.5,768.81,604.96
2016,10,2,11,0,387.0,304.0,5.0,18.0,583.0,719.88,566.45
2016,10,2,11,15,402.0,304.5,5.0,18.0,598.5,741.37,582.58
2016,10,2,11,30,417.0,305.0,5.0,18.0,614.0,777.83,608.91
2016,10,2,11,45,392.5,314.5,5.05,18.0,606.5,750.15,588.16
2016,10,2,12,0,368.0,324.0,5.1,18.0,599.0,736.9,577.94
2016,10,2,12,15,630.5,212.5,5.1,18.0,681.0,900.32,704.35
2016,10,2,12,30,893.0,101.0,5.1,18.0,763.0,1014.72,784.81
2016,10,2,12,45,891.0,101.0,5.2,18.5,751.5,1002.54,775.21
2016,10,2,13,0,889.0,101.0,5.3,19.0,740.0,986.63,763.92
2016,10,2,13,15,883.5,99.5,5.35,19.0,720.0,962.03,747.72
2016,10,2,13,30,878.0,98.0,5.4,19.0,700.0,934.04,729.14
2016,10,2,13,45,873.0,95.5,5.5,19.0,673.5,902.13,708.0
2016,10,2,14,0,868.0,93.0,5.6,19.0,647.0,867.12,684.46
2016,10,2,14,15,855.5,91.0,5.6,18.5,612.5,830.63,660.43
2016,10,2,14,30,843.0,89.0,5.6,18.0,578.0,784.27,628.75
2016,10,2,14,45,824.5,87.0,5.65,18.0,537.5,731.49,590.8
2016,10,2,15,0,806.0,85.0,5.7,18.0,497.0,677.59,551.44
2016,10,2,15,15,782.0,82.0,5.7,17.5,452.0,618.18,505.92
2016,10,2,15,30,758.0,79.0,5.7,17.0,407.0,558.87,458.92
2016,10,2,15,45,721.0,75.5,5.7,17.0,358.0,492.33,403.8
2016,10,2,16,0,684.0,72.0,5.7,17.0,309.0,429.45,350.07
2016,10,2,16,15,633.5,66.5,5.7,16.5,258.5,359.84,290.04
2016,10,2,16,30,583.0,61.0,5.7,16.0,208.0,294.98,232.36
2016,10,2,16,45,501.5,53.5,5.7,16.0,159.5,223.52,168.69
2016,10,2,17,0,420.0,46.0,5.7,16.0,111.0,161.51,113.48
2016,10,2,17,15,290.5,33.5,5.55,15.5,70.0,95.88,57.94
2016,10,2,17,30,161.0,21.0,5.4,15.0,29.0,42.61,0.0
2016,10,2,17,45,80.5,10.5,5.3,14.5,14.5,14.28,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.0,2.2,12.5,3.0,2.73,0.0
2016,10,3,6,30,0.0,6.0,2.3,13.0,6.0,5.26,0.0
2016,10,3,6,45,0.0,13.0,2.45,13.5,13.0,11.42,3.66
2016,10,3,7,0,0.0,20.0,2.6,14.0,20.0,17.59,9.2
2016,10,3,7,15,0.0,28.0,2.65,14.0,28.0,24.65,15.43
2016,10,3,7,30,0.0,36.0,2.7,14.0,36.0,31.72,21.62
2016,10,3,7,45,0.0,44.0,2.75,14.5,44.0,38.8,27.68
2016,10,3,8,0,0.0,52.0,2.8,15.0,52.0,45.9,33.64
2016,10,3,8,15,0.0,60.0,2.8,15.0,60.0,53.0,39.6
2016,10,3,8,30,0.0,68.0,2.8,15.0,68.0,60.11,45.5
2016,10,3,8,45,0.0,86.0,2.8,15.5,86.0,76.23,58.8
2016,10,3,9,0,0.0,104.0,2.8,16.0,104.0,92.9,72.37
2016,10,3,9,15,0.0,134.0,2.75,16.0,134.0,121.19,95.52
2016,10,3,9,30,0.0,164.0,2.7,16.0,164.0,149.96,118.77
2016,10,3,9,45,42.0,226.0,2.7,16.5,253.0,259.29,207.58
2016,10,3,10,0,84.0,288.0,2.7,17.0,342.0,365.44,290.78
2016,10,3,10,15,43.0,234.5,2.75,17.0,262.5,271.43,215.56
2016,10,3,10,30,2.0,181.0,2.8,17.0,183.0,167.51,131.4
2016,10,3,10,45,1.5,176.0,2.9,17.5,178.0,162.12,126.87
2016,10,3,11,0,1.0,171.0,3.0,18.0,173.0,156.77,122.23
2016,10,3,11,15,30.0,249.0,3.1,18.0,272.0,277.29,218.8
2016,10,3,11,30,59.0,327.0,3.2,18.0,371.0,392.57,308.29
2016,10,3,11,45,97.0,342.0,3.3,18.0,414.5,447.97,351.38
2016,10,3,12,0,135.0,357.0,3.4,18.0,458.0,521.91,407.91
2016,10,3,12,15,194.0,351.0,3.4,18.0,494.5,573.75,448.22
2016,10,3,12,30,253.0,345.0,3.4,18.0,531.0,642.42,500.19
2016,10,3,12,45,134.0,296.5,3.45,18.0,395.0,449.19,353.51
2016,10,3,13,0,15.0,248.0,3.5,18.0,259.0,246.37,193.5
2016,10,3,13,15,13.0,235.5,3.55,18.0,244.5,231.8,182.62
2016,10,3,13,30,11.0,223.0,3.6,18.0,230.0,217.37,171.37
2016,10,3,13,45,5.5,163.5,3.65,18.0,167.0,153.8,120.57
2016,10,3,14,0,0.0,104.0,3.7,18.0,104.0,92.61,70.89
2016,10,3,14,15,0.0,85.0,3.7,18.0,85.0,75.31,56.87
2016,10,3,14,30,0.0,66.0,3.7,18.0,66.0,58.4,43.03
2016,10,3,14,45,0.0,88.5,3.75,18.0,88.5,78.39,59.73
2016,10,3,15,0,0.0,111.0,3.8,18.0,111.0,99.59,77.43
2016,10,3,15,15,0.0,73.5,3.8,17.5,73.5,65.01,49.01
2016,10,3,15,30,0.0,36.0,3.8,17.0,36.0,31.74,21.25
2016,10,3,15,45,0.0,31.5,3.8,17.0,31.5,27.75,17.95
2016,10,3,16,0,0.0,27.0,3.8,17.0,27.0,23.77,14.6
2016,10,3,16,15,0.0,22.5,3.75,17.0,22.5,19.79,11.21
2016,10,3,16,30,0.0,18.0,3.7,17.0,18.0,15.82,7.79
2016,10,3,16,45,0.0,13.5,3.7,17.0,13.5,11.86,4.34
2016,10,3,17,0,0.0,9.0,3.7,17.0,9.0,7.9,0.88
2016,10,3,17,15,0.0,5.5,3.6,16.5,5.5,4.82,0.0
2016,10,3,17,30,0.0,2.0,3.5,16.0,2.0,1.75,0.0
2016,10,3,17,45,0.0,1.0,3.4,16.0,1.0,0.91,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.5,3.35,14.0,0.5,0.45,0.0
2016,10,4,6,30,0.0,1.0,3.5,14.0,1.0,0.87,0.0
2016,10,4,6,45,0.0,3.5,3.65,14.5,3.5,3.07,0.0
2016,10,4,7,0,0.0,6.0,3.8,15.0,6.0,5.26,0.0
2016,10,4,7,15,0.0,8.5,3.8,15.0,8.5,7.46,0.7
2016,10,4,7,30,0.0,11.0,3.8,15.0,11.0,9.66,2.63
2016,10,4,7,45,0.0,13.5,3.85,15.0,13.5,11.86,4.54
2016,10,4,8,0,0.0,16.0,3.9,15.0,16.0,14.07,6.43
2016,10,4,8,15,0.0,31.0,3.85,15.5,31.0,27.31,17.69
2016,10,4,8,30,0.0,46.0,3.8,16.0,46.0,40.59,28.85
2016,10,4,8,45,9.5,117.0,3.75,16.5,122.0,111.93,88.6
2016,10,4,9,0,19.0,188.0,3.7,17.0,198.0,188.89,151.43
2016,10,4,9,15,129.5,222.0,3.55,17.0,297.0,332.49,269.1
2016,10,4,9,30,240.0,256.0,3.4,17.0,396.0,464.43,373.62
2016,10,4,9,45,540.0,180.5,3.3,17.5,518.0,672.33,535.95
2016,10,4,10,0,840.0,105.0,3.2,18.0,640.0,873.35,679.33
2016,10,4,10,15,850.0,106.5,3.15,18.0,667.5,910.37,702.18
2016,10,4,10,30,860.0,108.0,3.1,18.0,695.0,944.56,724.24
2016,10,4,10,45,872.5,106.0,3.1,18.5,716.0,964.3,735.27
2016,10,4,11,0,885.0,104.0,3.1,19.0,737.0,990.28,750.69
2016,10,4,11,15,889.0,104.5,3.2,19.0,748.5,1007.4,762.33
2016,10,4,11,30,893.0,105.0,3.3,19.0,760.0,1020.82,771.69
2016,10,4,11,45,901.5,102.0,3.45,19.5,765.5,1030.96,777.92
2016,10,4,12,0,910.0,99.0,3.6,20.0,771.0,1037.24,781.68
2016,10,4,12,15,908.5,98.5,3.8,20.0,766.5,1032.45,779.99
2016,10,4,12,30,907.0,98.0,4.0,20.0,762.0,1023.74,775.79
2016,10,4,12,45,905.5,97.0,4.25,20.0,749.5,1010.6,768.94
2016,10,4,13,0,904.0,96.0,4.5,20.0,737.0,993.66,759.74
2016,10,4,13,15,897.5,95.0,4.7,20.0,716.0,968.27,744.73
2016,10,4,13,30,891.0,94.0,4.9,20.0,695.0,939.5,727.16
2016,10,4,13,45,883.5,91.5,5.1,20.0,667.5,904.88,705.18
2016,10,4,14,0,876.0,89.0,5.3,20.0,640.0,867.28,680.71
2016,10,4,14,15,863.5,87.5,5.4,20.0,605.5,823.93,651.14
2016,10,4,14,30,851.0,86.0,5.5,20.0,571.0,784.84,624.36
2016,10,4,14,45,835.0,83.0,5.65,20.0,530.5,732.43,587.39
2016,10,4,15,0,819.0,80.0,5.8,20.0,490.0,678.7,548.77
2016,10,4,15,15,795.0,77.0,5.85,19.5,445.0,618.75,503.28
2016,10,4,15,30,771.0,74.0,5.9,19.0,400.0,558.88,456.12
2016,10,4,15,45,736.5,70.5,6.0,19.0,351.0,493.18,401.97
2016,10,4,16,0,702.0,67.0,6.1,19.0,302.0,429.42,347.72
2016,10,4,16,15,651.5,61.5,6.05,18.5,252.0,360.3,288.04
2016,10,4,16,30,601.0,56.0,6.0,18.0,202.0,294.66,229.7
2016,10,4,16,45,515.5,48.5,6.0,17.5,153.0,221.27,164.96
2016,10,4,17,0,430.0,41.0,6.0,17.0,104.0,157.89,108.97
2016,10,4,17,15,290.0,29.0,5.8,16.5,64.0,90.84,51.17
2016,10,4,17,30,150.0,17.0,5.6,16.0,24.0,33.0,0.0
2016,10,4,17,45,75.0,8.5,5.45,15.5,12.0,7.73,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,11.0,3.7,11.5,17.0,18.35,0.0
2016,10,5,6,30,208.0,22.0,3.8,12.0,34.0,56.11,4.21
2016,10,5,6,45,343.5,32.5,3.9,13.0,77.0,113.65,72.55
2016,10,5,7,0,479.0,43.0,4.0,14.0,120.0,184.89,133.36
2016,10,5,7,15,554.5,50.5,4.0,14.5,169.5,249.83,191.67
2016,10,5,7,30,630.0,58.0,4.0,15.0,219.0,323.37,256.85
2016,10,5,7,45,683.0,61.5,4.05,15.5,270.5,389.15,314.84
2016,10,5,8,0,736.0,65.0,4.1,16.0,322.0,460.98,375.93
2016,10,5,8,15,768.5,69.0,4.0,16.5,371.0,525.98,429.36
2016,10,5,8,30,801.0,73.0,3.9,17.0,420.0,592.56,482.02
2016,10,5,8,45,827.0,74.5,3.8,17.5,466.0,653.07,528.2
2016,10,5,9,0,853.0,76.0,3.7,18.0,512.0,713.62,571.47
2016,10,5,9,15,869.5,78.0,3.6,18.5,552.0,761.28,603.33
2016,10,5,9,30,886.0,80.0,3.5,19.0,592.0,812.78,637.35
2016,10,5,9,45,900.0,81.0,3.4,19.5,626.5,859.23,666.98
2016,10,5,10,0,914.0,82.0,3.3,20.0,661.0,903.39,694.46
2016,10,5,10,15,922.5,83.0,3.25,20.0,688.0,940.01,717.97
2016,10,5,10,30,931.0,84.0,3.2,20.0,715.0,973.5,739.21
2016,10,5,10,45,938.0,84.0,3.2,20.5,735.0,1001.05,755.3
2016,10,5,11,0,945.0,84.0,3.2,21.0,755.0,1025.02,768.98
2016,10,5,11,15,947.5,84.5,3.3,21.0,766.0,1041.41,779.99
2016,10,5,11,30,950.0,85.0,3.4,21.0,777.0,1053.83,788.57
2016,10,5,11,45,951.5,85.0,3.55,21.0,780.5,1060.62,793.99
2016,10,5,12,0,953.0,85.0,3.7,21.0,784.0,1063.32,796.87
2016,10,5,12,15,951.5,84.5,3.85,21.0,779.0,1058.31,794.75
2016,10,5,12,30,950.0,84.0,4.0,21.0,774.0,1049.21,790.05
2016,10,5,12,45,939.0,87.0,4.15,21.0,759.0,1030.9,779.21
2016,10,5,13,0,928.0,90.0,4.3,21.0,744.0,1008.9,765.93
2016,10,5,13,15,921.5,89.0,4.45,21.0,722.5,982.98,749.97
2016,10,5,13,30,915.0,88.0,4.6,21.0,701.0,953.59,731.99
2016,10,5,13,45,904.5,87.5,4.75,21.0,672.5,917.9,709.38
2016,10,5,14,0,894.0,87.0,4.9,21.0,644.0,879.34,684.44
2016,10,5,14,15,880.5,85.0,5.05,21.0,608.5,833.93,654.17
2016,10,5,14,30,867.0,83.0,5.2,21.0,573.0,786.36,621.83
2016,10,5,14,45,846.5,81.5,5.35,21.0,531.5,738.07,588.36
2016,10,5,15,0,826.0,80.0,5.5,21.0,490.0,682.42,548.66
2016,10,5,15,15,801.0,77.0,5.55,20.5,444.0,621.48,502.74
2016,10,5,15,30,776.0,74.0,5.6,20.0,398.0,560.73,455.2
2016,10,5,15,45,737.0,70.5,5.7,20.0,348.0,492.34,399.25
2016,10,5,16,0,698.0,67.0,5.8,20.0,298.0,427.77,344.61
2016,10,5,16,15,644.5,61.5,5.8,19.5,247.5,356.39,283.46
2016,10,5,16,30,591.0,56.0,5.8,19.0,197.0,290.13,224.92
2016,10,5,16,45,505.0,48.5,5.85,18.5,148.0,217.34,160.99
2016,10,5,17,0,419.0,41.0,5.9,18.0,99.0,154.59,105.77
2016,10,5,17,15,274.5,28.5,5.8,17.0,60.0,87.05,46.86
2016,10,5,17,30,130.0,16.0,5.7,16.0,21.0,29.58,0.0
2016,10,5,17,45,65.0,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.0,10.0,1.35,12.5,16.0,17.56,0.0
2016,10,6,6,30,208.0,20.0,1.4,13.0,32.0,54.26,0.0
2016,10,6,6,45,342.0,30.5,1.5,13.5,74.0,111.88,70.45
2016,10,6,7,0,476.0,41.0,1.6,14.0,116.0,182.62,130.93
2016,10,6,7,15,550.5,48.0,1.8,14.5,165.0,246.44,187.87
2016,10,6,7,30,625.0,55.0,2.0,15.0,214.0,318.73,251.46
2016,10,6,7,45,675.0,59.5,2.2,15.5,264.0,383.92,308.45
2016,10,6,8,0,725.0,64.0,2.4,16.0,314.0,454.77,368.2
2016,10,6,8,15,757.0,67.5,2.4,16.5,362.0,518.26,419.75
2016,10,6,8,30,789.0,71.0,2.4,17.0,410.0,583.27,470.54
2016,10,6,8,45,813.5,73.0,2.45,17.5,455.0,642.65,515.52
2016,10,6,9,0,838.0,75.0,2.5,18.0,500.0,701.98,557.75
2016,10,6,9,15,854.0,77.0,2.5,18.5,539.0,748.49,588.66
2016,10,6,9,30,870.0,79.0,2.5,19.0,578.0,798.87,621.84
2016,10,6,9,45,887.5,78.5,2.5,19.5,612.5,845.8,651.92
2016,10,6,10,0,905.0,78.0,2.5,20.0,647.0,890.72,680.14
2016,10,6,10,15,913.0,79.0,2.45,20.5,673.5,926.52,701.3
2016,10,6,10,30,921.0,80.0,2.4,21.0,700.0,959.2,720.16
2016,10,6,10,45,926.0,81.0,2.4,21.5,719.0,985.71,735.25
2016,10,6,11,0,931.0,82.0,2.4,22.0,738.0,1008.62,747.98
2016,10,6,11,15,934.0,82.0,2.4,22.0,749.5,1024.62,757.69
2016,10,6,11,30,937.0,82.0,2.4,22.0,761.0,1036.73,765.05
2016,10,6,11,45,938.0,82.0,2.4,22.5,764.0,1042.86,767.23
2016,10,6,12,0,939.0,82.0,2.4,23.0,767.0,1044.96,766.99
2016,10,6,12,15,938.0,82.0,2.5,23.0,762.5,1041.01,765.64
2016,10,6,12,30,937.0,82.0,2.6,23.0,758.0,1033.04,761.84
2016,10,6,12,45,933.0,81.5,2.75,23.5,745.0,1017.54,752.25
2016,10,6,13,0,929.0,81.0,2.9,24.0,732.0,998.22,740.19
2016,10,6,13,15,923.5,80.0,3.0,24.0,711.0,973.17,725.33
2016,10,6,13,30,918.0,79.0,3.1,24.0,690.0,944.61,708.07
2016,10,6,13,45,908.5,78.5,3.25,24.0,662.0,909.72,686.73
2016,10,6,14,0,899.0,78.0,3.4,24.0,634.0,871.89,663.1
2016,10,6,14,15,887.0,76.5,3.5,23.5,599.0,828.11,635.92
2016,10,6,14,30,875.0,75.0,3.6,23.0,564.0,782.07,606.61
2016,10,6,14,45,766.5,92.5,3.7,23.0,498.5,690.17,542.1
2016,10,6,15,0,658.0,110.0,3.8,23.0,433.0,600.75,476.0
2016,10,6,15,15,724.5,88.0,3.9,22.5,412.5,585.19,466.23
2016,10,6,15,30,791.0,66.0,4.0,22.0,392.0,559.42,447.12
2016,10,6,15,45,756.0,62.5,4.1,22.0,343.0,492.61,393.41
2016,10,6,16,0,721.0,59.0,4.2,22.0,294.0,427.81,339.62
2016,10,6,16,15,671.0,54.5,4.25,21.0,244.0,357.93,281.16
2016,10,6,16,30,621.0,50.0,4.3,20.0,194.0,292.6,224.36
2016,10,6,16,45,537.0,43.0,4.35,19.5,145.5,220.6,161.37
2016,10,6,17,0,453.0,36.0,4.4,19.0,97.0,157.3,105.67
2016,10,6,17,15,226.5,27.5,4.4,18.5,58.0,76.41,38.31
2016,10,6,17,30,0.0,19.0,4.4,18.0,19.0,17.28,0.0
2016,10,6,17,45,0.0,9.5,4.4,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,14.0,13.5,12.28,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,25.38,0.0
2016,10,7,6,45,194.0,35.5,1.85,14.5,65.0,85.52,54.51
2016,10,7,7,0,388.0,44.0,2.0,15.0,103.0,162.33,116.67
2016,10,7,7,15,449.0,54.5,1.95,15.5,148.0,219.99,167.93
2016,10,7,7,30,510.0,65.0,1.9,16.0,193.0,284.69,224.54
2016,10,7,7,45,560.5,70.0,1.9,16.5,238.5,345.33,276.88
2016,10,7,8,0,611.0,75.0,1.9,17.0,284.0,410.64,331.31
2016,10,7,8,15,502.0,112.0,1.9,17.5,300.5,419.47,338.97
2016,10,7,8,30,393.0,149.0,1.9,18.0,317.0,420.16,338.64
2016,10,7,8,45,610.0,111.5,1.95,19.0,403.5,552.41,441.78
2016,10,7,9,0,827.0,74.0,2.0,20.0,490.0,693.15,545.12
2016,10,7,9,15,843.0,76.5,2.1,20.5,529.0,739.67,575.54
2016,10,7,9,30,859.0,79.0,2.2,21.0,568.0,790.11,609.06
2016,10,7,9,45,856.0,86.5,2.35,22.0,598.0,828.7,632.99
2016,10,7,10,0,853.0,94.0,2.5,23.0,628.0,871.9,659.85
2016,10,7,10,15,862.0,95.5,2.5,23.5,654.0,899.57,675.89
2016,10,7,10,30,871.0,97.0,2.5,24.0,680.0,932.36,695.39
2016,10,7,10,45,876.5,98.0,2.5,24.5,699.0,958.16,710.05
2016,10,7,11,0,882.0,99.0,2.5,25.0,718.0,980.57,722.5
2016,10,7,11,15,885.0,99.5,2.4,25.5,729.0,996.42,729.68
2016,10,7,11,30,888.0,100.0,2.3,26.0,740.0,1008.57,734.53
2016,10,7,11,45,888.0,101.0,2.25,26.5,743.0,1014.53,736.03
2016,10,7,12,0,888.0,102.0,2.2,27.0,746.0,1016.66,735.27
2016,10,7,12,15,887.0,101.5,2.15,27.0,741.0,1012.21,731.96
2016,10,7,12,30,886.0,101.0,2.1,27.0,736.0,1003.96,726.43
2016,10,7,12,45,859.5,110.5,2.05,27.5,717.5,988.85,715.28
2016,10,7,13,0,833.0,120.0,2.0,28.0,699.0,960.25,695.7
2016,10,7,13,15,826.0,119.0,2.0,28.0,678.5,935.18,680.54
2016,10,7,13,30,819.0,118.0,2.0,28.0,658.0,906.96,663.27
2016,10,7,13,45,807.0,116.5,2.05,28.0,630.5,870.72,641.19
2016,10,7,14,0,795.0,115.0,2.1,28.0,603.0,832.0,617.25
2016,10,7,14,15,780.0,112.5,2.2,27.5,568.5,787.45,590.6
2016,10,7,14,30,765.0,110.0,2.3,27.0,534.0,744.72,564.62
2016,10,7,14,45,579.0,143.5,2.4,27.0,451.0,609.68,468.79
2016,10,7,15,0,393.0,177.0,2.5,27.0,368.0,482.46,374.13
2016,10,7,15,15,367.0,163.0,2.65,26.5,328.0,418.23,327.59
2016,10,7,15,30,341.0,149.0,2.8,26.0,288.0,367.95,289.67
2016,10,7,15,45,312.0,135.5,2.95,25.5,250.5,318.64,251.26
2016,10,7,16,0,283.0,122.0,3.1,25.0,213.0,272.0,213.85
2016,10,7,16,15,254.0,103.5,3.2,24.0,175.0,222.74,173.71
2016,10,7,16,30,225.0,85.0,3.3,23.0,137.0,176.68,135.1
2016,10,7,16,45,180.5,66.0,3.4,22.5,101.0,128.76,94.53
2016,10,7,17,0,136.0,47.0,3.5,22.0,65.0,86.37,58.57
2016,10,7,17,15,68.0,28.5,3.45,21.5,37.5,44.67,19.91
2016,10,7,17,30,0.0,10.0,3.4,21.0,10.0,9.1,0.0
2016,10,7,17,45,0.0,5.0,3.4,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.0,12.5,13.58,0.0
2016,10,8,6,30,118.0,19.0,1.3,16.0,25.0,39.51,0.0
2016,10,8,6,45,245.5,32.5,1.3,16.5,63.5,93.45,57.65
2016,10,8,7,0,373.0,46.0,1.3,17.0,102.0,160.61,114.47
2016,10,8,7,15,454.0,55.5,1.35,17.5,149.5,223.15,168.6
2016,10,8,7,30,535.0,65.0,1.4,18.0,197.0,295.06,230.09
2016,10,8,7,45,588.0,71.5,1.45,19.0,246.0,359.94,284.62
2016,10,8,8,0,641.0,78.0,1.5,20.0,295.0,429.8,341.07
2016,10,8,8,15,677.5,83.0,1.45,20.5,342.5,493.15,390.75
2016,10,8,8,30,714.0,88.0,1.4,21.0,390.0,558.73,440.1
2016,10,8,8,45,740.0,91.5,1.4,22.0,433.5,617.34,481.83
2016,10,8,9,0,766.0,95.0,1.4,23.0,477.0,673.66,520.25
2016,10,8,9,15,785.0,98.0,1.4,23.5,516.5,726.51,554.46
2016,10,8,9,30,804.0,101.0,1.4,24.0,556.0,778.29,587.18
2016,10,8,9,45,854.5,89.0,1.45,25.0,597.5,837.67,623.65
2016,10,8,10,0,905.0,77.0,1.5,26.0,639.0,889.24,654.01
2016,10,8,10,15,913.5,78.0,1.35,26.5,666.0,925.32,672.44
2016,10,8,10,30,922.0,79.0,1.2,27.0,693.0,958.3,688.43
2016,10,8,10,45,926.0,80.5,1.1,27.5,711.5,984.31,700.42
2016,10,8,11,0,930.0,82.0,1.0,28.0,730.0,1006.67,709.97
2016,10,8,11,15,933.5,82.5,0.8,28.5,741.5,1023.58,713.95
2016,10,8,11,30,937.0,83.0,0.6,29.0,753.0,1036.61,715.22
2016,10,8,11,45,937.0,83.5,0.45,29.5,756.0,1042.19,713.12
2016,10,8,12,0,937.0,84.0,0.3,30.0,759.0,1043.73,708.9
2016,10,8,12,15,935.5,83.5,0.5,30.0,754.0,1038.55,710.72
2016,10,8,12,30,934.0,83.0,0.7,30.0,749.0,1029.36,710.31
2016,10,8,12,45,930.0,83.0,0.95,30.0,735.5,1014.38,707.18
2016,10,8,13,0,926.0,83.0,1.2,30.0,722.0,995.6,701.13
2016,10,8,13,15,920.0,82.0,1.4,30.0,701.0,970.04,689.46
2016,10,8,13,30,914.0,81.0,1.6,30.0,680.0,941.01,675.13
2016,10,8,13,45,904.5,80.0,1.8,30.0,652.0,905.57,656.15
2016,10,8,14,0,895.0,79.0,2.0,30.0,624.0,867.22,634.67
2016,10,8,14,15,882.5,77.5,2.1,29.5,589.0,823.14,609.12
2016,10,8,14,30,870.0,76.0,2.2,29.0,554.0,776.85,581.46
2016,10,8,14,45,852.0,74.0,2.3,29.0,513.0,723.98,547.4
2016,10,8,15,0,834.0,72.0,2.4,29.0,472.0,675.03,515.34
2016,10,8,15,15,809.5,69.0,2.45,28.5,426.5,614.2,472.76
2016,10,8,15,30,785.0,66.0,2.5,28.0,381.0,553.52,428.33
2016,10,8,15,45,749.5,62.5,2.65,27.5,332.5,486.85,377.82
2016,10,8,16,0,714.0,59.0,2.8,27.0,284.0,422.27,326.66
2016,10,8,16,15,662.0,53.5,2.85,26.0,234.0,351.01,268.73
2016,10,8,16,30,610.0,48.0,2.9,25.0,184.0,284.62,212.53
2016,10,8,16,45,524.0,41.0,2.95,24.0,136.0,213.14,151.8
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,150.55,97.83
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,80.18,30.25
