Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,25.09,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.25,15.5,13.0,15.97,0.0
2016,10,9,6,30,194.0,17.0,1.3,16.0,26.0,49.35,0.0
2016,10,9,6,45,325.0,28.5,1.4,16.5,66.0,107.81,64.89
2016,10,9,7,0,456.0,40.0,1.5,17.0,106.0,177.77,125.61
2016,10,9,7,15,533.0,47.0,1.5,17.5,154.5,241.21,181.43
2016,10,9,7,30,610.0,54.0,1.5,18.0,203.0,313.41,243.81
2016,10,9,7,45,658.5,59.5,1.5,18.5,252.5,379.19,299.97
2016,10,9,8,0,707.0,65.0,1.5,19.0,302.0,447.96,356.45
2016,10,9,8,15,740.0,69.0,1.45,19.5,349.5,511.49,406.53
2016,10,9,8,30,773.0,73.0,1.4,20.0,397.0,576.67,455.71
2016,10,9,8,45,796.0,76.0,1.35,21.0,441.0,635.25,497.1
2016,10,9,9,0,819.0,79.0,1.3,22.0,485.0,693.69,535.57
2016,10,9,9,15,836.0,81.5,1.3,22.5,524.0,746.48,569.46
2016,10,9,9,30,853.0,84.0,1.3,23.0,563.0,797.9,601.68
2016,10,9,9,45,868.5,84.5,1.3,24.0,597.0,836.72,623.59
2016,10,9,10,0,884.0,85.0,1.3,25.0,631.0,880.19,648.23
2016,10,9,10,15,892.5,86.0,1.35,25.5,657.0,915.56,669.08
2016,10,9,10,30,901.0,87.0,1.4,26.0,683.0,947.92,687.93
2016,10,9,10,45,905.0,88.5,1.45,26.5,701.5,973.38,702.32
2016,10,9,11,0,909.0,90.0,1.5,27.0,720.0,995.27,714.54
2016,10,9,11,15,911.5,91.0,1.6,27.0,731.0,1011.43,725.41
2016,10,9,11,30,914.0,92.0,1.7,27.0,742.0,1023.77,734.07
2016,10,9,11,45,912.5,93.0,1.85,27.0,744.0,1028.24,738.63
2016,10,9,12,0,911.0,94.0,2.0,27.0,746.0,1028.77,740.85
2016,10,9,12,15,909.5,93.5,2.1,27.0,740.5,1023.62,738.94
2016,10,9,12,30,908.0,93.0,2.2,27.0,735.0,1014.57,734.7
2016,10,9,12,45,899.0,94.5,2.3,27.0,720.5,996.72,724.89
2016,10,9,13,0,890.0,96.0,2.4,27.0,706.0,975.32,712.84
2016,10,9,13,15,883.0,95.0,2.45,26.5,685.0,949.5,698.79
2016,10,9,13,30,876.0,94.0,2.5,26.0,664.0,920.4,682.49
2016,10,9,13,45,864.5,93.0,2.6,26.0,635.5,884.21,660.36
2016,10,9,14,0,853.0,92.0,2.7,26.0,607.0,853.08,641.46
2016,10,9,14,15,838.5,90.0,2.7,25.5,572.0,807.65,612.96
2016,10,9,14,30,824.0,88.0,2.7,25.0,537.0,760.27,582.7
2016,10,9,14,45,804.0,85.5,2.75,25.0,496.5,706.6,546.55
2016,10,9,15,0,784.0,83.0,2.8,25.0,456.0,652.05,508.71
2016,10,9,15,15,711.5,84.5,2.75,24.5,398.0,569.83,447.94
2016,10,9,15,30,639.0,86.0,2.7,24.0,340.0,490.68,387.81
2016,10,9,15,45,591.5,84.0,2.7,24.0,295.5,426.68,337.02
2016,10,9,16,0,544.0,82.0,2.7,24.0,251.0,366.19,287.45
2016,10,9,16,15,495.5,72.5,2.6,23.0,205.5,301.61,234.25
2016,10,9,16,30,447.0,63.0,2.5,22.0,160.0,241.89,183.4
2016,10,9,16,45,374.5,50.5,2.45,21.5,117.0,177.34,128.18
2016,10,9,17,0,302.0,38.0,2.4,21.0,74.0,121.6,79.87
2016,10,9,17,15,151.0,19.0,2.3,20.0,37.0,50.65,13.81
2016,10,9,17,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.8,14.0,11.0,10.01,0.0
2016,10,10,6,30,0.0,22.0,1.9,14.0,22.0,20.46,0.0
2016,10,10,6,45,181.5,34.0,2.0,14.5,60.0,82.91,50.75
2016,10,10,7,0,363.0,46.0,2.1,15.0,98.0,158.62,113.89
2016,10,10,7,15,443.5,55.5,2.05,15.0,144.5,220.5,168.53
2016,10,10,7,30,524.0,65.0,2.0,15.0,191.0,291.62,230.76
2016,10,10,7,45,609.0,62.0,2.0,15.5,239.5,360.0,289.6
2016,10,10,8,0,694.0,59.0,2.0,16.0,288.0,435.01,352.25
2016,10,10,8,15,702.0,73.5,1.9,16.0,335.0,496.99,402.63
2016,10,10,8,30,710.0,88.0,1.8,16.0,382.0,556.96,449.43
2016,10,10,8,45,741.0,90.0,1.7,16.5,426.5,616.86,493.91
2016,10,10,9,0,772.0,92.0,1.6,17.0,471.0,674.95,535.07
2016,10,10,9,15,791.0,94.5,1.6,17.5,510.0,727.32,569.99
2016,10,10,9,30,810.0,97.0,1.6,18.0,549.0,778.58,603.38
2016,10,10,9,45,833.5,95.5,1.6,18.5,584.0,827.57,634.5
2016,10,10,10,0,857.0,94.0,1.6,19.0,619.0,875.0,663.99
2016,10,10,10,15,866.5,95.0,1.6,19.0,645.5,902.34,680.81
2016,10,10,10,30,876.0,96.0,1.6,19.0,672.0,934.89,701.29
2016,10,10,10,45,882.0,97.0,1.65,19.5,690.5,961.03,716.72
2016,10,10,11,0,888.0,98.0,1.7,20.0,709.0,983.78,729.99
2016,10,10,11,15,892.0,98.5,1.75,20.0,720.5,1000.46,740.78
2016,10,10,11,30,896.0,99.0,1.8,20.0,732.0,1013.44,749.36
2016,10,10,11,45,896.0,99.5,1.85,20.5,735.0,1018.65,751.66
2016,10,10,12,0,896.0,100.0,1.9,21.0,738.0,1020.01,751.68
2016,10,10,12,15,895.0,100.0,1.95,21.0,733.0,1015.92,749.81
2016,10,10,12,30,894.0,100.0,2.0,21.0,728.0,1008.01,745.65
2016,10,10,12,45,880.0,103.5,2.15,21.5,712.5,987.7,733.27
2016,10,10,13,0,866.0,107.0,2.3,22.0,697.0,973.97,725.29
2016,10,10,13,15,859.0,106.0,2.35,21.5,676.0,948.19,710.92
2016,10,10,13,30,852.0,105.0,2.4,21.0,655.0,919.15,694.36
2016,10,10,13,45,835.0,106.0,2.45,21.0,625.5,880.49,669.76
2016,10,10,14,0,818.0,107.0,2.5,21.0,596.0,839.51,643.35
2016,10,10,14,15,803.0,104.5,2.55,20.5,561.5,794.18,614.73
2016,10,10,14,30,788.0,102.0,2.6,20.0,527.0,747.04,584.26
2016,10,10,14,45,760.5,100.5,2.65,20.0,485.5,693.45,547.36
2016,10,10,15,0,733.0,99.0,2.7,20.0,444.0,636.57,505.96
2016,10,10,15,15,703.5,95.0,2.75,19.5,399.0,575.84,460.95
2016,10,10,15,30,674.0,91.0,2.8,19.0,354.0,516.02,415.03
2016,10,10,15,45,626.0,86.0,2.85,18.5,306.0,446.49,359.79
2016,10,10,16,0,578.0,81.0,2.9,18.0,258.0,380.67,305.58
2016,10,10,16,15,517.0,72.5,2.8,17.5,209.5,309.94,245.65
2016,10,10,16,30,456.0,64.0,2.7,17.0,161.0,245.42,189.46
2016,10,10,16,45,361.0,52.5,2.65,16.5,116.0,173.28,127.44
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,115.27,76.96
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,48.81,7.73
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.45,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.5,13.0,7.0,6.37,0.0
2016,10,11,6,45,0.0,19.5,1.6,13.5,19.5,17.17,7.22
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,28.23,17.87
2016,10,11,7,15,0.0,48.0,1.7,14.0,48.0,42.97,30.84
2016,10,11,7,30,0.0,64.0,1.7,14.0,64.0,57.82,43.8
2016,10,11,7,45,0.0,80.5,1.75,14.5,80.5,73.21,56.94
2016,10,11,8,0,0.0,97.0,1.8,15.0,97.0,88.67,69.88
2016,10,11,8,15,0.0,112.5,1.8,15.0,112.5,103.2,81.97
2016,10,11,8,30,0.0,128.0,1.8,15.0,128.0,117.81,93.95
2016,10,11,8,45,15.5,158.5,1.8,15.5,166.5,158.21,127.24
2016,10,11,9,0,31.0,189.0,1.8,16.0,205.0,211.23,170.1
2016,10,11,9,15,36.5,207.0,1.75,16.5,226.5,235.7,188.97
2016,10,11,9,30,42.0,225.0,1.7,17.0,248.0,260.72,208.07
2016,10,11,9,45,43.5,239.0,1.7,17.5,264.5,278.34,221.06
2016,10,11,10,0,45.0,253.0,1.7,18.0,281.0,296.09,234.03
2016,10,11,10,15,464.5,172.0,1.65,18.0,474.5,632.88,499.18
2016,10,11,10,30,884.0,91.0,1.6,18.0,668.0,936.03,708.23
2016,10,11,10,45,890.5,91.5,1.55,18.5,687.0,962.15,718.98
2016,10,11,11,0,897.0,92.0,1.5,19.0,706.0,984.87,730.77
2016,10,11,11,15,900.5,92.5,1.5,19.0,717.0,1001.09,740.52
2016,10,11,11,30,904.0,93.0,1.5,19.0,728.0,1013.58,748.04
2016,10,11,11,45,905.0,93.0,1.5,19.0,731.0,1019.18,751.29
2016,10,11,12,0,906.0,93.0,1.5,19.0,734.0,1020.89,752.29
2016,10,11,12,15,905.0,93.0,1.55,19.0,729.0,1016.71,750.51
2016,10,11,12,30,904.0,93.0,1.6,19.0,724.0,1008.67,746.43
2016,10,11,12,45,702.5,165.5,1.65,19.5,650.0,901.94,675.99
2016,10,11,13,0,501.0,238.0,1.7,20.0,576.0,770.18,584.65
2016,10,11,13,15,667.5,174.0,1.85,19.5,610.0,850.9,647.59
2016,10,11,13,30,834.0,110.0,2.0,19.0,644.0,907.47,689.0
2016,10,11,13,45,655.5,160.0,2.15,19.0,568.5,786.91,607.43
2016,10,11,14,0,477.0,210.0,2.3,19.0,493.0,660.53,516.61
2016,10,11,14,15,343.5,222.0,2.45,19.0,420.0,531.7,421.14
2016,10,11,14,30,210.0,234.0,2.6,19.0,347.0,414.23,330.46
2016,10,11,14,45,389.5,180.5,2.8,19.0,369.5,502.48,403.38
2016,10,11,15,0,569.0,127.0,3.0,19.0,392.0,553.51,445.53
2016,10,11,15,15,626.0,100.5,3.1,18.5,365.0,531.53,429.86
2016,10,11,15,30,683.0,74.0,3.2,18.0,338.0,501.0,406.72
2016,10,11,15,45,617.5,77.0,3.35,17.5,292.0,431.25,350.26
2016,10,11,16,0,552.0,80.0,3.5,17.0,246.0,366.43,296.15
2016,10,11,16,15,492.5,71.5,3.5,16.5,199.0,297.96,237.55
2016,10,11,16,30,433.0,63.0,3.5,16.0,152.0,235.55,182.68
2016,10,11,16,45,344.5,50.5,3.5,16.0,109.0,165.96,122.02
2016,10,11,17,0,256.0,38.0,3.5,16.0,66.0,109.62,72.06
2016,10,11,17,15,128.0,19.0,3.45,15.5,33.0,45.81,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,3.0,2.1,12.0,3.0,0.0,0.0
2016,10,12,6,30,0.0,6.0,2.0,12.0,6.0,5.46,0.0
2016,10,12,6,45,0.0,19.0,1.95,12.5,19.0,16.73,6.62
2016,10,12,7,0,0.0,32.0,1.9,13.0,32.0,28.23,17.9
2016,10,12,7,15,0.0,48.0,1.75,13.5,48.0,43.07,30.95
2016,10,12,7,30,0.0,64.0,1.6,14.0,64.0,57.94,43.88
2016,10,12,7,45,0.0,81.0,1.45,14.5,81.0,73.86,57.47
2016,10,12,8,0,0.0,98.0,1.3,15.0,98.0,89.84,70.84
2016,10,12,8,15,0.0,114.5,1.4,15.0,114.5,105.39,83.77
2016,10,12,8,30,0.0,131.0,1.5,15.0,131.0,121.03,96.6
2016,10,12,8,45,13.0,157.5,1.6,15.5,164.0,155.75,125.11
2016,10,12,9,0,26.0,184.0,1.7,16.0,197.0,191.96,154.37
2016,10,12,9,15,31.0,201.5,1.9,16.0,217.5,225.79,181.45
2016,10,12,9,30,36.0,219.0,2.1,16.0,238.0,249.61,200.3
2016,10,12,9,45,129.5,246.0,2.3,16.5,323.5,373.37,299.9
2016,10,12,10,0,223.0,273.0,2.5,17.0,409.0,489.96,390.52
2016,10,12,10,15,281.0,275.0,2.7,17.0,453.0,567.4,449.54
2016,10,12,10,30,339.0,277.0,2.9,17.0,497.0,631.29,498.17
2016,10,12,10,45,218.5,296.0,3.1,17.0,439.0,529.16,418.67
2016,10,12,11,0,98.0,315.0,3.3,17.0,381.0,420.84,332.98
2016,10,12,11,15,138.0,323.5,3.3,17.0,418.5,489.03,386.4
2016,10,12,11,30,178.0,332.0,3.3,17.0,456.0,539.79,425.39
2016,10,12,11,45,213.5,329.5,3.35,17.5,479.0,573.06,450.37
2016,10,12,12,0,249.0,327.0,3.4,18.0,502.0,605.61,474.69
2016,10,12,12,15,560.5,217.0,3.3,18.0,606.5,825.36,642.8
2016,10,12,12,30,872.0,107.0,3.2,18.0,711.0,992.56,758.26
2016,10,12,12,45,875.5,102.5,3.15,18.0,699.0,980.16,748.33
2016,10,12,13,0,879.0,98.0,3.1,18.0,687.0,963.96,737.56
2016,10,12,13,15,630.0,178.5,3.2,18.0,594.0,819.97,638.33
2016,10,12,13,30,381.0,259.0,3.3,18.0,501.0,642.88,506.35
2016,10,12,13,45,386.5,245.0,3.4,18.5,481.5,620.3,490.99
2016,10,12,14,0,392.0,231.0,3.5,19.0,462.0,595.96,473.21
2016,10,12,14,15,598.5,160.0,3.7,18.5,489.0,691.19,551.13
2016,10,12,14,30,805.0,89.0,3.9,18.0,516.0,743.23,593.25
2016,10,12,14,45,545.5,136.5,4.1,18.0,416.0,567.65,459.59
2016,10,12,15,0,286.0,184.0,4.3,18.0,316.0,403.81,328.42
2016,10,12,15,15,320.0,159.5,4.15,17.5,293.0,383.52,313.83
2016,10,12,15,30,354.0,135.0,4.0,17.0,270.0,369.63,302.99
2016,10,12,15,45,497.5,99.0,3.85,17.0,261.0,385.87,315.38
2016,10,12,16,0,641.0,63.0,3.7,17.0,252.0,389.51,314.77
2016,10,12,16,15,582.0,56.5,3.45,16.5,204.0,318.75,253.29
2016,10,12,16,30,523.0,50.0,3.2,16.0,156.0,253.95,195.62
2016,10,12,16,45,427.5,41.0,3.0,15.5,111.0,182.15,132.7
2016,10,12,17,0,332.0,32.0,2.8,15.0,66.0,121.86,78.13
2016,10,12,17,15,166.0,16.0,2.8,14.5,33.0,49.71,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,2.4,12.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,2.4,12.0,18.0,16.37,0.0
2016,10,13,6,45,188.5,28.0,2.45,12.5,53.0,78.3,43.64
2016,10,13,7,0,377.0,38.0,2.5,13.0,88.0,155.87,111.49
2016,10,13,7,15,447.5,48.0,2.6,13.5,132.5,215.39,165.13
2016,10,13,7,30,518.0,58.0,2.7,14.0,177.0,283.09,225.24
2016,10,13,7,45,569.0,64.5,2.8,14.5,223.0,345.76,280.5
2016,10,13,8,0,620.0,71.0,2.9,15.0,269.0,413.19,338.03
2016,10,13,8,15,659.0,73.5,2.8,15.0,313.5,473.52,388.56
2016,10,13,8,30,698.0,76.0,2.7,15.0,358.0,534.33,437.88
2016,10,13,8,45,574.5,119.5,2.6,15.5,368.5,538.71,438.84
2016,10,13,9,0,451.0,163.0,2.5,16.0,379.0,520.97,422.1
2016,10,13,9,15,384.0,194.0,2.4,16.5,388.5,511.84,412.65
2016,10,13,9,30,317.0,225.0,2.3,17.0,398.0,509.56,407.71
2016,10,13,9,45,414.0,213.0,2.2,17.5,453.0,604.55,479.25
2016,10,13,10,0,511.0,201.0,2.1,18.0,508.0,691.34,542.06
2016,10,13,10,15,516.5,208.5,2.05,18.0,530.0,721.17,561.82
2016,10,13,10,30,522.0,216.0,2.0,18.0,552.0,749.17,580.52
2016,10,13,10,45,495.0,234.0,2.0,18.5,560.0,756.08,582.61
2016,10,13,11,0,468.0,252.0,2.0,19.0,568.0,759.6,582.54
2016,10,13,11,15,508.0,240.0,2.0,19.0,588.0,792.63,606.35
2016,10,13,11,30,548.0,228.0,2.0,19.0,608.0,823.9,628.54
2016,10,13,11,45,558.5,221.5,2.05,19.5,610.0,829.94,631.91
2016,10,13,12,0,569.0,215.0,2.1,20.0,612.0,833.37,633.82
2016,10,13,12,15,553.0,222.5,2.15,20.0,606.0,823.82,627.21
2016,10,13,12,30,537.0,230.0,2.2,20.0,600.0,811.78,619.06
2016,10,13,12,45,503.5,238.5,2.25,20.5,580.0,781.57,596.84
2016,10,13,13,0,470.0,247.0,2.3,21.0,560.0,749.79,573.6
2016,10,13,13,15,487.5,231.5,2.3,21.0,547.5,738.26,566.92
2016,10,13,13,30,505.0,216.0,2.3,21.0,535.0,723.76,557.97
2016,10,13,13,45,490.5,211.0,2.35,21.0,509.5,689.67,534.46
2016,10,13,14,0,476.0,206.0,2.4,21.0,484.0,654.47,509.97
2016,10,13,14,15,449.5,198.5,2.45,20.5,448.5,605.91,476.13
2016,10,13,14,30,423.0,191.0,2.5,20.0,413.0,557.69,441.83
2016,10,13,14,45,410.5,176.5,2.55,20.0,378.5,512.87,408.85
2016,10,13,15,0,398.0,162.0,2.6,20.0,344.0,467.88,374.98
2016,10,13,15,15,369.5,148.5,2.6,19.5,304.0,413.87,333.62
2016,10,13,15,30,341.0,135.0,2.6,19.0,264.0,351.36,284.61
2016,10,13,15,45,321.5,118.5,2.6,19.0,227.0,304.02,245.84
2016,10,13,16,0,302.0,102.0,2.6,19.0,190.0,258.28,207.28
2016,10,13,16,15,273.5,85.0,2.6,18.5,153.0,210.05,166.11
2016,10,13,16,30,245.0,68.0,2.6,18.0,116.0,171.44,131.9
2016,10,13,16,45,192.5,51.0,2.6,18.0,82.0,116.06,84.1
2016,10,13,17,0,140.0,34.0,2.6,18.0,48.0,73.69,45.8
2016,10,13,17,15,70.0,17.0,2.55,17.5,24.0,30.76,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,7.35,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,7.4,16.0,2.0,1.82,0.0
2016,10,14,6,45,0.0,7.5,7.45,16.0,7.5,6.58,0.0
2016,10,14,7,0,0.0,13.0,7.5,16.0,13.0,11.42,3.7
2016,10,14,7,15,0.0,20.0,7.4,16.0,20.0,17.58,9.12
2016,10,14,7,30,0.0,27.0,7.3,16.0,27.0,23.76,14.53
2016,10,14,7,45,0.0,34.5,7.25,16.5,34.5,30.39,20.22
2016,10,14,8,0,0.0,42.0,7.2,17.0,42.0,37.03,25.84
2016,10,14,8,15,0.0,49.0,7.1,17.0,49.0,43.24,31.07
2016,10,14,8,30,0.0,56.0,7.0,17.0,56.0,49.45,36.25
2016,10,14,8,45,0.0,43.0,6.9,17.5,43.0,37.94,26.39
2016,10,14,9,0,0.0,30.0,6.8,18.0,30.0,26.45,16.61
2016,10,14,9,15,0.0,25.0,6.7,18.0,25.0,22.05,12.86
2016,10,14,9,30,0.0,20.0,6.6,18.0,20.0,17.64,9.13
2016,10,14,9,45,0.0,29.5,6.5,18.5,29.5,26.04,16.08
2016,10,14,10,0,0.0,39.0,6.4,19.0,39.0,34.46,22.99
2016,10,14,10,15,0.0,40.5,6.25,19.0,40.5,35.8,24.05
2016,10,14,10,30,0.0,42.0,6.1,19.0,42.0,37.14,25.11
2016,10,14,10,45,0.0,36.0,5.95,19.0,36.0,31.83,20.7
2016,10,14,11,0,0.0,30.0,5.8,19.0,30.0,26.53,16.29
2016,10,14,11,15,0.0,39.0,5.6,19.0,39.0,34.51,22.86
2016,10,14,11,30,0.0,48.0,5.4,19.0,48.0,42.49,29.42
2016,10,14,11,45,0.0,61.5,5.2,19.0,61.5,54.48,39.26
2016,10,14,12,0,0.0,75.0,5.0,19.0,75.0,66.49,49.09
2016,10,14,12,15,0.0,49.0,4.8,19.0,49.0,43.38,30.14
2016,10,14,12,30,0.0,23.0,4.6,19.0,23.0,20.33,11.17
2016,10,14,12,45,0.0,56.0,4.4,19.0,56.0,49.58,35.3
2016,10,14,13,0,0.0,89.0,4.2,19.0,89.0,78.92,59.39
2016,10,14,13,15,0.0,80.0,3.95,19.0,80.0,70.89,52.86
2016,10,14,13,30,0.0,71.0,3.7,19.0,71.0,62.87,46.36
2016,10,14,13,45,0.0,83.0,3.5,19.0,83.0,73.53,55.21
2016,10,14,14,0,0.0,95.0,3.3,19.0,95.0,84.37,64.21
2016,10,14,14,15,0.0,73.0,3.1,19.0,73.0,64.6,48.06
2016,10,14,14,30,0.0,51.0,2.9,19.0,51.0,45.06,31.98
2016,10,14,14,45,0.0,56.0,2.7,19.0,56.0,49.47,35.76
2016,10,14,15,0,0.0,61.0,2.5,19.0,61.0,53.9,39.55
2016,10,14,15,15,15.0,101.0,2.3,18.5,106.5,100.7,79.04
2016,10,14,15,30,30.0,141.0,2.1,18.0,152.0,158.39,127.01
2016,10,14,15,45,24.0,122.0,1.95,18.0,130.5,134.2,106.89
2016,10,14,16,0,18.0,103.0,1.8,18.0,109.0,105.23,82.74
2016,10,14,16,15,9.0,84.0,1.65,17.5,87.0,82.43,63.6
2016,10,14,16,30,0.0,65.0,1.5,17.0,65.0,60.72,45.2
2016,10,14,16,45,0.0,45.0,1.4,17.0,45.0,41.61,28.61
2016,10,14,17,0,0.0,25.0,1.3,17.0,25.0,22.3,11.07
2016,10,14,17,15,0.0,12.5,1.15,16.5,12.5,11.37,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,42.5,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,15,6,30,85.0,12.0,3.3,15.0,14.0,23.63,0.0
2016,10,15,6,45,226.5,24.5,3.6,15.5,49.0,83.38,40.87
2016,10,15,7,0,368.0,37.0,3.9,16.0,84.0,153.06,107.73
2016,10,15,7,15,453.5,45.5,4.15,16.0,129.0,215.46,163.66
2016,10,15,7,30,539.0,54.0,4.4,16.0,174.0,287.76,227.92
2016,10,15,7,45,591.5,60.0,4.7,16.5,220.5,351.59,284.72
2016,10,15,8,0,644.0,66.0,5.0,17.0,267.0,420.3,344.14
2016,10,15,8,15,479.5,107.5,5.35,17.5,270.5,404.8,333.14
2016,10,15,8,30,315.0,149.0,5.7,18.0,274.0,364.15,299.54
2016,10,15,8,45,229.5,177.0,6.1,18.5,273.5,354.62,290.47
2016,10,15,9,0,144.0,205.0,6.5,19.0,273.0,324.14,263.69
2016,10,15,9,15,161.5,222.5,6.8,19.0,304.5,363.12,295.21
2016,10,15,9,30,179.0,240.0,7.1,19.0,336.0,403.23,327.27
2016,10,15,9,45,306.5,231.5,7.45,19.5,408.0,521.12,422.7
2016,10,15,10,0,434.0,223.0,7.8,20.0,480.0,648.62,523.36
2016,10,15,10,15,641.5,157.5,7.95,20.0,556.0,783.78,630.51
2016,10,15,10,30,849.0,92.0,8.1,20.0,632.0,902.74,719.19
2016,10,15,10,45,851.0,95.0,8.3,20.0,649.0,926.49,736.3
2016,10,15,11,0,853.0,98.0,8.5,20.0,666.0,946.83,751.32
2016,10,15,11,15,501.5,211.5,8.6,20.0,547.0,753.82,604.12
2016,10,15,11,30,150.0,325.0,8.7,20.0,428.0,505.48,402.4
2016,10,15,11,45,124.5,323.0,8.8,20.0,408.5,478.6,381.06
2016,10,15,12,0,99.0,321.0,8.9,20.0,389.0,432.49,344.41
2016,10,15,12,15,54.0,268.0,8.95,20.0,305.0,326.58,259.81
2016,10,15,12,30,9.0,215.0,9.0,20.0,221.0,209.42,164.87
2016,10,15,12,45,7.0,206.0,9.05,20.0,211.0,198.43,156.15
2016,10,15,13,0,5.0,197.0,9.1,20.0,201.0,187.54,147.46
2016,10,15,13,15,2.5,104.5,9.05,20.0,106.5,95.47,72.87
2016,10,15,13,30,0.0,12.0,9.0,20.0,12.0,10.59,3.1
2016,10,15,13,45,0.0,17.0,8.95,20.0,17.0,15.0,6.77
2016,10,15,14,0,0.0,22.0,8.9,20.0,22.0,19.41,10.45
2016,10,15,14,15,0.0,78.5,8.85,19.5,78.5,69.49,52.05
2016,10,15,14,30,0.0,135.0,8.8,19.0,135.0,123.14,96.62
2016,10,15,14,45,0.0,117.5,8.8,19.0,117.5,106.42,83.03
2016,10,15,15,0,0.0,100.0,8.8,19.0,100.0,89.84,69.49
2016,10,15,15,15,0.0,98.0,8.7,18.5,98.0,88.36,68.57
2016,10,15,15,30,0.0,96.0,8.6,18.0,96.0,87.06,67.75
2016,10,15,15,45,0.0,81.5,8.5,18.0,81.5,73.5,56.45
2016,10,15,16,0,0.0,67.0,8.4,18.0,67.0,60.02,45.07
2016,10,15,16,15,0.0,53.0,8.25,17.5,53.0,47.09,34.09
2016,10,15,16,30,0.0,39.0,8.1,17.0,39.0,34.41,23.18
2016,10,15,16,45,0.0,27.0,8.0,17.0,27.0,23.79,13.87
2016,10,15,17,0,0.0,15.0,7.9,17.0,15.0,13.19,3.9
2016,10,15,17,15,0.0,7.5,7.8,17.0,7.5,6.82,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,4.05,16.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,4.2,16.0,4.0,3.64,0.0
2016,10,16,6,45,0.0,14.0,4.35,16.0,14.0,12.31,1.66
2016,10,16,7,0,0.0,24.0,4.5,16.0,24.0,21.14,11.56
2016,10,16,7,15,0.0,37.5,4.45,16.0,37.5,33.08,22.08
2016,10,16,7,30,0.0,51.0,4.4,16.0,51.0,45.37,32.8
2016,10,16,7,45,0.0,64.5,4.35,16.5,64.5,57.82,43.46
2016,10,16,8,0,0.0,78.0,4.3,17.0,78.0,70.31,53.98
2016,10,16,8,15,0.0,91.5,4.3,17.0,91.5,82.87,64.49
2016,10,16,8,30,0.0,105.0,4.3,17.0,105.0,95.49,74.92
2016,10,16,8,45,0.0,60.5,4.35,17.5,60.5,53.45,39.45
2016,10,16,9,0,0.0,16.0,4.4,18.0,16.0,14.09,6.23
2016,10,16,9,15,0.0,63.0,4.45,18.0,63.0,55.69,41.06
2016,10,16,9,30,0.0,110.0,4.5,18.0,110.0,98.7,76.57
2016,10,16,9,45,0.0,79.0,4.55,18.0,79.0,69.95,52.63
2016,10,16,10,0,0.0,48.0,4.6,18.0,48.0,42.43,29.74
2016,10,16,10,15,0.0,92.0,4.6,18.0,92.0,81.55,62.03
2016,10,16,10,30,0.0,136.0,4.6,18.0,136.0,123.04,95.87
2016,10,16,10,45,0.0,150.5,4.7,18.5,150.5,136.96,106.82
2016,10,16,11,0,0.0,165.0,4.8,19.0,165.0,151.01,117.84
2016,10,16,11,15,0.0,151.5,4.85,19.0,151.5,137.78,107.08
2016,10,16,11,30,0.0,138.0,4.9,19.0,138.0,124.76,96.52
2016,10,16,11,45,0.0,91.0,4.95,19.0,91.0,80.73,60.73
2016,10,16,12,0,0.0,44.0,5.0,19.0,44.0,38.94,26.5
2016,10,16,12,15,6.0,136.0,5.15,19.0,140.0,128.75,100.16
2016,10,16,12,30,12.0,228.0,5.3,19.0,236.0,225.83,178.31
2016,10,16,12,45,26.0,248.5,5.5,19.0,265.5,260.68,206.65
2016,10,16,13,0,40.0,269.0,5.7,19.0,295.0,313.69,249.27
2016,10,16,13,15,40.0,260.5,5.95,19.0,286.0,303.65,241.66
2016,10,16,13,30,40.0,252.0,6.2,19.0,277.0,293.59,234.14
2016,10,16,13,45,20.0,158.0,6.45,19.0,170.5,171.75,136.19
2016,10,16,14,0,0.0,64.0,6.7,19.0,64.0,56.62,41.37
2016,10,16,14,15,0.0,52.0,6.8,19.0,52.0,45.95,32.65
2016,10,16,14,30,0.0,40.0,6.9,19.0,40.0,35.31,23.87
2016,10,16,14,45,14.0,104.0,7.0,19.0,110.5,103.55,81.15
2016,10,16,15,0,28.0,168.0,7.1,19.0,181.0,187.83,151.05
2016,10,16,15,15,360.0,119.5,7.0,18.5,251.0,375.12,310.42
2016,10,16,15,30,692.0,71.0,6.9,18.0,321.0,498.26,411.79
2016,10,16,15,45,646.5,66.5,6.85,18.0,274.5,430.6,353.72
2016,10,16,16,0,601.0,62.0,6.8,18.0,228.0,366.44,297.51
2016,10,16,16,15,535.5,55.5,6.7,17.5,181.5,295.77,235.34
2016,10,16,16,30,470.0,49.0,6.6,17.0,135.0,231.83,177.83
2016,10,16,16,45,357.0,39.0,6.5,17.0,92.5,157.82,112.98
2016,10,16,17,0,244.0,29.0,6.4,17.0,50.0,96.64,53.75
2016,10,16,17,15,122.0,14.5,6.4,16.5,25.0,33.16,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.5,1.9,13.5,5.5,0.0,0.0
2016,10,17,6,30,0.0,11.0,1.9,14.0,11.0,10.01,0.0
2016,10,17,6,45,140.0,27.0,1.9,14.5,43.5,66.29,26.77
2016,10,17,7,0,280.0,43.0,1.9,15.0,76.0,134.74,95.03
2016,10,17,7,15,373.0,53.5,1.9,15.0,120.0,195.19,148.38
2016,10,17,7,30,466.0,64.0,1.9,15.0,164.0,269.6,213.02
2016,10,17,7,45,533.5,70.0,1.95,15.5,212.0,336.5,270.87
2016,10,17,8,0,601.0,76.0,2.0,16.0,260.0,409.86,332.38
2016,10,17,8,15,641.0,81.0,1.95,16.0,305.5,472.58,384.07
2016,10,17,8,30,681.0,86.0,1.9,16.0,351.0,537.88,436.04
2016,10,17,8,45,715.5,88.0,1.9,16.5,394.5,598.18,481.9
2016,10,17,9,0,750.0,90.0,1.9,17.0,438.0,656.62,524.84
2016,10,17,9,15,769.5,92.5,1.9,17.0,475.5,707.9,560.69
2016,10,17,9,30,789.0,95.0,1.9,17.0,513.0,758.16,595.23
2016,10,17,9,45,805.5,96.0,1.9,17.5,545.5,802.84,624.09
2016,10,17,10,0,822.0,97.0,1.9,18.0,578.0,845.64,651.2
2016,10,17,10,15,832.0,98.5,1.95,18.0,603.0,881.04,674.63
2016,10,17,10,30,842.0,100.0,2.0,18.0,628.0,913.68,696.15
2016,10,17,10,45,852.0,99.5,2.05,18.5,646.5,940.95,712.68
2016,10,17,11,0,862.0,99.0,2.1,19.0,665.0,955.16,720.49
2016,10,17,11,15,865.0,99.5,2.15,19.0,675.0,970.03,730.35
2016,10,17,11,30,868.0,100.0,2.2,19.0,685.0,981.31,737.94
2016,10,17,11,45,870.5,99.0,2.3,19.0,688.0,986.67,742.33
2016,10,17,12,0,873.0,98.0,2.4,19.0,691.0,988.31,744.43
2016,10,17,12,15,871.0,98.0,2.45,19.0,685.0,982.97,741.5
2016,10,17,12,30,869.0,98.0,2.5,19.0,679.0,973.95,736.3
2016,10,17,12,45,869.0,95.0,2.65,19.0,666.5,959.66,728.63
2016,10,17,13,0,869.0,92.0,2.8,19.0,654.0,941.73,718.49
2016,10,17,13,15,861.5,91.0,2.85,19.0,633.0,915.67,701.92
2016,10,17,13,30,854.0,90.0,2.9,19.0,612.0,886.49,683.2
2016,10,17,13,45,845.0,88.0,3.0,19.0,584.5,859.97,666.61
2016,10,17,14,0,836.0,86.0,3.1,19.0,557.0,822.15,641.81
2016,10,17,14,15,821.0,84.0,3.15,19.0,522.5,777.01,611.19
2016,10,17,14,30,806.0,82.0,3.2,19.0,488.0,730.07,578.85
2016,10,17,14,45,784.5,79.0,3.3,19.0,448.5,675.74,540.65
2016,10,17,15,0,763.0,76.0,3.4,19.0,409.0,620.78,500.42
2016,10,17,15,15,733.5,72.5,3.4,18.5,365.0,559.94,453.84
2016,10,17,15,30,704.0,69.0,3.4,18.0,321.0,499.95,406.32
2016,10,17,15,45,660.5,64.5,3.45,18.0,274.0,434.8,352.32
2016,10,17,16,0,617.0,60.0,3.5,18.0,227.0,370.94,297.65
2016,10,17,16,15,550.5,53.5,3.4,17.5,180.0,299.1,235.56
2016,10,17,16,30,484.0,47.0,3.3,17.0,133.0,234.11,177.88
2016,10,17,16,45,374.0,37.0,3.25,16.5,90.5,160.36,113.75
2016,10,17,17,0,264.0,27.0,3.2,16.0,48.0,98.21,50.72
2016,10,17,17,15,132.0,13.5,3.15,15.5,24.0,33.76,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,176.0,18.5,3.05,13.5,39.0,65.58,21.54
2016,10,18,7,0,352.0,37.0,3.1,14.0,78.0,149.37,104.66
2016,10,18,7,15,444.5,45.5,3.3,14.5,123.0,213.24,162.14
2016,10,18,7,30,537.0,54.0,3.5,15.0,168.0,287.73,227.84
2016,10,18,7,45,602.5,58.5,3.7,15.5,216.5,355.57,287.78
2016,10,18,8,0,668.0,63.0,3.9,16.0,265.0,429.61,351.25
2016,10,18,8,15,482.0,104.5,4.0,16.0,262.5,403.55,332.26
2016,10,18,8,30,296.0,146.0,4.1,16.0,260.0,350.05,288.65
2016,10,18,8,45,549.5,110.0,4.2,16.5,352.0,512.12,421.59
2016,10,18,9,0,803.0,74.0,4.3,17.0,444.0,675.81,549.89
2016,10,18,9,15,821.5,76.5,4.3,17.0,482.0,728.27,587.34
2016,10,18,9,30,840.0,79.0,4.3,17.0,520.0,779.52,623.92
2016,10,18,9,45,856.0,79.5,4.3,17.5,552.5,817.38,648.92
2016,10,18,10,0,872.0,80.0,4.3,18.0,585.0,860.05,677.23
2016,10,18,10,15,881.0,81.0,4.2,18.0,611.0,894.76,700.29
2016,10,18,10,30,890.0,82.0,4.1,18.0,637.0,926.55,721.13
2016,10,18,10,45,896.0,83.0,4.05,18.5,655.0,952.37,736.57
2016,10,18,11,0,902.0,84.0,4.0,19.0,673.0,974.78,749.6
2016,10,18,11,15,905.5,84.5,3.9,19.0,683.5,990.58,759.21
2016,10,18,11,30,909.0,85.0,3.8,19.0,694.0,1002.65,766.37
2016,10,18,11,45,912.0,84.0,3.75,19.5,697.0,1008.6,768.35
2016,10,18,12,0,915.0,83.0,3.7,20.0,700.0,1010.67,767.88
2016,10,18,12,15,913.0,83.0,3.75,20.0,694.0,1005.13,764.6
2016,10,18,12,30,911.0,83.0,3.8,20.0,688.0,995.75,758.89
2016,10,18,12,45,907.5,82.0,3.85,20.0,674.5,979.9,748.91
2016,10,18,13,0,904.0,81.0,3.9,20.0,661.0,960.38,736.52
2016,10,18,13,15,897.5,80.0,3.95,20.0,640.0,934.52,719.78
2016,10,18,13,30,891.0,79.0,4.0,20.0,619.0,905.36,700.75
2016,10,18,13,45,881.0,77.5,4.1,20.0,591.0,869.41,677.08
2016,10,18,14,0,871.0,76.0,4.2,20.0,563.0,830.74,651.26
2016,10,18,14,15,856.0,74.5,4.3,20.0,528.0,785.57,620.39
2016,10,18,14,30,841.0,73.0,4.4,20.0,493.0,744.81,592.5
2016,10,18,14,45,817.0,71.5,4.5,20.0,452.0,689.14,553.01
2016,10,18,15,0,793.0,70.0,4.6,20.0,411.0,632.95,511.84
2016,10,18,15,15,764.0,66.5,4.65,19.5,366.5,571.12,464.24
2016,10,18,15,30,735.0,63.0,4.7,19.0,322.0,510.06,415.53
2016,10,18,15,45,688.5,59.5,4.8,19.0,274.5,440.99,357.97
2016,10,18,16,0,642.0,56.0,4.9,19.0,227.0,377.24,302.85
2016,10,18,16,15,576.5,50.0,4.9,18.0,179.5,305.16,240.5
2016,10,18,16,30,511.0,44.0,4.9,17.0,132.0,239.79,182.22
2016,10,18,16,45,397.5,34.5,4.9,16.5,89.0,164.2,115.8
2016,10,18,17,0,284.0,25.0,4.9,16.0,46.0,99.76,46.29
2016,10,18,17,15,142.0,12.5,5.0,15.5,23.0,34.35,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
