Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,215.5,15.0,2.8,12.5,39.5,69.7,17.3
2016,10,19,7,0,431.0,30.0,2.8,13.0,79.0,164.39,114.08
2016,10,19,7,15,517.0,37.0,2.9,13.5,124.5,226.81,171.99
2016,10,19,7,30,603.0,44.0,3.0,14.0,170.0,301.2,238.43
2016,10,19,7,45,656.0,49.0,3.1,14.5,217.5,367.5,297.62
2016,10,19,8,0,709.0,54.0,3.2,15.0,265.0,438.52,358.8
2016,10,19,8,15,743.5,57.5,3.2,15.5,311.0,501.57,411.47
2016,10,19,8,30,778.0,61.0,3.2,16.0,357.0,566.38,463.55
2016,10,19,8,45,802.5,63.0,3.2,16.5,399.5,624.06,508.32
2016,10,19,9,0,827.0,65.0,3.2,17.0,442.0,676.13,545.88
2016,10,19,9,15,844.0,67.0,3.15,17.5,480.0,727.15,581.04
2016,10,19,9,30,861.0,69.0,3.1,18.0,518.0,776.8,614.42
2016,10,19,9,45,873.0,70.5,3.05,18.5,549.5,820.01,642.47
2016,10,19,10,0,885.0,72.0,3.0,19.0,581.0,860.89,668.42
2016,10,19,10,15,893.5,73.0,2.95,19.5,606.5,895.44,689.57
2016,10,19,10,30,902.0,74.0,2.9,20.0,632.0,927.0,708.44
2016,10,19,10,45,905.5,75.5,2.9,20.5,649.0,951.28,722.59
2016,10,19,11,0,909.0,77.0,2.9,21.0,666.0,972.0,734.36
2016,10,19,11,15,912.0,77.5,2.85,21.0,676.5,987.34,743.57
2016,10,19,11,30,915.0,78.0,2.8,21.0,687.0,998.93,750.4
2016,10,19,11,45,912.5,79.5,2.75,21.5,688.5,1002.49,750.58
2016,10,19,12,0,910.0,81.0,2.7,22.0,690.0,1002.15,748.39
2016,10,19,12,15,908.0,80.5,2.75,22.0,684.0,995.99,744.92
2016,10,19,12,30,906.0,80.0,2.8,22.0,678.0,986.0,739.09
2016,10,19,12,45,899.5,80.5,2.9,22.0,664.0,969.14,729.22
2016,10,19,13,0,893.0,81.0,3.0,22.0,650.0,948.74,717.03
2016,10,19,13,15,886.5,80.0,3.05,22.0,629.5,923.1,700.9
2016,10,19,13,30,880.0,79.0,3.1,22.0,609.0,894.2,682.53
2016,10,19,13,45,871.5,77.0,3.2,22.0,581.0,859.27,660.18
2016,10,19,14,0,863.0,75.0,3.3,22.0,553.0,821.57,635.66
2016,10,19,14,15,849.0,73.5,3.4,22.0,519.0,777.51,606.27
2016,10,19,14,30,835.0,72.0,3.5,22.0,485.0,737.82,579.61
2016,10,19,14,45,735.5,84.5,3.6,22.0,426.5,644.63,512.74
2016,10,19,15,0,636.0,97.0,3.7,22.0,368.0,560.13,448.54
2016,10,19,15,15,687.0,79.0,3.7,21.5,342.5,538.77,433.13
2016,10,19,15,30,738.0,61.0,3.7,21.0,317.0,508.49,409.21
2016,10,19,15,45,696.0,56.5,3.7,20.5,270.0,440.62,353.83
2016,10,19,16,0,654.0,52.0,3.7,20.0,223.0,375.72,298.92
2016,10,19,16,15,589.0,46.5,3.55,19.0,176.0,303.76,237.09
2016,10,19,16,30,524.0,41.0,3.4,18.0,129.0,240.5,180.83
2016,10,19,16,45,414.0,31.5,3.3,17.5,86.5,165.41,114.85
2016,10,19,17,0,304.0,22.0,3.2,17.0,44.0,100.31,39.26
2016,10,19,17,15,152.0,11.0,3.2,16.5,22.0,34.47,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.5,15.5,2.4,13.5,38.5,68.83,10.04
2016,10,20,7,0,419.0,31.0,2.5,14.0,77.0,162.41,111.6
2016,10,20,7,15,509.0,38.5,2.6,14.5,123.0,227.89,171.97
2016,10,20,7,30,599.0,46.0,2.7,15.0,169.0,301.75,237.58
2016,10,20,7,45,655.5,51.0,2.85,15.5,217.5,369.5,297.66
2016,10,20,8,0,712.0,56.0,3.0,16.0,266.0,442.28,360.0
2016,10,20,8,15,748.0,60.0,2.85,16.5,313.0,506.92,413.23
2016,10,20,8,30,784.0,64.0,2.7,17.0,360.0,573.46,465.69
2016,10,20,8,45,810.0,66.0,2.55,17.5,403.5,632.43,510.24
2016,10,20,9,0,836.0,68.0,2.4,18.0,447.0,691.45,551.63
2016,10,20,9,15,853.5,70.5,2.4,18.5,485.0,738.15,582.98
2016,10,20,9,30,871.0,73.0,2.4,19.0,523.0,789.11,616.82
2016,10,20,9,45,887.0,73.0,2.4,19.5,556.0,834.09,645.72
2016,10,20,10,0,903.0,73.0,2.4,20.0,589.0,876.96,672.73
2016,10,20,10,15,911.5,74.0,2.4,20.5,614.5,911.97,693.97
2016,10,20,10,30,920.0,75.0,2.4,21.0,640.0,943.91,713.0
2016,10,20,10,45,925.0,76.0,2.4,21.5,657.5,969.29,727.51
2016,10,20,11,0,930.0,77.0,2.4,22.0,675.0,991.1,739.68
2016,10,20,11,15,932.5,77.5,2.45,22.5,685.0,1006.18,747.99
2016,10,20,11,30,935.0,78.0,2.5,23.0,695.0,1017.39,753.94
2016,10,20,11,45,935.0,78.0,2.6,23.5,697.0,1021.62,755.98
2016,10,20,12,0,935.0,78.0,2.7,24.0,699.0,1021.87,755.62
2016,10,20,12,15,933.5,78.0,2.75,24.0,693.5,1016.67,752.85
2016,10,20,12,30,932.0,78.0,2.8,24.0,688.0,1007.55,747.68
2016,10,20,12,45,925.0,78.5,2.85,24.5,673.5,989.88,735.58
2016,10,20,13,0,918.0,79.0,2.9,25.0,659.0,968.58,721.24
2016,10,20,13,15,911.0,78.0,2.95,25.0,637.5,941.95,704.81
2016,10,20,13,30,904.0,77.0,3.0,25.0,616.0,912.01,686.13
2016,10,20,13,45,894.0,75.5,3.05,25.0,588.0,875.71,663.01
2016,10,20,14,0,884.0,74.0,3.1,25.0,560.0,836.65,637.79
2016,10,20,14,15,869.5,72.0,3.1,24.5,525.0,790.86,608.47
2016,10,20,14,30,855.0,70.0,3.1,24.0,490.0,743.14,577.27
2016,10,20,14,45,835.0,68.0,3.15,24.0,449.5,695.52,544.68
2016,10,20,15,0,815.0,66.0,3.2,24.0,409.0,640.77,505.77
2016,10,20,15,15,786.0,63.0,3.2,23.5,364.0,578.65,459.23
2016,10,20,15,30,757.0,60.0,3.2,23.0,319.0,517.24,411.51
2016,10,20,15,45,714.5,55.5,3.2,23.0,271.5,448.18,355.32
2016,10,20,16,0,672.0,51.0,3.2,23.0,224.0,382.11,299.57
2016,10,20,16,15,605.5,45.5,3.1,22.0,176.0,308.64,237.36
2016,10,20,16,30,539.0,40.0,3.0,21.0,128.0,244.07,180.66
2016,10,20,16,45,423.0,30.5,2.9,20.0,85.0,166.59,113.44
2016,10,20,17,0,307.0,21.0,2.8,19.0,42.0,98.99,29.46
2016,10,20,17,15,153.5,10.5,2.8,18.5,21.0,34.14,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,196.0,15.0,2.7,14.5,35.5,65.13,0.67
2016,10,21,7,0,392.0,30.0,2.7,15.0,71.0,154.17,104.64
2016,10,21,7,15,482.5,38.0,2.65,15.5,116.0,218.62,164.16
2016,10,21,7,30,573.0,46.0,2.6,16.0,161.0,293.6,230.21
2016,10,21,7,45,629.0,51.0,2.6,16.5,208.0,357.42,286.68
2016,10,21,8,0,685.0,56.0,2.6,17.0,255.0,428.39,347.03
2016,10,21,8,15,721.0,59.5,2.5,17.5,300.5,490.93,398.43
2016,10,21,8,30,757.0,63.0,2.4,18.0,346.0,555.4,449.21
2016,10,21,8,45,782.5,66.0,2.35,18.5,388.5,613.82,493.56
2016,10,21,9,0,808.0,69.0,2.3,19.0,431.0,672.34,535.22
2016,10,21,9,15,826.0,71.0,2.3,19.5,468.5,723.72,570.03
2016,10,21,9,30,844.0,73.0,2.3,20.0,506.0,767.08,598.39
2016,10,21,9,45,855.0,75.5,2.3,20.5,537.5,809.9,625.93
2016,10,21,10,0,866.0,78.0,2.3,21.0,569.0,850.4,651.4
2016,10,21,10,15,875.0,79.0,2.35,21.0,594.0,884.71,674.02
2016,10,21,10,30,884.0,80.0,2.4,21.0,619.0,916.12,694.65
2016,10,21,10,45,888.5,81.5,2.45,21.5,636.5,940.82,709.38
2016,10,21,11,0,893.0,83.0,2.5,22.0,654.0,962.08,721.85
2016,10,21,11,15,896.0,83.5,2.55,22.0,664.0,977.11,731.66
2016,10,21,11,30,899.0,84.0,2.6,22.0,674.0,988.44,739.21
2016,10,21,11,45,899.0,84.5,2.7,22.5,676.0,993.07,741.53
2016,10,21,12,0,899.0,85.0,2.8,23.0,678.0,993.89,741.5
2016,10,21,12,15,897.0,84.5,2.9,23.0,672.0,987.7,738.42
2016,10,21,12,30,895.0,84.0,3.0,23.0,666.0,977.75,732.98
2016,10,21,12,45,887.5,85.0,3.2,23.0,652.0,960.65,723.6
2016,10,21,13,0,880.0,86.0,3.4,23.0,638.0,940.09,711.83
2016,10,21,13,15,872.5,85.0,3.55,23.0,617.0,913.78,695.69
2016,10,21,13,30,865.0,84.0,3.7,23.0,596.0,884.34,677.27
2016,10,21,13,45,853.0,82.5,3.85,23.0,567.5,847.43,653.42
2016,10,21,14,0,841.0,81.0,4.0,23.0,539.0,815.5,632.85
2016,10,21,14,15,617.0,130.0,4.1,22.5,454.5,666.72,527.26
2016,10,21,14,30,393.0,179.0,4.2,22.0,370.0,518.94,413.96
2016,10,21,14,45,442.0,153.0,4.35,22.0,351.0,506.91,407.0
2016,10,21,15,0,491.0,127.0,4.5,22.0,332.0,488.93,394.34
2016,10,21,15,15,597.0,96.0,4.55,21.5,317.5,500.43,404.67
2016,10,21,15,30,703.0,65.0,4.6,21.0,303.0,491.16,397.38
2016,10,21,15,45,657.5,60.5,4.65,21.0,256.5,425.51,342.42
2016,10,21,16,0,612.0,56.0,4.7,21.0,210.0,361.34,287.2
2016,10,21,16,15,542.0,49.0,4.7,20.0,164.0,288.39,224.58
2016,10,21,16,30,472.0,42.0,4.7,19.0,118.0,222.78,166.66
2016,10,21,16,45,352.5,32.0,4.7,18.5,77.0,147.97,100.87
2016,10,21,17,0,233.0,22.0,4.7,18.0,36.0,82.6,14.29
2016,10,21,17,15,116.5,11.0,4.7,17.5,18.0,28.59,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,87.5,17.5,3.0,12.5,26.5,43.04,0.0
2016,10,22,7,0,175.0,35.0,3.0,13.0,53.0,98.75,67.34
2016,10,22,7,15,223.5,52.0,3.05,13.5,88.0,145.03,110.48
2016,10,22,7,30,272.0,69.0,3.1,14.0,123.0,197.17,156.83
2016,10,22,7,45,305.5,84.5,3.15,14.5,160.5,246.31,200.34
2016,10,22,8,0,339.0,100.0,3.2,15.0,198.0,298.89,245.68
2016,10,22,8,15,364.5,113.0,3.15,15.0,234.0,347.28,286.88
2016,10,22,8,30,390.0,126.0,3.1,15.0,270.0,397.6,328.57
2016,10,22,8,45,536.0,109.0,3.05,15.5,332.5,501.63,412.71
2016,10,22,9,0,682.0,92.0,3.0,16.0,395.0,612.46,499.38
2016,10,22,9,15,765.5,85.5,2.95,16.0,452.5,694.97,560.34
2016,10,22,9,30,849.0,79.0,2.9,16.0,510.0,784.59,624.47
2016,10,22,9,45,849.0,85.5,2.9,16.5,540.0,823.83,649.69
2016,10,22,10,0,849.0,92.0,2.9,17.0,570.0,859.95,672.74
2016,10,22,10,15,859.5,93.5,2.9,17.0,595.5,896.18,696.94
2016,10,22,10,30,870.0,95.0,2.9,17.0,621.0,929.58,719.0
2016,10,22,10,45,876.5,95.5,2.95,17.5,639.0,954.98,734.5
2016,10,22,11,0,883.0,96.0,3.0,18.0,657.0,967.23,741.03
2016,10,22,11,15,736.0,146.5,3.0,18.0,619.0,912.29,702.44
2016,10,22,11,30,589.0,197.0,3.0,18.0,581.0,825.15,641.34
2016,10,22,11,45,569.5,205.0,3.05,18.5,577.0,818.13,635.57
2016,10,22,12,0,550.0,213.0,3.1,19.0,573.0,808.35,627.19
2016,10,22,12,15,587.5,197.5,3.15,19.0,579.5,824.63,640.27
2016,10,22,12,30,625.0,182.0,3.2,19.0,586.0,845.54,655.55
2016,10,22,12,45,618.0,179.5,3.3,19.0,572.0,827.54,643.62
2016,10,22,13,0,611.0,177.0,3.4,19.0,558.0,806.93,630.14
2016,10,22,13,15,736.0,135.5,3.45,19.0,579.0,861.45,670.23
2016,10,22,13,30,861.0,94.0,3.5,19.0,600.0,900.21,698.44
2016,10,22,13,45,749.5,115.0,3.6,19.0,540.0,807.77,633.83
2016,10,22,14,0,638.0,136.0,3.7,19.0,480.0,713.89,567.37
2016,10,22,14,15,613.5,135.5,3.7,18.5,449.0,669.17,536.44
2016,10,22,14,30,589.0,135.0,3.7,18.0,418.0,623.81,503.38
2016,10,22,14,45,624.0,111.5,3.75,18.0,388.5,596.27,483.71
2016,10,22,15,0,659.0,88.0,3.8,18.0,359.0,562.81,458.61
2016,10,22,15,15,610.0,89.5,3.8,17.5,318.0,500.62,409.49
2016,10,22,15,30,561.0,91.0,3.8,17.0,277.0,440.97,361.07
2016,10,22,15,45,525.0,81.0,3.85,17.0,234.5,379.28,309.24
2016,10,22,16,0,489.0,71.0,3.9,17.0,192.0,320.38,258.12
2016,10,22,16,15,427.0,60.0,3.8,16.5,149.0,253.2,199.53
2016,10,22,16,30,365.0,49.0,3.7,16.0,106.0,192.62,145.57
2016,10,22,16,45,264.0,35.5,3.65,15.5,68.5,125.38,85.67
2016,10,22,17,0,163.0,22.0,3.6,15.0,31.0,65.94,0.0
2016,10,22,17,15,81.5,11.0,3.55,14.5,15.5,22.97,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.0,1.75,12.5,33.0,61.21,0.0
2016,10,23,7,0,360.0,30.0,1.8,13.0,66.0,145.74,97.39
2016,10,23,7,15,456.5,39.0,1.85,13.5,110.5,211.27,159.04
2016,10,23,7,30,553.0,48.0,1.9,14.0,155.0,288.11,226.68
2016,10,23,7,45,611.5,53.5,1.95,14.5,202.0,354.3,285.15
2016,10,23,8,0,670.0,59.0,2.0,15.0,249.0,423.73,344.48
2016,10,23,8,15,708.5,63.5,2.05,15.0,295.0,488.0,398.43
2016,10,23,8,30,747.0,68.0,2.1,15.0,341.0,554.47,452.31
2016,10,23,8,45,772.0,71.5,2.2,15.5,383.5,612.62,497.46
2016,10,23,9,0,797.0,75.0,2.3,16.0,426.0,670.83,540.46
2016,10,23,9,15,816.0,77.0,2.3,16.5,463.5,722.44,575.92
2016,10,23,9,30,835.0,79.0,2.3,17.0,501.0,772.86,609.77
2016,10,23,9,45,854.5,79.0,2.35,17.5,534.0,819.74,640.8
2016,10,23,10,0,874.0,79.0,2.4,18.0,567.0,856.95,664.61
2016,10,23,10,15,883.5,80.0,2.45,18.0,592.0,891.79,687.91
2016,10,23,10,30,893.0,81.0,2.5,18.0,617.0,923.74,709.15
2016,10,23,10,45,899.5,81.5,2.6,18.5,635.5,949.15,725.0
2016,10,23,11,0,906.0,82.0,2.7,19.0,654.0,971.17,738.61
2016,10,23,11,15,909.0,82.5,2.8,19.0,664.0,986.26,749.03
2016,10,23,11,30,912.0,83.0,2.9,19.0,674.0,997.61,757.13
2016,10,23,11,45,912.5,83.5,3.0,19.5,676.0,1002.71,759.74
2016,10,23,12,0,913.0,84.0,3.1,20.0,678.0,1003.96,759.93
2016,10,23,12,15,910.5,83.5,3.2,20.0,671.5,997.18,756.32
2016,10,23,12,30,908.0,83.0,3.3,20.0,665.0,986.59,750.31
2016,10,23,12,45,898.0,84.5,3.4,20.0,650.0,967.56,738.62
2016,10,23,13,0,888.0,86.0,3.5,20.0,635.0,945.09,724.65
2016,10,23,13,15,879.5,85.0,3.55,20.0,613.5,917.72,706.94
2016,10,23,13,30,871.0,84.0,3.6,20.0,592.0,887.23,687.03
2016,10,23,13,45,860.5,82.0,3.7,20.0,563.5,850.88,663.12
2016,10,23,14,0,850.0,80.0,3.8,20.0,535.0,819.39,642.49
2016,10,23,14,15,833.5,78.0,3.9,20.0,500.0,772.79,610.57
2016,10,23,14,30,817.0,76.0,4.0,20.0,465.0,724.49,576.97
2016,10,23,14,45,702.5,89.5,4.1,20.0,404.0,626.1,504.57
2016,10,23,15,0,588.0,103.0,4.2,20.0,343.0,531.68,430.92
2016,10,23,15,15,556.0,97.5,4.2,19.5,303.5,475.24,386.85
2016,10,23,15,30,524.0,92.0,4.2,19.0,264.0,420.33,342.44
2016,10,23,15,45,482.0,82.5,4.25,18.5,222.0,358.1,290.87
2016,10,23,16,0,440.0,73.0,4.3,18.0,180.0,296.5,238.29
2016,10,23,16,15,388.0,60.0,4.2,17.5,139.0,234.86,184.33
2016,10,23,16,30,336.0,47.0,4.1,17.0,98.0,178.95,134.31
2016,10,23,16,45,233.5,33.5,4.1,16.5,62.5,114.6,76.76
2016,10,23,17,0,131.0,20.0,4.1,16.0,27.0,56.13,0.0
2016,10,23,17,15,65.5,10.0,4.0,15.5,13.5,19.48,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.0,6.35,14.5,12.0,10.56,0.0
2016,10,24,7,0,0.0,24.0,6.6,15.0,24.0,21.16,10.52
2016,10,24,7,15,0.0,41.0,6.75,15.0,41.0,37.54,25.49
2016,10,24,7,30,0.0,58.0,6.9,15.0,58.0,53.73,39.72
2016,10,24,7,45,0.0,76.5,7.1,15.5,76.5,71.5,55.06
2016,10,24,8,0,0.0,95.0,7.3,16.0,95.0,89.28,70.19
2016,10,24,8,15,4.0,111.5,7.4,16.0,113.0,107.22,85.43
2016,10,24,8,30,8.0,128.0,7.5,16.0,131.0,125.67,100.95
2016,10,24,8,45,4.0,86.5,7.65,16.0,88.0,80.05,62.36
2016,10,24,9,0,0.0,45.0,7.8,16.0,45.0,39.71,28.06
2016,10,24,9,15,0.0,101.0,7.75,16.0,101.0,90.7,70.92
2016,10,24,9,30,0.0,157.0,7.7,16.0,157.0,146.16,116.93
2016,10,24,9,45,2.0,167.5,7.7,16.5,169.0,157.87,126.17
2016,10,24,10,0,4.0,178.0,7.7,17.0,181.0,169.81,135.57
2016,10,24,10,15,2.0,126.5,7.75,17.0,128.0,116.22,91.21
2016,10,24,10,30,0.0,75.0,7.8,17.0,75.0,66.41,49.78
2016,10,24,10,45,0.0,120.5,7.85,17.5,120.5,108.44,84.34
2016,10,24,11,0,0.0,166.0,7.9,18.0,166.0,152.82,120.38
2016,10,24,11,15,0.0,148.0,7.85,18.0,148.0,134.92,105.67
2016,10,24,11,30,0.0,130.0,7.8,18.0,130.0,117.42,91.31
2016,10,24,11,45,0.0,130.5,7.8,18.5,130.5,117.88,91.5
2016,10,24,12,0,0.0,131.0,7.8,19.0,131.0,118.36,91.71
2016,10,24,12,15,0.0,113.5,7.8,19.0,113.5,101.67,78.11
2016,10,24,12,30,0.0,96.0,7.8,19.0,96.0,85.24,64.7
2016,10,24,12,45,0.0,86.0,7.85,19.0,86.0,76.22,57.34
2016,10,24,13,0,0.0,76.0,7.9,19.0,76.0,67.31,50.07
2016,10,24,13,15,0.0,73.0,7.9,19.0,73.0,64.63,47.92
2016,10,24,13,30,0.0,70.0,7.9,19.0,70.0,61.95,45.78
2016,10,24,13,45,0.0,104.0,7.95,19.0,104.0,92.97,71.49
2016,10,24,14,0,0.0,138.0,8.0,19.0,138.0,126.3,99.07
2016,10,24,14,15,0.0,128.5,7.95,18.5,128.5,117.29,92.02
2016,10,24,14,30,0.0,119.0,7.9,18.0,119.0,108.35,84.99
2016,10,24,14,45,0.0,80.0,7.9,18.0,80.0,70.84,53.91
2016,10,24,15,0,0.0,41.0,7.9,18.0,41.0,36.16,24.89
2016,10,24,15,15,0.0,36.0,7.7,17.5,36.0,31.73,21.26
2016,10,24,15,30,0.0,31.0,7.5,17.0,31.0,27.3,17.57
2016,10,24,15,45,0.0,26.0,7.3,17.0,26.0,22.88,13.81
2016,10,24,16,0,0.0,21.0,7.1,17.0,21.0,18.47,10.0
2016,10,24,16,15,0.0,16.0,6.9,16.5,16.0,14.06,6.18
2016,10,24,16,30,0.0,11.0,6.7,16.0,11.0,9.65,2.34
2016,10,24,16,45,0.0,6.5,6.55,16.0,6.5,5.7,0.0
2016,10,24,17,0,0.0,2.0,6.4,16.0,2.0,1.75,0.0
2016,10,24,17,15,0.0,1.0,6.4,16.0,1.0,0.91,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,6.5,15.5,7.0,6.14,0.0
2016,10,25,7,0,0.0,14.0,6.6,16.0,14.0,12.31,3.54
2016,10,25,7,15,0.0,24.0,6.6,16.0,24.0,21.13,11.79
2016,10,25,7,30,0.0,34.0,6.6,16.0,34.0,29.97,19.58
2016,10,25,7,45,0.0,45.5,6.65,16.5,45.5,40.15,28.38
2016,10,25,8,0,0.0,57.0,6.7,17.0,57.0,50.35,37.09
2016,10,25,8,15,0.0,68.0,6.7,17.0,68.0,60.48,45.68
2016,10,25,8,30,0.0,79.0,6.7,17.0,79.0,70.65,54.22
2016,10,25,8,45,11.5,121.0,6.7,17.5,126.0,119.74,95.39
2016,10,25,9,0,23.0,163.0,6.7,18.0,173.0,171.44,138.08
2016,10,25,9,15,11.5,135.0,6.75,18.0,140.0,133.21,105.95
2016,10,25,9,30,0.0,107.0,6.8,18.0,107.0,96.27,74.79
2016,10,25,9,45,0.0,107.0,6.85,18.5,107.0,96.03,74.3
2016,10,25,10,0,0.0,107.0,6.9,19.0,107.0,95.86,73.87
2016,10,25,10,15,0.0,116.5,6.9,19.0,116.5,104.84,81.11
2016,10,25,10,30,0.0,126.0,6.9,19.0,126.0,113.87,88.39
2016,10,25,10,45,0.0,129.5,6.95,19.0,129.5,117.15,90.95
2016,10,25,11,0,0.0,133.0,7.0,19.0,133.0,120.45,93.56
2016,10,25,11,15,0.0,128.0,6.9,19.0,128.0,115.57,89.5
2016,10,25,11,30,0.0,123.0,6.8,19.0,123.0,110.74,85.52
2016,10,25,11,45,0.0,123.5,6.75,19.5,123.5,111.21,85.71
2016,10,25,12,0,0.0,124.0,6.7,20.0,124.0,111.68,85.93
2016,10,25,12,15,0.0,131.0,6.6,20.0,131.0,118.42,91.41
2016,10,25,12,30,0.0,138.0,6.5,20.0,138.0,125.24,96.98
2016,10,25,12,45,0.0,92.5,6.4,20.0,92.5,82.01,61.83
2016,10,25,13,0,0.0,47.0,6.3,20.0,47.0,41.56,28.7
2016,10,25,13,15,0.0,106.5,6.2,20.0,106.5,95.2,72.8
2016,10,25,13,30,0.0,166.0,6.1,20.0,166.0,153.75,120.56
2016,10,25,13,45,40.5,197.0,6.1,20.0,218.5,234.41,187.41
2016,10,25,14,0,81.0,228.0,6.1,20.0,271.0,303.98,244.54
2016,10,25,14,15,52.0,202.0,6.0,20.0,229.0,248.94,199.79
2016,10,25,14,30,23.0,176.0,5.9,20.0,187.0,184.86,147.46
2016,10,25,14,45,11.5,94.5,5.85,20.0,100.0,92.97,72.13
2016,10,25,15,0,0.0,13.0,5.8,20.0,13.0,11.44,3.95
2016,10,25,15,15,0.0,11.5,5.7,19.5,11.5,10.11,2.87
2016,10,25,15,30,0.0,10.0,5.6,19.0,10.0,8.79,1.77
2016,10,25,15,45,0.0,8.0,5.5,19.0,8.0,7.02,0.28
2016,10,25,16,0,0.0,6.0,5.4,19.0,6.0,5.26,0.0
2016,10,25,16,15,0.0,4.5,5.15,18.5,4.5,3.95,0.0
2016,10,25,16,30,0.0,3.0,4.9,18.0,3.0,2.63,0.0
2016,10,25,16,45,0.0,1.5,4.7,17.5,1.5,1.31,0.0
2016,10,25,17,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,178.0,13.0,3.65,13.5,29.0,49.75,0.0
2016,10,26,7,0,356.0,26.0,3.8,14.0,58.0,141.04,88.2
2016,10,26,7,15,455.5,34.5,3.85,14.5,101.0,206.25,153.95
2016,10,26,7,30,555.0,43.0,3.9,15.0,144.0,283.25,222.56
2016,10,26,7,45,615.5,48.0,4.0,15.5,190.5,347.33,280.33
2016,10,26,8,0,676.0,53.0,4.1,16.0,237.0,419.39,342.97
2016,10,26,8,15,714.0,56.5,4.05,16.5,282.0,482.12,396.07
2016,10,26,8,30,752.0,60.0,4.0,17.0,327.0,546.99,448.88
2016,10,26,8,45,779.0,62.5,3.95,17.5,368.5,605.09,494.57
2016,10,26,9,0,806.0,65.0,3.9,18.0,410.0,663.43,537.74
2016,10,26,9,15,824.5,67.0,3.95,18.5,447.0,714.64,573.95
2016,10,26,9,30,843.0,69.0,4.0,19.0,484.0,757.89,603.62
2016,10,26,9,45,857.5,70.0,4.1,19.5,515.5,801.32,633.21
2016,10,26,10,0,872.0,71.0,4.2,20.0,547.0,842.68,660.92
2016,10,26,10,15,881.5,72.5,4.25,20.0,572.0,877.87,685.03
2016,10,26,10,30,891.0,74.0,4.3,20.0,597.0,910.18,707.05
2016,10,26,10,45,894.5,76.0,4.4,20.5,614.0,934.45,722.22
2016,10,26,11,0,898.0,78.0,4.5,21.0,631.0,955.24,735.32
2016,10,26,11,15,902.0,78.0,4.6,21.0,641.5,970.43,746.1
2016,10,26,11,30,906.0,78.0,4.7,21.0,652.0,981.95,754.51
2016,10,26,11,45,904.5,79.5,4.8,21.5,654.0,986.24,756.57
2016,10,26,12,0,903.0,81.0,4.9,22.0,656.0,986.7,756.17
2016,10,26,12,15,902.5,81.0,4.85,22.0,651.0,982.47,753.0
2016,10,26,12,30,902.0,81.0,4.8,22.0,646.0,974.46,747.39
2016,10,26,12,45,895.5,81.5,4.8,22.0,632.5,957.63,736.22
2016,10,26,13,0,889.0,82.0,4.8,22.0,619.0,937.3,722.75
2016,10,26,13,15,882.0,81.0,4.7,21.5,598.0,911.32,706.05
2016,10,26,13,30,875.0,80.0,4.6,21.0,577.0,882.17,687.12
2016,10,26,13,45,863.5,78.5,4.55,21.0,549.0,845.55,661.8
2016,10,26,14,0,852.0,77.0,4.5,21.0,521.0,813.8,639.94
2016,10,26,14,15,836.0,75.0,4.35,21.0,486.5,767.68,606.83
2016,10,26,14,30,820.0,73.0,4.2,21.0,452.0,719.84,572.58
2016,10,26,14,45,797.5,70.5,4.05,21.0,412.5,665.36,532.88
2016,10,26,15,0,775.0,68.0,3.9,21.0,373.0,610.33,491.12
2016,10,26,15,15,742.5,64.5,3.7,20.5,329.0,547.78,442.23
2016,10,26,15,30,710.0,61.0,3.5,20.0,285.0,486.37,392.67
2016,10,26,15,45,662.0,56.0,3.3,19.5,238.5,416.93,335.08
2016,10,26,16,0,614.0,51.0,3.1,19.0,192.0,353.61,280.47
2016,10,26,16,15,536.5,44.5,2.75,18.5,146.5,278.87,215.46
2016,10,26,16,30,459.0,38.0,2.4,18.0,101.0,212.3,156.04
2016,10,26,16,45,321.5,27.0,2.1,17.5,62.5,133.41,82.4
2016,10,26,17,0,184.0,16.0,1.8,17.0,24.0,54.15,0.0
2016,10,26,17,15,92.0,8.0,1.7,16.5,12.0,7.28,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,4.6,14.5,3.0,2.73,0.0
2016,10,27,7,0,0.0,6.0,4.9,15.0,6.0,5.26,0.0
2016,10,27,7,15,0.0,11.5,4.95,15.5,11.5,10.09,2.66
2016,10,27,7,30,0.0,17.0,5.0,16.0,17.0,14.94,6.91
2016,10,27,7,45,0.0,23.0,5.05,16.5,23.0,20.23,11.51
2016,10,27,8,0,0.0,29.0,5.1,17.0,29.0,25.53,16.06
2016,10,27,8,15,0.0,34.5,5.0,17.0,34.5,30.39,20.22
2016,10,27,8,30,0.0,40.0,4.9,17.0,40.0,35.26,24.34
2016,10,27,8,45,0.0,76.5,4.8,17.5,76.5,67.89,51.73
2016,10,27,9,0,0.0,113.0,4.7,18.0,113.0,103.32,81.03
2016,10,27,9,15,0.0,118.0,4.6,18.0,118.0,107.68,84.42
2016,10,27,9,30,0.0,123.0,4.5,18.0,123.0,112.14,87.9
2016,10,27,9,45,9.0,161.0,4.45,18.5,166.0,157.51,125.01
2016,10,27,10,0,18.0,199.0,4.4,19.0,209.0,204.58,162.84
2016,10,27,10,15,9.0,138.0,4.3,19.0,143.0,133.9,105.07
2016,10,27,10,30,0.0,77.0,4.2,19.0,77.0,68.18,50.85
2016,10,27,10,45,5.5,143.5,4.1,19.0,147.5,136.07,106.54
2016,10,27,11,0,11.0,210.0,4.0,19.0,218.0,208.75,165.0
2016,10,27,11,15,5.5,150.5,4.25,19.0,154.5,142.89,111.74
2016,10,27,11,30,0.0,91.0,4.5,19.0,91.0,80.68,60.91
2016,10,27,11,45,0.0,91.5,4.8,19.0,91.5,81.12,61.31
2016,10,27,12,0,0.0,92.0,5.1,19.0,92.0,81.57,61.68
2016,10,27,12,15,0.0,100.5,5.1,18.5,100.5,89.46,68.29
2016,10,27,12,30,0.0,109.0,5.1,18.0,109.0,97.49,75.05
2016,10,27,12,45,1.0,143.5,5.1,18.0,144.5,131.77,103.2
2016,10,27,13,0,2.0,178.0,5.1,18.0,180.0,167.43,132.32
2016,10,27,13,15,3.0,178.5,5.05,18.0,180.5,169.17,133.88
2016,10,27,13,30,4.0,179.0,5.0,18.0,181.0,170.98,135.57
2016,10,27,13,45,18.0,191.5,4.95,18.0,200.5,196.63,157.18
2016,10,27,14,0,32.0,204.0,4.9,18.0,220.0,236.05,189.78
2016,10,27,14,15,16.0,167.0,4.75,18.0,175.0,169.9,135.76
2016,10,27,14,30,0.0,130.0,4.6,18.0,130.0,119.81,94.38
2016,10,27,14,45,0.0,102.5,4.45,18.0,102.5,92.83,72.25
2016,10,27,15,0,0.0,75.0,4.3,18.0,75.0,66.46,50.39
2016,10,27,15,15,0.0,65.5,4.1,18.0,65.5,57.89,43.29
2016,10,27,15,30,0.0,56.0,3.9,18.0,56.0,49.45,36.22
2016,10,27,15,45,0.0,46.5,3.7,18.0,46.5,41.02,29.07
2016,10,27,16,0,0.0,37.0,3.5,18.0,37.0,32.61,21.85
2016,10,27,16,15,0.0,28.0,3.35,17.5,28.0,24.65,14.98
2016,10,27,16,30,0.0,19.0,3.2,17.0,19.0,16.71,8.04
2016,10,27,16,45,0.0,11.5,3.1,17.0,11.5,10.1,1.48
2016,10,27,17,0,0.0,4.0,3.0,17.0,4.0,3.64,0.0
2016,10,27,17,15,0.0,2.0,2.95,17.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,27.5,14.0,0.6,16.0,16.5,18.59,0.0
2016,10,28,7,0,55.0,28.0,0.6,16.0,33.0,47.89,25.69
2016,10,28,7,15,95.0,46.0,0.65,16.0,60.5,90.49,66.26
2016,10,28,7,30,135.0,64.0,0.7,16.0,88.0,131.85,102.32
2016,10,28,7,45,158.0,83.0,0.8,16.0,119.0,171.34,136.79
2016,10,28,8,0,181.0,102.0,0.9,16.0,150.0,213.26,172.72
2016,10,28,8,15,196.0,119.5,1.0,16.0,180.5,251.16,204.69
2016,10,28,8,30,211.0,137.0,1.1,16.0,211.0,290.34,237.0
2016,10,28,8,45,117.0,147.5,1.2,16.5,189.5,238.9,194.17
2016,10,28,9,0,23.0,158.0,1.3,17.0,168.0,166.96,133.63
2016,10,28,9,15,25.5,172.5,1.4,17.0,184.0,183.85,147.45
2016,10,28,9,30,28.0,187.0,1.5,17.0,200.0,213.65,171.24
2016,10,28,9,45,167.5,206.0,1.65,17.5,295.0,364.65,294.0
2016,10,28,10,0,307.0,225.0,1.8,18.0,390.0,526.99,419.29
2016,10,28,10,15,153.5,195.5,1.9,18.0,278.0,349.11,279.52
2016,10,28,10,30,0.0,166.0,2.0,18.0,166.0,153.83,120.42
2016,10,28,10,45,38.5,218.5,2.15,18.0,242.0,259.1,206.31
2016,10,28,11,0,77.0,271.0,2.3,18.0,318.0,357.39,283.79
2016,10,28,11,15,46.0,247.0,2.5,18.0,275.5,299.66,237.57
2016,10,28,11,30,15.0,223.0,2.7,18.0,233.0,226.27,178.82
2016,10,28,11,45,25.5,239.0,2.9,18.5,255.5,253.44,200.65
2016,10,28,12,0,36.0,255.0,3.1,19.0,278.0,299.54,236.82
2016,10,28,12,15,85.5,271.5,3.2,19.0,324.5,366.95,291.08
2016,10,28,12,30,135.0,288.0,3.3,19.0,371.0,451.91,357.7
2016,10,28,12,45,95.0,271.5,3.45,19.0,329.5,375.05,297.67
2016,10,28,13,0,55.0,255.0,3.6,19.0,288.0,317.27,251.93
2016,10,28,13,15,27.5,206.5,3.6,19.0,223.0,235.15,186.67
2016,10,28,13,30,0.0,158.0,3.6,19.0,158.0,146.1,114.47
2016,10,28,13,45,123.0,189.0,3.6,19.0,252.5,311.54,251.82
2016,10,28,14,0,246.0,220.0,3.6,19.0,347.0,461.15,371.32
2016,10,28,14,15,223.5,206.5,3.5,19.0,315.5,404.43,326.66
2016,10,28,14,30,201.0,193.0,3.4,19.0,284.0,363.85,294.76
2016,10,28,14,45,338.0,155.5,3.35,19.0,292.5,420.89,342.81
2016,10,28,15,0,475.0,118.0,3.3,19.0,301.0,465.2,379.0
2016,10,28,15,15,452.5,107.5,3.15,18.5,264.5,415.42,338.98
2016,10,28,15,30,430.0,97.0,3.0,18.0,228.0,366.78,299.15
2016,10,28,15,45,509.0,74.0,2.85,18.0,204.5,360.56,291.62
2016,10,28,16,0,588.0,51.0,2.7,18.0,181.0,340.91,270.85
2016,10,28,16,15,507.5,43.5,2.4,17.5,136.0,265.59,205.14
2016,10,28,16,30,427.0,36.0,2.1,17.0,91.0,198.92,145.48
2016,10,28,16,45,213.5,27.5,1.85,16.5,55.0,101.29,57.22
2016,10,28,17,0,0.0,19.0,1.6,16.0,19.0,17.28,0.0
2016,10,28,17,15,0.0,9.5,1.5,15.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
