Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.0,3.25,15.0,4.0,3.64,0.0
2016,10,29,7,0,0.0,8.0,3.5,15.0,8.0,7.02,0.0
2016,10,29,7,15,0.0,15.0,3.75,15.5,15.0,13.18,5.14
2016,10,29,7,30,0.0,22.0,4.0,16.0,22.0,19.35,10.59
2016,10,29,7,45,0.0,30.0,4.25,16.5,30.0,26.42,16.73
2016,10,29,8,0,0.0,38.0,4.5,17.0,38.0,33.49,22.8
2016,10,29,8,15,0.0,45.5,4.65,17.0,45.5,40.13,28.48
2016,10,29,8,30,0.0,53.0,4.8,17.0,53.0,46.78,34.1
2016,10,29,8,45,0.0,47.0,4.95,17.5,47.0,41.47,29.49
2016,10,29,9,0,0.0,41.0,5.1,18.0,41.0,36.16,24.89
2016,10,29,9,15,0.5,98.5,5.15,18.0,99.0,88.95,69.0
2016,10,29,9,30,1.0,156.0,5.2,18.0,157.0,146.96,116.73
2016,10,29,9,45,53.5,196.5,5.3,18.5,225.5,245.7,198.36
2016,10,29,10,0,106.0,237.0,5.4,19.0,294.0,339.05,273.75
2016,10,29,10,15,53.0,196.0,5.35,19.0,224.5,245.88,197.33
2016,10,29,10,30,0.0,155.0,5.3,19.0,155.0,142.84,111.93
2016,10,29,10,45,7.0,185.0,5.25,19.0,189.5,179.6,141.96
2016,10,29,11,0,14.0,215.0,5.2,19.0,224.0,217.34,172.4
2016,10,29,11,15,79.5,252.0,5.1,19.0,301.5,338.0,270.58
2016,10,29,11,30,145.0,289.0,5.0,19.0,379.0,464.13,370.15
2016,10,29,11,45,121.0,287.0,4.9,19.5,362.5,439.0,348.64
2016,10,29,12,0,97.0,285.0,4.8,20.0,346.0,395.03,313.28
2016,10,29,12,15,148.0,284.5,4.7,20.0,376.0,461.58,366.26
2016,10,29,12,30,199.0,284.0,4.6,20.0,406.0,508.65,403.54
2016,10,29,12,45,543.0,181.0,4.5,20.0,504.0,745.78,590.62
2016,10,29,13,0,887.0,78.0,4.4,20.0,602.0,926.64,720.01
2016,10,29,13,15,879.0,77.0,4.3,20.0,580.5,899.87,700.05
2016,10,29,13,30,871.0,76.0,4.2,20.0,559.0,870.0,679.42
2016,10,29,13,45,860.0,74.5,4.15,20.0,531.5,834.05,654.62
2016,10,29,14,0,849.0,73.0,4.1,20.0,504.0,795.57,627.89
2016,10,29,14,15,832.5,71.0,4.05,20.0,469.5,756.69,600.66
2016,10,29,14,30,816.0,69.0,4.0,20.0,435.0,708.83,566.45
2016,10,29,14,45,675.5,87.0,3.95,20.0,372.0,599.29,484.23
2016,10,29,15,0,535.0,105.0,3.9,20.0,309.0,494.86,401.69
2016,10,29,15,15,509.5,96.0,3.85,19.5,271.0,441.53,359.72
2016,10,29,15,30,484.0,87.0,3.8,19.0,233.0,385.1,313.79
2016,10,29,15,45,538.0,68.0,3.8,18.5,205.0,368.44,298.23
2016,10,29,16,0,592.0,49.0,3.8,18.0,177.0,339.95,270.85
2016,10,29,16,15,510.5,42.0,3.65,17.5,132.5,264.77,204.89
2016,10,29,16,30,429.0,35.0,3.5,17.0,88.0,198.32,144.82
2016,10,29,16,45,283.0,24.0,3.35,16.5,52.5,116.92,61.9
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,41.07,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,7.8,14.5,1.0,0.91,0.0
2016,10,30,7,0,0.0,2.0,8.0,15.0,2.0,1.75,0.0
2016,10,30,7,15,0.0,4.0,8.05,15.0,4.0,3.5,0.0
2016,10,30,7,30,0.0,6.0,8.1,15.0,6.0,5.26,0.0
2016,10,30,7,45,0.0,8.5,8.15,15.5,8.5,7.46,0.67
2016,10,30,8,0,0.0,11.0,8.2,16.0,11.0,9.66,2.58
2016,10,30,8,15,0.0,13.5,8.2,16.0,13.5,11.86,4.48
2016,10,30,8,30,0.0,16.0,8.2,16.0,16.0,14.07,6.36
2016,10,30,8,45,0.0,10.5,8.2,16.5,10.5,9.23,2.2
2016,10,30,9,0,0.0,5.0,8.2,17.0,5.0,4.4,0.0
2016,10,30,9,15,0.0,11.0,8.2,17.0,11.0,9.68,2.54
2016,10,30,9,30,0.0,17.0,8.2,17.0,17.0,14.98,7.0
2016,10,30,9,45,0.0,14.0,8.2,17.5,14.0,12.34,4.73
2016,10,30,10,0,0.0,11.0,8.2,18.0,11.0,9.69,2.47
2016,10,30,10,15,0.0,21.0,8.1,18.0,21.0,18.52,9.86
2016,10,30,10,30,0.0,31.0,8.0,18.0,31.0,27.37,17.22
2016,10,30,10,45,204.0,133.5,7.95,18.0,256.0,346.08,286.11
2016,10,30,11,0,408.0,236.0,7.9,18.0,481.0,663.67,539.86
2016,10,30,11,15,204.0,178.5,7.75,18.0,301.0,405.74,331.82
2016,10,30,11,30,0.0,121.0,7.6,18.0,121.0,109.0,84.46
2016,10,30,11,45,183.5,189.0,7.45,18.5,302.5,401.15,327.28
2016,10,30,12,0,367.0,257.0,7.3,19.0,484.0,659.73,531.49
2016,10,30,12,15,405.5,244.5,7.15,19.0,493.0,680.23,547.44
2016,10,30,12,30,444.0,232.0,7.0,19.0,502.0,716.61,575.68
2016,10,30,12,45,317.0,250.5,6.9,19.0,441.0,595.4,479.67
2016,10,30,13,0,190.0,269.0,6.8,19.0,380.0,477.28,384.62
2016,10,30,13,15,95.0,211.0,6.7,18.5,266.5,318.3,257.47
2016,10,30,13,30,0.0,153.0,6.6,18.0,153.0,141.32,111.4
2016,10,30,13,45,0.0,155.5,6.55,18.0,156.0,144.35,114.21
2016,10,30,14,0,0.0,158.0,6.5,18.0,159.0,147.62,117.1
2016,10,30,14,15,138.5,169.0,6.4,18.0,231.0,293.45,241.05
2016,10,30,14,30,277.0,180.0,6.3,18.0,303.0,418.68,344.92
2016,10,30,14,45,352.0,151.5,6.25,18.0,293.5,425.9,352.18
2016,10,30,15,0,427.0,123.0,6.2,18.0,284.0,438.76,363.28
2016,10,30,15,15,392.5,114.0,6.05,17.5,248.0,385.8,319.58
2016,10,30,15,30,358.0,105.0,5.9,17.0,212.0,335.31,277.07
2016,10,30,15,45,421.5,83.0,5.8,17.0,188.5,322.34,264.2
2016,10,30,16,0,485.0,61.0,5.7,17.0,165.0,304.59,245.13
2016,10,30,16,15,394.0,51.5,5.5,16.5,122.0,228.65,178.42
2016,10,30,16,30,303.0,42.0,5.3,16.0,79.0,162.54,119.23
2016,10,30,16,45,151.5,28.0,5.15,16.0,46.5,83.81,40.3
2016,10,30,17,0,0.0,14.0,5.0,16.0,14.0,12.73,0.0
2016,10,30,17,15,0.0,7.0,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,106.0,13.5,2.45,12.5,21.0,34.79,0.0
2016,10,31,7,0,212.0,27.0,2.5,13.0,42.0,98.58,44.3
2016,10,31,7,15,328.0,37.5,2.65,13.5,81.5,166.57,122.39
2016,10,31,7,30,444.0,48.0,2.8,14.0,121.0,244.38,191.28
2016,10,31,7,45,356.0,70.5,2.95,14.5,141.0,254.43,205.37
2016,10,31,8,0,268.0,93.0,3.1,15.0,161.0,247.02,202.45
2016,10,31,8,15,297.0,106.0,3.2,15.0,195.0,291.86,241.52
2016,10,31,8,30,326.0,119.0,3.3,15.0,229.0,339.27,281.72
2016,10,31,8,45,431.5,117.0,3.45,15.5,281.5,434.43,359.81
2016,10,31,9,0,537.0,115.0,3.6,16.0,334.0,526.42,433.57
2016,10,31,9,15,531.0,129.5,3.65,16.0,363.0,562.57,461.23
2016,10,31,9,30,525.0,144.0,3.7,16.0,392.0,596.52,486.86
2016,10,31,9,45,295.0,184.0,3.75,16.5,325.0,458.54,373.98
2016,10,31,10,0,65.0,224.0,3.8,17.0,258.0,289.39,233.23
2016,10,31,10,15,100.0,241.0,3.8,17.0,296.5,341.09,275.6
2016,10,31,10,30,135.0,258.0,3.8,17.0,335.0,411.13,331.0
2016,10,31,10,45,236.0,254.5,3.85,17.0,393.0,502.38,404.4
2016,10,31,11,0,337.0,251.0,3.9,17.0,451.0,614.73,491.74
2016,10,31,11,15,356.5,250.5,3.95,17.0,465.5,637.04,508.29
2016,10,31,11,30,376.0,250.0,4.0,17.0,480.0,658.26,524.5
2016,10,31,11,45,374.0,251.5,4.1,17.5,481.0,659.75,524.63
2016,10,31,12,0,372.0,253.0,4.2,18.0,482.0,659.63,523.74
2016,10,31,12,15,417.5,239.0,4.3,18.0,493.5,702.72,557.16
2016,10,31,12,30,463.0,225.0,4.4,18.0,505.0,726.41,576.43
2016,10,31,12,45,384.0,237.5,4.55,18.0,466.5,642.75,513.28
2016,10,31,13,0,305.0,250.0,4.7,18.0,428.0,578.3,463.48
2016,10,31,13,15,396.5,219.0,4.8,18.0,441.5,617.33,497.04
2016,10,31,13,30,488.0,188.0,4.9,18.0,455.0,668.5,538.68
2016,10,31,13,45,367.0,200.5,5.0,18.0,395.5,548.99,445.35
2016,10,31,14,0,246.0,213.0,5.1,18.0,336.0,453.27,368.58
2016,10,31,14,15,349.5,180.0,5.2,17.5,341.0,486.05,398.81
2016,10,31,14,30,453.0,147.0,5.3,17.0,346.0,524.99,432.73
2016,10,31,14,45,227.5,137.5,5.4,17.0,237.5,321.83,266.31
2016,10,31,15,0,2.0,128.0,5.5,17.0,129.0,122.31,97.33
2016,10,31,15,15,1.0,112.0,5.6,17.0,112.5,106.15,84.07
2016,10,31,15,30,0.0,96.0,5.7,17.0,96.0,90.19,70.67
2016,10,31,15,45,0.0,79.0,5.8,17.0,79.0,73.82,56.77
2016,10,31,16,0,0.0,62.0,5.9,17.0,62.0,57.48,42.72
2016,10,31,16,15,0.0,45.5,5.85,16.5,45.5,41.66,29.05
2016,10,31,16,30,0.0,29.0,5.8,16.0,29.0,25.71,15.11
2016,10,31,16,45,0.0,16.5,5.75,15.5,16.5,14.53,1.98
2016,10,31,17,0,0.0,4.0,5.7,15.0,4.0,3.64,0.0
2016,10,31,17,15,0.0,2.0,5.85,15.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.0,12.5,3.3,12.5,19.5,33.85,0.0
2016,11,1,7,0,212.0,25.0,3.2,13.0,39.0,95.76,36.29
2016,11,1,7,15,330.5,35.5,3.25,13.5,79.0,165.38,120.77
2016,11,1,7,30,449.0,46.0,3.3,14.0,119.0,244.07,190.85
2016,11,1,7,45,524.0,52.5,3.4,14.5,164.0,312.25,251.71
2016,11,1,8,0,599.0,59.0,3.5,15.0,209.0,387.74,317.29
2016,11,1,8,15,645.0,64.0,3.5,15.0,253.0,452.16,372.84
2016,11,1,8,30,691.0,69.0,3.5,15.0,297.0,519.76,429.23
2016,11,1,8,45,724.5,72.0,3.55,15.5,339.0,576.56,474.82
2016,11,1,9,0,758.0,75.0,3.6,16.0,381.0,637.32,521.75
2016,11,1,9,15,780.0,78.0,3.5,16.0,418.0,690.06,560.24
2016,11,1,9,30,802.0,81.0,3.4,16.0,455.0,741.98,597.35
2016,11,1,9,45,820.5,82.0,3.35,16.0,487.0,787.47,629.24
2016,11,1,10,0,839.0,83.0,3.3,16.0,519.0,831.19,659.43
2016,11,1,10,15,850.0,84.0,3.2,16.0,544.0,866.28,682.72
2016,11,1,10,30,861.0,85.0,3.1,16.0,569.0,898.63,703.89
2016,11,1,10,45,867.5,86.5,3.05,16.5,586.5,915.38,712.93
2016,11,1,11,0,874.0,88.0,3.0,17.0,604.0,937.68,726.0
2016,11,1,11,15,878.0,88.5,2.95,17.0,614.0,953.0,735.54
2016,11,1,11,30,882.0,89.0,2.9,17.0,624.0,964.79,742.78
2016,11,1,11,45,880.5,89.5,2.9,17.0,625.5,967.65,744.47
2016,11,1,12,0,879.0,90.0,2.9,17.0,627.0,966.82,743.88
2016,11,1,12,15,877.0,90.0,2.9,17.0,621.0,961.22,740.2
2016,11,1,12,30,875.0,90.0,2.9,17.0,615.0,952.0,734.22
2016,11,1,12,45,869.5,89.5,2.9,17.5,601.0,944.81,728.45
2016,11,1,13,0,864.0,89.0,2.9,18.0,587.0,924.45,713.69
2016,11,1,13,15,855.5,87.5,2.8,18.0,566.0,896.81,694.63
2016,11,1,13,30,847.0,86.0,2.7,18.0,545.0,866.15,673.52
2016,11,1,13,45,833.0,84.5,2.65,18.0,516.5,827.98,647.44
2016,11,1,14,0,819.0,83.0,2.6,18.0,488.0,787.5,619.57
2016,11,1,14,15,800.5,81.0,2.55,17.5,454.0,740.86,588.06
2016,11,1,14,30,782.0,79.0,2.5,17.0,420.0,692.78,554.96
2016,11,1,14,45,753.0,76.5,2.5,17.0,380.0,635.63,513.59
2016,11,1,15,0,724.0,74.0,2.5,17.0,340.0,578.56,469.62
2016,11,1,15,15,686.0,69.5,2.6,17.0,297.0,517.45,421.25
2016,11,1,15,30,648.0,65.0,2.7,17.0,254.0,455.14,370.27
2016,11,1,15,45,589.5,59.5,2.8,17.0,208.5,383.67,310.19
2016,11,1,16,0,531.0,54.0,2.9,17.0,163.0,317.16,252.31
2016,11,1,16,15,439.5,45.5,2.95,16.0,119.5,239.98,185.65
2016,11,1,16,30,348.0,37.0,3.0,15.0,76.0,172.65,124.94
2016,11,1,16,45,203.0,23.5,3.05,14.5,43.5,91.92,32.14
2016,11,1,17,0,58.0,10.0,3.1,14.0,11.0,21.42,0.0
2016,11,1,17,15,29.0,5.0,3.1,14.0,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,119.5,11.5,2.45,10.5,19.0,35.78,0.0
2016,11,2,7,0,239.0,23.0,2.5,11.0,38.0,100.54,29.69
2016,11,2,7,15,356.5,33.5,2.65,11.5,78.0,171.91,125.39
2016,11,2,7,30,474.0,44.0,2.8,12.0,118.0,251.49,197.39
2016,11,2,7,45,543.5,51.0,2.95,12.5,163.0,318.97,258.3
2016,11,2,8,0,613.0,58.0,3.1,13.0,208.0,393.19,323.35
2016,11,2,8,15,658.0,63.0,3.1,13.5,252.5,457.68,378.57
2016,11,2,8,30,703.0,68.0,3.1,14.0,297.0,525.21,434.23
2016,11,2,8,45,735.5,71.0,3.1,14.5,339.0,581.83,479.52
2016,11,2,9,0,768.0,74.0,3.1,15.0,381.0,642.29,525.92
2016,11,2,9,15,789.5,76.5,2.95,15.5,418.0,694.4,562.42
2016,11,2,9,30,811.0,79.0,2.8,16.0,455.0,745.61,597.23
2016,11,2,9,45,837.5,77.5,2.7,16.5,488.5,794.75,629.86
2016,11,2,10,0,864.0,76.0,2.6,17.0,522.0,834.69,655.14
2016,11,2,10,15,873.5,77.5,2.35,17.0,546.5,869.25,676.2
2016,11,2,10,30,883.0,79.0,2.1,17.0,571.0,900.99,694.68
2016,11,2,10,45,889.5,80.0,1.9,17.5,588.5,926.33,707.41
2016,11,2,11,0,896.0,81.0,1.7,18.0,606.0,948.35,717.52
2016,11,2,11,15,899.5,81.0,1.6,18.0,615.5,962.82,725.05
2016,11,2,11,30,903.0,81.0,1.5,18.0,625.0,973.66,730.25
2016,11,2,11,45,903.0,81.5,1.4,18.5,627.0,978.06,729.9
2016,11,2,12,0,903.0,82.0,1.3,19.0,629.0,978.68,727.24
2016,11,2,12,15,901.0,81.5,1.3,19.0,623.0,972.38,723.29
2016,11,2,12,30,899.0,81.0,1.3,19.0,617.0,962.36,717.15
2016,11,2,12,45,896.0,79.5,1.3,19.5,603.5,946.49,706.01
2016,11,2,13,0,893.0,78.0,1.3,20.0,590.0,927.07,692.74
2016,11,2,13,15,885.0,77.0,1.35,20.0,569.0,900.32,676.75
2016,11,2,13,30,877.0,76.0,1.4,20.0,548.0,870.48,658.65
2016,11,2,13,45,864.5,75.0,1.5,20.0,519.5,833.92,636.38
2016,11,2,14,0,852.0,74.0,1.6,20.0,491.0,802.26,617.14
2016,11,2,14,15,834.5,71.5,1.7,20.0,457.0,754.79,586.29
2016,11,2,14,30,817.0,69.0,1.8,20.0,423.0,705.75,553.67
2016,11,2,14,45,791.5,66.5,1.9,20.0,383.0,649.86,515.12
2016,11,2,15,0,766.0,64.0,2.0,20.0,343.0,593.71,473.95
2016,11,2,15,15,730.5,60.5,2.1,19.5,299.5,530.42,425.86
2016,11,2,15,30,695.0,57.0,2.2,19.0,256.0,468.59,376.79
2016,11,2,15,45,640.0,52.0,2.3,18.5,210.5,397.14,318.02
2016,11,2,16,0,585.0,47.0,2.4,18.0,165.0,333.08,262.83
2016,11,2,16,15,498.0,39.5,2.4,17.0,121.0,256.12,196.35
2016,11,2,16,30,411.0,32.0,2.4,16.0,77.0,188.6,134.48
2016,11,2,16,45,205.5,16.0,2.45,15.5,38.5,83.99,20.8
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,10.5,18.0,35.47,0.0
2016,11,3,7,0,245.0,21.0,3.3,11.0,36.0,99.53,18.04
2016,11,3,7,15,365.0,31.5,3.45,11.5,76.0,172.57,124.83
2016,11,3,7,30,485.0,42.0,3.6,12.0,116.0,253.37,198.73
2016,11,3,7,45,556.0,48.5,3.8,13.0,161.5,321.35,260.04
2016,11,3,8,0,627.0,55.0,4.0,14.0,207.0,396.23,325.44
2016,11,3,8,15,672.5,59.5,3.95,14.5,251.5,458.08,378.88
2016,11,3,8,30,718.0,64.0,3.9,15.0,296.0,526.0,435.16
2016,11,3,8,45,750.0,67.5,3.85,15.5,338.0,586.44,483.55
2016,11,3,9,0,782.0,71.0,3.8,16.0,380.0,647.63,530.46
2016,11,3,9,15,645.5,107.0,3.65,16.5,378.5,626.61,511.03
2016,11,3,9,30,509.0,143.0,3.5,17.0,377.0,581.53,472.77
2016,11,3,9,45,687.5,109.5,3.4,17.5,448.0,714.31,573.38
2016,11,3,10,0,866.0,76.0,3.3,18.0,519.0,835.21,658.35
2016,11,3,10,15,876.0,77.0,3.05,18.0,543.5,869.59,679.37
2016,11,3,10,30,886.0,78.0,2.8,18.0,568.0,901.17,698.59
2016,11,3,10,45,892.5,79.0,2.6,18.5,585.5,926.53,712.13
2016,11,3,11,0,899.0,80.0,2.4,19.0,603.0,948.58,723.12
2016,11,3,11,15,699.0,144.5,2.25,19.5,555.0,863.69,661.43
2016,11,3,11,30,499.0,209.0,2.1,20.0,507.0,745.41,574.85
2016,11,3,11,45,496.5,210.5,1.95,20.5,508.5,747.03,574.67
2016,11,3,12,0,494.0,212.0,1.8,21.0,510.0,746.36,571.82
2016,11,3,12,15,696.5,147.0,1.65,21.0,561.5,870.44,658.1
2016,11,3,12,30,899.0,82.0,1.5,21.0,613.0,962.29,716.26
2016,11,3,12,45,892.5,81.5,1.4,21.0,599.0,944.43,702.4
2016,11,3,13,0,886.0,81.0,1.3,21.0,585.0,923.14,687.75
2016,11,3,13,15,877.5,80.0,1.3,21.0,564.0,896.13,670.92
2016,11,3,13,30,869.0,79.0,1.3,21.0,543.0,866.08,652.09
2016,11,3,13,45,855.0,78.0,1.3,21.5,514.5,836.38,632.21
2016,11,3,14,0,841.0,77.0,1.3,22.0,486.0,796.02,604.97
2016,11,3,14,15,703.5,97.5,1.3,21.5,423.0,687.11,531.62
2016,11,3,14,30,566.0,118.0,1.3,21.0,360.0,580.13,455.92
2016,11,3,14,45,541.5,109.5,1.35,21.0,323.5,527.96,418.34
2016,11,3,15,0,517.0,101.0,1.4,21.0,287.0,476.2,379.38
2016,11,3,15,15,483.5,93.5,1.4,20.5,250.0,416.32,333.39
2016,11,3,15,30,450.0,86.0,1.4,20.0,213.0,363.99,291.59
2016,11,3,15,45,409.0,75.0,1.4,20.0,174.5,306.29,243.63
2016,11,3,16,0,368.0,64.0,1.4,20.0,136.0,252.36,197.37
2016,11,3,16,15,309.5,49.5,1.4,19.5,99.0,191.63,145.2
2016,11,3,16,30,251.0,35.0,1.4,19.0,62.0,137.54,95.95
2016,11,3,16,45,125.5,17.5,1.45,18.5,31.0,61.5,6.7
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,10.5,2.65,12.5,16.5,31.2,0.0
2016,11,4,7,0,205.0,21.0,2.5,13.0,33.0,87.85,2.31
2016,11,4,7,15,328.5,32.0,2.45,13.5,72.0,160.88,114.18
2016,11,4,7,30,452.0,43.0,2.4,14.0,111.0,241.29,187.02
2016,11,4,7,45,526.0,50.5,2.4,14.5,156.0,309.87,248.12
2016,11,4,8,0,600.0,58.0,2.4,15.0,201.0,385.72,313.61
2016,11,4,8,15,647.0,63.0,2.25,15.0,245.5,450.47,368.72
2016,11,4,8,30,694.0,68.0,2.1,15.0,290.0,518.46,424.3
2016,11,4,8,45,725.5,72.0,1.95,15.5,331.5,574.76,467.93
2016,11,4,9,0,757.0,76.0,1.8,16.0,373.0,635.1,512.62
2016,11,4,9,15,779.5,79.0,1.6,16.5,409.5,687.99,547.88
2016,11,4,9,30,802.0,82.0,1.4,17.0,446.0,740.1,581.1
2016,11,4,9,45,818.5,83.5,1.2,18.0,477.5,784.41,606.22
2016,11,4,10,0,835.0,85.0,1.0,19.0,509.0,826.84,628.77
2016,11,4,10,15,846.0,86.5,0.8,19.5,533.5,862.32,646.61
2016,11,4,10,30,857.0,88.0,0.6,20.0,558.0,895.09,661.76
2016,11,4,10,45,865.0,89.0,0.45,20.5,576.0,921.58,673.19
2016,11,4,11,0,873.0,90.0,0.3,21.0,594.0,944.85,682.37
2016,11,4,11,15,876.5,90.5,0.35,21.0,603.5,959.86,691.99
2016,11,4,11,30,880.0,91.0,0.4,21.0,613.0,971.26,699.68
2016,11,4,11,45,881.5,90.5,0.5,21.5,615.0,965.92,696.93
2016,11,4,12,0,883.0,90.0,0.6,22.0,617.0,966.76,698.44
2016,11,4,12,15,744.5,128.0,0.75,22.0,569.5,892.7,654.43
2016,11,4,12,30,606.0,166.0,0.9,22.0,522.0,798.94,596.54
2016,11,4,12,45,739.0,126.0,1.05,22.0,550.0,869.0,647.11
2016,11,4,13,0,872.0,86.0,1.2,22.0,578.0,924.4,685.59
2016,11,4,13,15,863.5,85.0,1.2,22.0,557.0,897.37,667.89
2016,11,4,13,30,855.0,84.0,1.2,22.0,536.0,867.29,649.18
2016,11,4,13,45,842.5,82.0,1.3,22.0,508.0,829.74,626.67
2016,11,4,14,0,830.0,80.0,1.4,22.0,480.0,789.78,602.08
2016,11,4,14,15,811.5,77.5,1.4,22.0,446.0,742.39,570.72
2016,11,4,14,30,793.0,75.0,1.4,22.0,412.0,693.56,537.84
2016,11,4,14,45,767.5,72.0,1.4,22.0,372.5,638.12,499.49
2016,11,4,15,0,742.0,69.0,1.4,22.0,333.0,582.47,458.43
2016,11,4,15,15,704.5,64.5,1.4,21.5,289.5,518.01,409.91
2016,11,4,15,30,667.0,60.0,1.4,21.0,246.0,458.32,362.99
2016,11,4,15,45,611.0,54.5,1.4,20.5,201.5,387.56,305.61
2016,11,4,16,0,555.0,49.0,1.4,20.0,157.0,321.48,249.81
2016,11,4,16,15,463.0,40.5,1.35,19.5,113.5,243.3,183.19
2016,11,4,16,30,371.0,32.0,1.3,19.0,70.0,175.18,120.8
2016,11,4,16,45,185.5,16.0,1.3,18.5,35.0,77.58,0.0
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,105.5,9.5,1.5,13.0,15.5,30.88,0.0
2016,11,5,7,0,211.0,19.0,1.5,13.0,31.0,86.86,0.0
2016,11,5,7,15,331.0,30.0,1.55,13.5,69.0,159.57,111.55
2016,11,5,7,30,451.0,41.0,1.6,14.0,107.0,238.5,183.86
2016,11,5,7,45,519.0,49.0,1.65,14.5,150.5,304.69,242.85
2016,11,5,8,0,587.0,57.0,1.7,15.0,194.0,377.58,305.65
2016,11,5,8,15,633.5,62.0,1.65,15.5,237.5,441.24,359.01
2016,11,5,8,30,680.0,67.0,1.6,16.0,281.0,508.13,412.75
2016,11,5,8,45,710.0,71.0,1.55,16.5,321.5,565.86,457.32
2016,11,5,9,0,740.0,75.0,1.5,17.0,362.0,621.2,498.47
2016,11,5,9,15,713.0,84.5,1.45,17.0,383.0,648.14,516.7
2016,11,5,9,30,686.0,94.0,1.4,17.0,404.0,667.42,529.16
2016,11,5,9,45,753.5,88.5,1.35,17.5,450.0,736.56,576.29
2016,11,5,10,0,821.0,83.0,1.3,18.0,496.0,811.43,625.36
2016,11,5,10,15,709.0,117.5,1.3,18.0,486.5,784.05,604.48
2016,11,5,10,30,597.0,152.0,1.3,18.0,477.0,741.68,574.29
2016,11,5,10,45,595.5,158.5,1.35,18.5,491.0,760.84,587.0
2016,11,5,11,0,594.0,165.0,1.4,19.0,505.0,777.34,597.17
2016,11,5,11,15,729.0,125.5,1.5,19.0,550.0,867.42,659.66
2016,11,5,11,30,864.0,86.0,1.6,19.0,595.0,938.69,707.57
2016,11,5,11,45,865.0,85.5,1.7,19.5,596.5,942.64,709.16
2016,11,5,12,0,866.0,85.0,1.8,20.0,598.0,943.0,709.28
2016,11,5,12,15,709.5,134.0,1.85,20.0,551.5,865.58,657.72
2016,11,5,12,30,553.0,183.0,1.9,20.0,505.0,760.54,586.14
2016,11,5,12,45,510.0,192.0,2.0,20.0,484.0,723.71,561.14
2016,11,5,13,0,467.0,201.0,2.1,20.0,463.0,685.64,534.2
2016,11,5,13,15,451.5,196.0,2.1,20.0,442.0,655.6,513.06
2016,11,5,13,30,436.0,191.0,2.1,20.0,421.0,624.37,490.79
2016,11,5,13,45,438.5,179.5,2.1,20.0,400.0,599.97,473.83
2016,11,5,14,0,441.0,168.0,2.1,20.0,379.0,573.74,455.24
2016,11,5,14,15,435.0,155.5,2.05,19.5,351.0,538.01,429.75
2016,11,5,14,30,429.0,143.0,2.0,19.0,323.0,501.25,403.0
2016,11,5,14,45,378.5,135.5,2.0,19.0,283.0,438.43,354.24
2016,11,5,15,0,328.0,128.0,2.0,19.0,243.0,366.66,297.74
2016,11,5,15,15,307.5,114.0,2.0,18.5,211.0,322.55,262.66
2016,11,5,15,30,287.0,100.0,2.0,18.0,179.0,279.85,227.51
2016,11,5,15,45,260.5,84.0,2.05,18.0,145.5,233.3,187.87
2016,11,5,16,0,234.0,68.0,2.1,18.0,112.0,189.25,149.37
2016,11,5,16,15,189.0,51.5,2.0,17.5,80.5,140.09,106.44
2016,11,5,16,30,144.0,35.0,1.9,17.0,49.0,103.04,70.77
2016,11,5,16,45,72.0,17.5,1.8,16.5,24.5,42.23,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,15.0,6.0,5.46,0.0
2016,11,6,7,0,0.0,12.0,0.9,15.0,12.0,10.56,0.0
2016,11,6,7,15,0.0,28.0,0.9,15.0,28.0,25.79,14.23
2016,11,6,7,30,0.0,44.0,0.9,15.0,44.0,41.42,28.77
2016,11,6,7,45,2.5,62.5,0.95,15.5,63.0,60.8,45.55
2016,11,6,8,0,5.0,81.0,1.0,16.0,82.0,80.32,62.28
2016,11,6,8,15,11.0,97.5,1.05,16.0,101.0,99.71,78.86
2016,11,6,8,30,17.0,114.0,1.1,16.0,120.0,119.8,95.82
2016,11,6,8,45,21.5,130.0,1.15,16.5,138.0,139.01,111.6
2016,11,6,9,0,26.0,146.0,1.2,17.0,156.0,169.05,135.97
2016,11,6,9,15,48.0,166.5,1.15,17.0,187.5,208.83,168.48
2016,11,6,9,30,70.0,187.0,1.1,17.0,219.0,250.49,201.96
2016,11,6,9,45,35.0,168.5,1.1,17.5,184.5,200.65,160.39
2016,11,6,10,0,0.0,150.0,1.1,18.0,150.0,139.87,109.84
2016,11,6,10,15,91.0,196.5,1.1,18.0,246.0,282.0,226.4
2016,11,6,10,30,182.0,243.0,1.1,18.0,342.0,437.04,346.48
2016,11,6,10,45,228.5,246.0,1.1,18.5,373.5,486.26,382.29
2016,11,6,11,0,275.0,249.0,1.1,19.0,405.0,554.3,431.6
2016,11,6,11,15,199.5,259.0,1.1,19.0,373.5,480.74,375.04
2016,11,6,11,30,124.0,269.0,1.1,19.0,342.0,422.79,330.0
2016,11,6,11,45,199.5,264.5,1.1,19.0,382.0,489.69,382.47
2016,11,6,12,0,275.0,260.0,1.1,19.0,422.0,574.69,445.67
2016,11,6,12,15,322.5,247.5,1.1,19.0,435.5,603.49,467.08
2016,11,6,12,30,370.0,235.0,1.1,19.0,449.0,630.37,487.52
2016,11,6,12,45,424.5,215.5,1.1,19.5,456.0,670.59,516.26
2016,11,6,13,0,479.0,196.0,1.1,20.0,463.0,690.41,530.61
2016,11,6,13,15,633.0,142.5,1.05,20.0,481.5,762.83,583.05
2016,11,6,13,30,787.0,89.0,1.0,20.0,500.0,812.17,616.1
2016,11,6,13,45,495.5,147.0,1.0,20.0,401.0,609.71,473.71
2016,11,6,14,0,204.0,205.0,1.0,20.0,302.0,395.81,311.97
2016,11,6,14,15,327.5,171.0,1.05,19.5,313.5,457.98,364.62
2016,11,6,14,30,451.0,137.0,1.1,19.0,325.0,510.27,406.75
2016,11,6,14,45,438.0,125.5,1.15,19.0,293.5,468.04,374.58
2016,11,6,15,0,425.0,114.0,1.2,19.0,262.0,425.68,342.2
2016,11,6,15,15,403.5,101.0,1.2,18.5,227.0,376.55,303.87
2016,11,6,15,30,382.0,88.0,1.2,18.0,192.0,328.59,265.14
2016,11,6,15,45,348.5,74.5,1.2,18.0,156.0,275.51,220.48
2016,11,6,16,0,315.0,61.0,1.2,18.0,120.0,225.48,177.1
2016,11,6,16,15,255.5,47.0,1.0,17.5,86.0,168.23,127.36
2016,11,6,16,30,196.0,33.0,0.8,17.0,52.0,117.94,79.71
2016,11,6,16,45,98.0,16.5,0.65,17.0,26.0,52.01,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.0,2.05,14.0,9.0,8.19,0.0
2016,11,7,7,0,0.0,18.0,2.0,14.0,18.0,16.83,0.0
2016,11,7,7,15,68.5,33.5,2.05,14.5,43.0,64.0,41.44
2016,11,7,7,30,137.0,49.0,2.1,15.0,68.0,117.14,89.14
2016,11,7,7,45,163.0,66.5,2.15,15.5,97.5,156.17,123.93
2016,11,7,8,0,189.0,84.0,2.2,16.0,127.0,197.88,160.36
2016,11,7,8,15,205.0,101.5,2.1,16.5,157.0,236.64,193.49
2016,11,7,8,30,221.0,119.0,2.0,17.0,187.0,276.72,226.74
2016,11,7,8,45,230.0,135.5,1.95,17.5,215.0,312.2,255.32
2016,11,7,9,0,239.0,152.0,1.9,18.0,243.0,348.04,283.39
2016,11,7,9,15,251.0,166.5,1.85,18.5,270.5,383.85,310.79
2016,11,7,9,30,263.0,181.0,1.8,19.0,298.0,419.99,337.79
2016,11,7,9,45,344.0,180.0,1.75,19.5,344.0,493.04,393.92
2016,11,7,10,0,425.0,179.0,1.7,20.0,390.0,586.9,463.2
2016,11,7,10,15,405.5,194.0,1.55,20.0,403.0,600.16,470.15
2016,11,7,10,30,386.0,209.0,1.4,20.0,416.0,594.34,464.1
2016,11,7,10,45,301.0,232.0,1.3,20.5,396.5,552.76,429.75
2016,11,7,11,0,216.0,255.0,1.2,21.0,377.0,489.23,379.78
2016,11,7,11,15,307.0,242.5,1.1,21.0,419.0,579.96,447.6
2016,11,7,11,30,398.0,230.0,1.0,21.0,461.0,653.67,500.28
2016,11,7,11,45,433.0,221.5,0.9,21.5,474.0,696.76,527.79
2016,11,7,12,0,468.0,213.0,0.8,22.0,487.0,720.47,542.15
2016,11,7,12,15,446.5,216.5,0.7,22.0,475.5,701.95,527.52
2016,11,7,12,30,425.0,220.0,0.6,22.0,464.0,681.6,512.19
2016,11,7,12,45,449.5,207.5,0.55,22.5,461.0,684.31,513.67
2016,11,7,13,0,474.0,195.0,0.5,23.0,458.0,684.24,512.99
2016,11,7,13,15,447.0,193.5,0.4,23.0,433.5,647.93,486.77
2016,11,7,13,30,420.0,192.0,0.3,23.0,409.0,610.91,460.41
2016,11,7,13,45,352.5,192.5,0.25,23.0,368.0,526.5,400.74
2016,11,7,14,0,285.0,193.0,0.2,23.0,327.0,461.66,353.88
2016,11,7,14,15,221.0,184.0,0.15,22.5,283.5,377.5,292.66
2016,11,7,14,30,157.0,175.0,0.1,22.0,240.0,312.55,244.0
2016,11,7,14,45,151.0,158.5,0.1,22.0,216.0,283.29,222.4
2016,11,7,15,0,145.0,142.0,0.1,22.0,192.0,254.31,200.22
2016,11,7,15,15,136.0,124.0,0.15,21.5,166.5,222.02,175.37
2016,11,7,15,30,127.0,106.0,0.2,21.0,141.0,190.44,150.35
2016,11,7,15,45,112.5,87.5,0.25,21.0,114.0,156.27,122.18
2016,11,7,16,0,98.0,69.0,0.3,21.0,87.0,123.52,94.53
2016,11,7,16,15,71.0,50.5,0.3,20.5,61.5,87.35,63.89
2016,11,7,16,30,44.0,32.0,0.3,20.0,36.0,53.78,33.47
2016,11,7,16,45,22.0,16.0,0.3,20.0,18.0,23.78,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
