Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,14.0,11.5,10.46,0.0
2016,11,8,7,0,0.0,23.0,0.9,14.0,23.0,20.92,0.0
2016,11,8,7,15,200.5,31.0,0.9,14.5,58.0,117.03,76.61
2016,11,8,7,30,401.0,39.0,0.9,15.0,93.0,216.13,164.23
2016,11,8,7,45,477.0,46.5,0.9,15.5,135.0,282.07,222.19
2016,11,8,8,0,553.0,54.0,0.9,16.0,177.0,355.62,284.63
2016,11,8,8,15,601.5,59.5,0.75,16.5,219.5,418.81,336.3
2016,11,8,8,30,650.0,65.0,0.6,17.0,262.0,485.54,388.08
2016,11,8,8,45,684.5,68.0,0.5,17.5,302.0,543.2,430.9
2016,11,8,9,0,719.0,71.0,0.4,18.0,342.0,599.12,470.53
2016,11,8,9,15,742.0,74.0,0.3,18.5,377.5,650.43,503.65
2016,11,8,9,30,765.0,77.0,0.2,19.0,413.0,701.15,535.01
2016,11,8,9,45,792.5,75.5,0.15,19.5,445.0,749.02,564.2
2016,11,8,10,0,820.0,74.0,0.1,20.0,477.0,795.72,591.94
2016,11,8,10,15,831.0,75.5,0.1,20.5,501.0,830.52,611.97
2016,11,8,10,30,842.0,77.0,0.1,21.0,525.0,854.16,624.7
2016,11,8,10,45,848.5,78.0,0.15,21.5,542.0,878.5,638.74
2016,11,8,11,0,855.0,79.0,0.2,22.0,559.0,899.72,650.86
2016,11,8,11,15,858.5,79.5,0.25,22.0,568.5,914.24,660.18
2016,11,8,11,30,862.0,80.0,0.3,22.0,578.0,925.34,667.64
2016,11,8,11,45,861.5,80.5,0.35,22.5,579.5,929.14,669.46
2016,11,8,12,0,861.0,81.0,0.4,23.0,581.0,929.37,669.32
2016,11,8,12,15,859.5,81.0,0.4,23.0,575.5,924.48,666.39
2016,11,8,12,30,858.0,81.0,0.4,23.0,570.0,916.07,661.46
2016,11,8,12,45,852.0,80.5,0.45,23.0,557.0,899.39,652.51
2016,11,8,13,0,846.0,80.0,0.5,23.0,544.0,879.45,641.62
2016,11,8,13,15,837.5,79.0,0.45,23.0,524.0,862.15,630.52
2016,11,8,13,30,829.0,78.0,0.4,23.0,504.0,832.99,611.76
2016,11,8,13,45,816.0,76.5,0.4,23.5,477.0,796.68,588.19
2016,11,8,14,0,803.0,75.0,0.4,24.0,450.0,758.1,563.05
2016,11,8,14,15,785.0,73.0,0.45,23.5,417.0,713.03,536.1
2016,11,8,14,30,767.0,71.0,0.5,23.0,384.0,666.57,507.46
2016,11,8,14,45,740.5,68.0,0.6,23.0,346.5,611.93,471.77
2016,11,8,15,0,714.0,65.0,0.7,23.0,309.0,557.26,433.05
2016,11,8,15,15,676.0,61.0,0.95,22.5,267.5,494.84,388.48
2016,11,8,15,30,638.0,57.0,1.2,22.0,226.0,437.34,344.63
2016,11,8,15,45,579.0,51.0,1.5,22.0,182.5,366.49,287.5
2016,11,8,16,0,520.0,45.0,1.8,22.0,139.0,300.74,231.9
2016,11,8,16,15,425.5,36.5,2.0,21.0,98.5,224.14,166.91
2016,11,8,16,30,331.0,28.0,2.2,20.0,58.0,158.09,102.39
2016,11,8,16,45,165.5,14.0,2.45,19.5,29.0,68.2,0.0
2016,11,8,17,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.5,1.95,13.5,10.0,6.82,0.0
2016,11,9,7,0,114.0,15.0,1.9,14.0,20.0,43.84,0.0
2016,11,9,7,15,229.0,29.0,1.95,14.5,54.0,123.21,78.15
2016,11,9,7,30,344.0,43.0,2.0,15.0,88.0,197.69,150.48
2016,11,9,7,45,421.5,52.5,2.05,15.5,129.5,263.53,208.98
2016,11,9,8,0,499.0,62.0,2.1,16.0,171.0,337.15,272.47
2016,11,9,8,15,550.0,68.5,2.0,16.0,213.0,400.35,326.48
2016,11,9,8,30,601.0,75.0,1.9,16.0,255.0,467.34,381.7
2016,11,9,8,45,638.5,79.5,1.85,16.5,295.0,526.7,428.49
2016,11,9,9,0,676.0,84.0,1.8,17.0,335.0,587.62,474.76
2016,11,9,9,15,665.5,91.0,1.8,17.5,359.0,617.69,496.27
2016,11,9,9,30,655.0,98.0,1.8,18.0,383.0,644.78,514.33
2016,11,9,9,45,727.5,91.5,1.8,18.5,428.5,718.99,566.35
2016,11,9,10,0,800.0,85.0,1.8,19.0,474.0,791.42,615.19
2016,11,9,10,15,811.5,86.5,1.8,19.5,498.0,826.17,636.62
2016,11,9,10,30,823.0,88.0,1.8,20.0,522.0,858.4,656.43
2016,11,9,10,45,830.0,89.0,1.8,20.5,539.5,883.18,671.0
2016,11,9,11,0,837.0,90.0,1.8,21.0,557.0,904.86,683.49
2016,11,9,11,15,841.0,91.0,1.75,21.0,566.5,920.49,692.68
2016,11,9,11,30,845.0,92.0,1.7,21.0,576.0,932.71,699.71
2016,11,9,11,45,845.0,92.0,1.65,21.5,577.5,936.38,699.86
2016,11,9,12,0,845.0,92.0,1.6,22.0,579.0,936.49,697.89
2016,11,9,12,15,842.5,91.5,1.55,22.0,573.5,930.04,693.11
2016,11,9,12,30,840.0,91.0,1.5,22.0,568.0,920.08,686.24
2016,11,9,12,45,843.5,87.0,1.5,22.5,556.5,907.84,677.41
2016,11,9,13,0,847.0,83.0,1.5,23.0,545.0,892.03,666.37
2016,11,9,13,15,838.0,82.0,1.45,23.0,524.0,865.36,648.85
2016,11,9,13,30,829.0,81.0,1.4,23.0,503.0,835.79,629.5
2016,11,9,13,45,813.0,79.5,1.4,23.0,475.5,797.01,604.41
2016,11,9,14,0,797.0,78.0,1.4,23.0,448.0,756.15,577.68
2016,11,9,14,15,778.0,76.0,1.4,23.0,414.5,710.55,547.25
2016,11,9,14,30,759.0,74.0,1.4,23.0,381.0,663.64,515.35
2016,11,9,14,45,730.0,71.0,1.4,23.0,343.0,607.62,476.05
2016,11,9,15,0,701.0,68.0,1.4,23.0,305.0,551.78,434.24
2016,11,9,15,15,661.5,63.5,1.3,22.5,263.5,491.81,388.06
2016,11,9,15,30,622.0,59.0,1.2,22.0,222.0,430.75,339.48
2016,11,9,15,45,563.0,52.5,1.2,22.0,179.0,360.17,281.67
2016,11,9,16,0,504.0,46.0,1.2,22.0,136.0,294.72,226.11
2016,11,9,16,15,408.0,37.0,1.2,21.5,95.5,217.94,160.96
2016,11,9,16,30,312.0,28.0,1.2,21.0,55.0,151.8,95.41
2016,11,9,16,45,156.0,14.0,1.25,20.5,27.5,54.6,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.7,14.0,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.9,14.0,16.0,14.55,0.0
2016,11,10,7,15,130.0,29.5,3.05,14.5,46.0,91.18,55.02
2016,11,10,7,30,260.0,43.0,3.2,15.0,76.0,164.88,125.2
2016,11,10,7,45,317.5,56.0,3.35,15.5,113.0,219.73,174.68
2016,11,10,8,0,375.0,69.0,3.5,16.0,150.0,280.76,228.26
2016,11,10,8,15,412.0,80.5,3.3,16.5,187.5,334.44,274.56
2016,11,10,8,30,449.0,92.0,3.1,17.0,225.0,391.13,321.77
2016,11,10,8,45,485.0,98.0,2.9,17.5,260.5,443.17,363.84
2016,11,10,9,0,521.0,104.0,2.7,18.0,296.0,497.26,406.07
2016,11,10,9,15,483.5,124.5,2.45,18.0,316.5,516.91,419.78
2016,11,10,9,30,446.0,145.0,2.2,18.0,337.0,531.78,429.26
2016,11,10,9,45,507.5,142.0,1.95,18.5,375.0,594.15,475.14
2016,11,10,10,0,569.0,139.0,1.7,19.0,413.0,658.61,520.41
2016,11,10,10,15,693.0,112.0,1.5,19.5,463.0,758.52,587.94
2016,11,10,10,30,817.0,85.0,1.3,20.0,513.0,848.08,644.52
2016,11,10,10,45,823.0,86.5,1.1,20.5,529.5,872.42,654.98
2016,11,10,11,0,829.0,88.0,0.9,21.0,546.0,893.68,663.58
2016,11,10,11,15,607.5,157.5,0.9,21.0,496.5,785.4,590.73
2016,11,10,11,30,386.0,227.0,0.9,21.0,447.0,637.9,486.15
2016,11,10,11,45,384.5,228.0,0.9,21.5,448.0,639.37,487.75
2016,11,10,12,0,383.0,229.0,0.9,22.0,449.0,639.24,486.64
2016,11,10,12,15,385.0,226.5,1.0,22.0,445.0,636.54,485.92
2016,11,10,12,30,387.0,224.0,1.1,22.0,441.0,632.22,484.08
2016,11,10,12,45,231.5,230.5,1.2,22.5,359.5,491.89,379.83
2016,11,10,13,0,76.0,237.0,1.3,23.0,278.0,320.9,249.19
2016,11,10,13,15,437.5,160.5,1.25,23.0,383.0,599.88,466.64
2016,11,10,13,30,799.0,84.0,1.2,23.0,488.0,812.67,614.71
2016,11,10,13,45,714.0,98.5,1.15,23.0,445.0,740.88,563.38
2016,11,10,14,0,629.0,113.0,1.1,23.0,402.0,666.56,512.66
2016,11,10,14,15,479.0,132.5,1.05,23.0,343.0,543.8,423.75
2016,11,10,14,30,329.0,152.0,1.0,23.0,284.0,423.95,333.58
2016,11,10,14,45,316.5,138.5,0.95,23.0,255.5,385.83,305.33
2016,11,10,15,0,304.0,125.0,0.9,23.0,227.0,348.01,276.02
2016,11,10,15,15,287.0,109.5,0.9,22.5,195.5,305.48,242.94
2016,11,10,15,30,270.0,94.0,0.9,22.0,164.0,264.04,209.65
2016,11,10,15,45,243.0,78.0,0.9,22.0,131.5,218.3,171.49
2016,11,10,16,0,216.0,62.0,0.9,22.0,99.0,175.1,134.51
2016,11,10,16,15,168.0,45.5,0.95,21.5,69.0,125.87,92.4
2016,11,10,16,30,120.0,29.0,1.0,21.0,39.0,81.14,48.4
2016,11,10,16,45,60.0,14.5,1.05,20.5,19.5,29.29,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,14.5,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,15.0,15.0,13.64,0.0
2016,11,11,7,15,149.0,27.5,1.4,15.5,46.0,93.92,53.36
2016,11,11,7,30,298.0,40.0,1.5,16.0,77.0,175.5,131.76
2016,11,11,7,45,364.5,51.0,1.6,16.5,115.0,236.14,185.76
2016,11,11,8,0,431.0,62.0,1.7,17.0,153.0,302.52,243.08
2016,11,11,8,15,474.5,71.0,1.65,17.0,192.0,360.64,292.8
2016,11,11,8,30,518.0,80.0,1.6,17.0,231.0,422.06,343.6
2016,11,11,8,45,556.5,84.5,1.6,17.5,268.5,478.22,388.24
2016,11,11,9,0,595.0,89.0,1.6,18.0,306.0,536.16,432.77
2016,11,11,9,15,562.0,107.5,1.65,18.5,329.0,559.46,449.09
2016,11,11,9,30,529.0,126.0,1.7,19.0,352.0,572.27,457.34
2016,11,11,9,45,409.5,161.5,1.8,19.5,344.5,537.91,428.39
2016,11,11,10,0,290.0,197.0,1.9,20.0,337.0,478.95,380.87
2016,11,11,10,15,290.5,208.0,1.95,20.0,354.0,500.79,397.38
2016,11,11,10,30,291.0,219.0,2.0,20.0,371.0,521.65,412.51
2016,11,11,10,45,213.5,234.5,2.05,20.5,348.0,459.25,362.75
2016,11,11,11,0,136.0,250.0,2.1,21.0,325.0,410.2,322.71
2016,11,11,11,15,175.0,253.0,2.1,21.0,351.0,451.59,355.25
2016,11,11,11,30,214.0,256.0,2.1,21.0,377.0,493.23,387.16
2016,11,11,11,45,302.5,241.0,2.15,21.5,412.5,577.52,450.83
2016,11,11,12,0,391.0,226.0,2.2,22.0,448.0,642.91,499.45
2016,11,11,12,15,416.0,217.0,2.2,21.5,451.5,671.86,521.18
2016,11,11,12,30,441.0,208.0,2.2,21.0,455.0,681.21,529.57
2016,11,11,12,45,329.0,223.5,2.2,21.0,405.5,573.27,448.92
2016,11,11,13,0,217.0,239.0,2.2,21.0,356.0,468.37,369.03
2016,11,11,13,15,200.5,231.0,2.2,21.0,335.5,440.17,348.29
2016,11,11,13,30,184.0,223.0,2.2,21.0,315.0,412.12,327.03
2016,11,11,13,45,306.5,191.5,2.2,21.0,335.5,486.79,387.56
2016,11,11,14,0,429.0,160.0,2.2,21.0,356.0,553.24,440.01
2016,11,11,14,15,285.0,164.5,2.15,20.5,290.5,417.6,335.0
2016,11,11,14,30,141.0,169.0,2.1,20.0,225.0,294.82,237.33
2016,11,11,14,45,133.5,153.0,2.1,20.0,202.0,265.84,214.73
2016,11,11,15,0,126.0,137.0,2.1,20.0,179.0,237.33,191.75
2016,11,11,15,15,116.5,119.0,2.0,19.5,154.0,205.63,165.98
2016,11,11,15,30,107.0,101.0,1.9,19.0,129.0,174.74,140.31
2016,11,11,15,45,93.0,82.5,1.8,19.0,103.0,141.82,112.17
2016,11,11,16,0,79.0,64.0,1.7,19.0,77.0,110.26,84.78
2016,11,11,16,15,50.0,46.0,1.55,18.5,53.5,74.95,54.29
2016,11,11,16,30,21.0,28.0,1.4,18.0,30.0,36.6,18.99
2016,11,11,16,45,10.5,14.0,1.25,17.5,15.0,15.55,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,1.85,14.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,1.7,15.0,12.0,10.91,0.0
2016,11,12,7,15,85.5,27.0,1.65,15.0,37.0,65.88,33.62
2016,11,12,7,30,171.0,42.0,1.6,15.0,62.0,130.17,97.41
2016,11,12,7,45,208.5,58.0,1.6,15.5,93.5,166.1,130.72
2016,11,12,8,0,246.0,74.0,1.6,16.0,125.0,213.88,172.54
2016,11,12,8,15,269.0,89.5,1.5,16.5,157.0,256.83,209.39
2016,11,12,8,30,292.0,105.0,1.4,17.0,189.0,301.69,246.63
2016,11,12,8,45,308.5,118.5,1.3,17.5,219.0,341.57,278.65
2016,11,12,9,0,325.0,132.0,1.2,18.0,249.0,382.31,310.26
2016,11,12,9,15,446.5,124.0,1.15,18.0,302.5,488.39,393.31
2016,11,12,9,30,568.0,116.0,1.1,18.0,356.0,596.01,474.12
2016,11,12,9,45,552.0,130.5,1.1,18.5,378.0,614.62,485.2
2016,11,12,10,0,536.0,145.0,1.1,19.0,400.0,636.92,499.34
2016,11,12,10,15,687.5,110.0,1.15,19.0,454.0,749.27,579.46
2016,11,12,10,30,839.0,75.0,1.2,19.0,508.0,843.71,643.13
2016,11,12,10,45,847.0,75.5,1.25,19.5,525.0,868.65,657.56
2016,11,12,11,0,855.0,76.0,1.3,20.0,542.0,890.57,670.81
2016,11,12,11,15,858.5,76.5,1.4,20.0,551.5,905.12,681.21
2016,11,12,11,30,862.0,77.0,1.5,20.0,561.0,916.26,689.53
2016,11,12,11,45,862.0,77.5,1.65,20.5,563.0,920.63,692.81
2016,11,12,12,0,862.0,78.0,1.8,21.0,565.0,921.47,693.83
2016,11,12,12,15,860.0,78.0,2.0,21.0,559.5,916.25,692.73
2016,11,12,12,30,858.0,78.0,2.2,21.0,554.0,907.54,689.25
2016,11,12,12,45,848.0,78.5,2.45,21.0,540.0,888.67,679.17
2016,11,12,13,0,838.0,79.0,2.7,21.0,526.0,875.58,672.91
2016,11,12,13,15,758.0,96.0,2.8,21.0,488.5,808.71,627.48
2016,11,12,13,30,678.0,113.0,2.9,21.0,451.0,746.82,585.1
2016,11,12,13,45,736.0,93.5,3.0,21.0,442.0,751.57,590.42
2016,11,12,14,0,794.0,74.0,3.1,21.0,433.0,746.49,588.18
2016,11,12,14,15,775.0,71.5,3.15,20.5,400.5,700.69,556.94
2016,11,12,14,30,756.0,69.0,3.2,20.0,368.0,653.62,524.33
2016,11,12,14,45,729.5,66.0,3.3,20.0,330.5,599.82,484.95
2016,11,12,15,0,703.0,63.0,3.4,20.0,293.0,546.0,442.74
2016,11,12,15,15,663.0,58.5,3.6,19.5,252.0,482.74,392.63
2016,11,12,15,30,623.0,54.0,3.8,19.0,211.0,424.65,344.54
2016,11,12,15,45,561.0,48.5,4.0,19.0,169.0,354.15,284.15
2016,11,12,16,0,499.0,43.0,4.2,19.0,127.0,289.04,226.56
2016,11,12,16,15,396.5,34.0,4.3,18.5,88.0,210.42,157.39
2016,11,12,16,30,294.0,25.0,4.4,18.0,49.0,140.92,81.67
2016,11,12,16,45,147.0,12.5,4.5,17.5,24.5,50.85,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,55.0,5.5,0.9,14.0,7.0,0.0,0.0
2016,11,13,7,0,110.0,11.0,0.9,14.0,14.0,38.73,0.0
2016,11,13,7,15,245.0,23.0,0.7,14.0,47.0,118.75,57.56
2016,11,13,7,30,380.0,35.0,0.5,14.0,80.0,202.03,150.27
2016,11,13,7,45,458.5,43.5,0.35,14.5,121.0,268.17,209.07
2016,11,13,8,0,537.0,52.0,0.2,15.0,162.0,342.33,271.05
2016,11,13,8,15,589.0,57.5,0.3,15.0,204.0,406.06,324.78
2016,11,13,8,30,641.0,63.0,0.4,15.0,246.0,473.68,379.95
2016,11,13,8,45,435.0,102.5,0.55,15.5,234.5,415.16,335.17
2016,11,13,9,0,229.0,142.0,0.7,16.0,223.0,329.29,266.95
2016,11,13,9,15,187.5,160.5,0.8,16.0,232.0,317.84,258.29
2016,11,13,9,30,146.0,179.0,0.9,16.0,241.0,314.88,255.11
2016,11,13,9,45,146.0,194.0,1.0,16.5,259.5,337.19,272.06
2016,11,13,10,0,146.0,209.0,1.1,17.0,278.0,359.23,288.37
2016,11,13,10,15,186.5,216.5,1.15,17.5,309.0,406.16,324.68
2016,11,13,10,30,227.0,224.0,1.2,18.0,340.0,454.73,361.44
2016,11,13,10,45,186.0,234.5,1.25,18.5,332.0,434.82,344.05
2016,11,13,11,0,145.0,245.0,1.3,19.0,324.0,412.84,325.56
2016,11,13,11,15,299.0,224.5,1.4,19.0,390.5,549.95,432.65
2016,11,13,11,30,453.0,204.0,1.5,19.0,457.0,690.48,537.09
2016,11,13,11,45,652.5,145.5,1.6,19.5,510.5,820.1,629.12
2016,11,13,12,0,852.0,87.0,1.7,20.0,564.0,931.86,703.6
2016,11,13,12,15,850.0,86.5,1.75,20.0,559.0,926.02,699.15
2016,11,13,12,30,848.0,86.0,1.8,20.0,554.0,916.66,693.83
2016,11,13,12,45,849.0,83.0,1.85,20.5,542.0,903.42,684.72
2016,11,13,13,0,850.0,80.0,1.9,21.0,530.0,886.69,673.38
2016,11,13,13,15,841.0,79.0,1.85,21.0,510.0,860.25,655.72
2016,11,13,13,30,832.0,78.0,1.8,21.0,490.0,830.92,636.16
2016,11,13,13,45,819.5,76.0,1.8,21.0,463.0,794.7,612.23
2016,11,13,14,0,807.0,74.0,1.8,21.0,436.0,756.19,586.49
2016,11,13,14,15,787.5,71.5,1.75,21.0,403.0,709.64,554.28
2016,11,13,14,30,768.0,69.0,1.7,21.0,370.0,661.82,520.69
2016,11,13,14,45,740.0,66.0,1.7,21.0,332.5,606.58,481.29
2016,11,13,15,0,712.0,63.0,1.7,21.0,295.0,551.41,439.14
2016,11,13,15,15,671.5,59.0,1.7,20.5,253.5,488.07,390.05
2016,11,13,15,30,631.0,55.0,1.7,20.0,212.0,430.14,343.13
2016,11,13,15,45,568.5,49.0,1.7,19.5,169.5,358.42,283.66
2016,11,13,16,0,506.0,43.0,1.7,19.0,127.0,292.15,226.61
2016,11,13,16,15,404.0,34.0,1.65,18.5,87.5,213.4,158.02
2016,11,13,16,30,302.0,25.0,1.6,18.0,48.0,142.93,78.89
2016,11,13,16,45,151.0,12.5,1.55,17.5,24.0,51.95,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,58.0,5.0,2.2,13.0,6.5,0.0,0.0
2016,11,14,7,0,116.0,10.0,2.2,13.0,13.0,39.27,0.0
2016,11,14,7,15,257.5,21.5,2.15,13.5,46.0,120.1,50.82
2016,11,14,7,30,399.0,33.0,2.1,14.0,79.0,206.67,153.8
2016,11,14,7,45,481.5,41.0,2.1,14.5,120.5,274.75,216.53
2016,11,14,8,0,564.0,49.0,2.1,15.0,162.0,351.28,283.3
2016,11,14,8,15,616.0,54.0,2.0,15.0,204.5,415.57,339.05
2016,11,14,8,30,668.0,59.0,1.9,15.0,247.0,480.41,393.38
2016,11,14,8,45,334.0,73.0,1.8,15.5,167.0,314.12,259.9
2016,11,14,9,0,0.0,87.0,1.7,16.0,87.0,79.05,61.16
2016,11,14,9,15,0.0,103.5,1.55,16.5,103.5,95.19,74.75
2016,11,14,9,30,0.0,120.0,1.4,17.0,120.0,111.5,87.95
2016,11,14,9,45,3.0,141.0,1.3,17.5,142.5,135.17,107.11
2016,11,14,10,0,6.0,162.0,1.2,18.0,165.0,159.36,126.37
2016,11,14,10,15,4.5,164.5,1.05,18.0,167.0,159.96,126.44
2016,11,14,10,30,3.0,167.0,0.9,18.0,169.0,160.66,126.68
2016,11,14,10,45,5.0,175.0,0.8,18.5,178.0,170.46,134.13
2016,11,14,11,0,7.0,183.0,0.7,19.0,187.0,180.46,141.63
2016,11,14,11,15,16.0,198.5,0.6,19.0,207.5,205.28,161.32
2016,11,14,11,30,25.0,214.0,0.5,19.0,228.0,230.57,181.04
2016,11,14,11,45,38.0,225.0,0.4,19.5,246.5,272.76,213.2
2016,11,14,12,0,51.0,236.0,0.3,20.0,265.0,298.51,232.11
2016,11,14,12,15,50.5,234.0,0.4,20.0,262.0,295.59,230.13
2016,11,14,12,30,50.0,232.0,0.5,20.0,259.0,292.7,228.4
2016,11,14,12,45,88.5,235.0,0.6,20.5,282.5,331.87,259.58
2016,11,14,13,0,127.0,238.0,0.7,21.0,306.0,386.71,301.63
2016,11,14,13,15,128.5,228.0,0.9,21.0,294.0,373.75,292.75
2016,11,14,13,30,130.0,218.0,1.1,21.0,282.0,360.43,283.9
2016,11,14,13,45,464.0,147.5,1.35,21.0,357.5,581.29,458.71
2016,11,14,14,0,798.0,77.0,1.6,21.0,433.0,752.01,584.09
2016,11,14,14,15,778.0,75.0,1.75,20.5,400.0,706.04,552.89
2016,11,14,14,30,758.0,73.0,1.9,20.0,367.0,658.82,521.95
2016,11,14,14,45,729.0,69.5,2.1,20.0,329.5,602.72,482.32
2016,11,14,15,0,700.0,66.0,2.3,20.0,292.0,546.79,439.82
2016,11,14,15,15,658.5,61.5,2.5,19.5,250.5,486.39,392.69
2016,11,14,15,30,617.0,57.0,2.7,19.0,209.0,424.85,342.61
2016,11,14,15,45,551.5,51.0,2.9,18.5,166.5,352.38,281.79
2016,11,14,16,0,486.0,45.0,3.1,18.0,124.0,285.6,223.59
2016,11,14,16,15,382.0,35.0,3.15,17.5,85.0,206.11,153.49
2016,11,14,16,30,278.0,25.0,3.2,17.0,46.0,134.52,70.79
2016,11,14,16,45,139.0,12.5,3.3,16.5,23.0,48.76,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,72.0,5.0,2.05,13.0,6.0,0.0,0.0
2016,11,15,7,0,144.0,10.0,2.1,13.0,12.0,46.41,0.0
2016,11,15,7,15,289.5,19.5,2.25,13.5,44.5,127.03,43.72
2016,11,15,7,30,435.0,29.0,2.4,14.0,77.0,211.39,155.99
2016,11,15,7,45,511.5,35.5,2.55,14.5,117.5,277.37,218.38
2016,11,15,8,0,588.0,42.0,2.7,15.0,158.0,350.76,283.44
2016,11,15,8,15,637.0,46.5,2.7,15.5,199.0,414.02,338.61
2016,11,15,8,30,686.0,51.0,2.7,16.0,240.0,480.68,394.52
2016,11,15,8,45,357.0,92.0,2.75,16.5,191.5,352.16,290.68
2016,11,15,9,0,28.0,133.0,2.8,17.0,143.0,158.33,127.49
2016,11,15,9,15,21.5,142.0,2.9,17.0,150.5,152.7,122.95
2016,11,15,9,30,15.0,151.0,3.0,17.0,158.0,156.77,125.96
2016,11,15,9,45,45.5,174.5,3.15,17.5,195.5,219.57,177.79
2016,11,15,10,0,76.0,198.0,3.3,18.0,233.0,273.44,221.43
2016,11,15,10,15,198.5,202.0,3.4,18.0,300.5,398.56,324.02
2016,11,15,10,30,321.0,206.0,3.5,18.0,368.0,531.57,429.37
2016,11,15,10,45,195.0,218.5,3.6,18.0,318.0,423.24,341.72
2016,11,15,11,0,69.0,231.0,3.7,18.0,268.0,309.36,248.36
2016,11,15,11,15,37.5,206.5,3.85,18.0,226.5,250.32,200.57
2016,11,15,11,30,6.0,182.0,4.0,18.0,185.0,178.16,141.31
2016,11,15,11,45,3.0,161.5,4.2,18.0,163.0,153.62,121.39
2016,11,15,12,0,0.0,141.0,4.4,18.0,141.0,129.74,101.82
2016,11,15,12,15,0.0,124.5,4.65,18.0,124.5,113.23,88.36
2016,11,15,12,30,0.0,108.0,4.9,18.0,108.0,97.08,75.13
2016,11,15,12,45,0.0,75.0,5.15,18.0,75.0,66.37,49.78
2016,11,15,13,0,0.0,42.0,5.4,18.0,42.0,37.08,25.44
2016,11,15,13,15,0.0,40.0,5.45,18.0,40.0,35.31,23.99
2016,11,15,13,30,0.0,38.0,5.5,18.0,38.0,33.53,22.54
2016,11,15,13,45,152.5,107.5,5.6,18.0,175.0,256.14,212.16
2016,11,15,14,0,305.0,177.0,5.7,18.0,312.0,458.82,377.96
2016,11,15,14,15,152.5,123.5,5.65,17.5,191.0,252.67,209.02
2016,11,15,14,30,0.0,70.0,5.6,17.0,70.0,61.89,46.69
2016,11,15,14,45,0.0,63.0,5.6,17.0,63.0,55.66,41.58
2016,11,15,15,0,0.0,56.0,5.6,17.0,56.0,49.45,36.36
2016,11,15,15,15,0.0,48.0,5.5,16.5,48.0,42.35,30.4
2016,11,15,15,30,0.0,40.0,5.4,16.0,40.0,35.27,24.36
2016,11,15,15,45,0.0,32.0,5.3,16.0,32.0,28.19,18.19
2016,11,15,16,0,0.0,24.0,5.2,16.0,24.0,21.12,11.99
2016,11,15,16,15,0.0,16.0,4.95,15.5,16.0,14.06,5.74
2016,11,15,16,30,0.0,8.0,4.7,15.0,8.0,7.02,0.0
2016,11,15,16,45,0.0,4.0,4.5,14.5,4.0,3.64,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,7,15,211.0,16.0,5.0,11.5,38.5,97.09,22.76
2016,11,16,7,30,422.0,32.0,5.2,12.0,77.0,213.22,158.19
2016,11,16,7,45,510.5,39.0,5.45,12.5,119.5,283.67,226.17
2016,11,16,8,0,599.0,46.0,5.7,13.0,162.0,363.1,297.91
2016,11,16,8,15,651.5,51.0,5.85,13.0,205.0,425.81,355.33
2016,11,16,8,30,704.0,56.0,6.0,13.0,248.0,495.93,417.24
2016,11,16,8,45,739.0,59.5,6.2,13.5,289.0,556.46,468.97
2016,11,16,9,0,774.0,63.0,6.4,14.0,330.0,618.03,520.03
2016,11,16,9,15,797.0,65.5,6.45,14.0,366.0,670.42,561.51
2016,11,16,9,30,820.0,68.0,6.5,14.0,402.0,722.07,601.51
2016,11,16,9,45,835.5,70.0,6.55,14.5,432.5,766.1,633.8
2016,11,16,10,0,851.0,72.0,6.6,15.0,463.0,808.21,664.17
2016,11,16,10,15,862.0,73.5,6.6,15.0,487.5,843.69,690.22
2016,11,16,10,30,873.0,75.0,6.6,15.0,512.0,868.06,707.71
2016,11,16,10,45,876.5,77.0,6.65,15.0,528.5,891.58,724.84
2016,11,16,11,0,880.0,79.0,6.7,15.0,545.0,911.81,739.56
2016,11,16,11,15,884.0,79.5,6.75,15.0,555.0,927.21,750.75
2016,11,16,11,30,888.0,80.0,6.8,15.0,565.0,939.14,759.51
2016,11,16,11,45,883.0,82.0,6.85,15.0,565.5,940.99,760.89
2016,11,16,12,0,878.0,84.0,6.9,15.0,566.0,948.79,766.95
2016,11,16,12,15,875.5,83.5,6.9,15.0,560.5,942.54,762.39
2016,11,16,12,30,873.0,83.0,6.9,15.0,555.0,932.7,755.36
2016,11,16,12,45,866.5,82.5,6.9,15.0,542.0,915.66,743.07
2016,11,16,13,0,860.0,82.0,6.9,15.0,529.0,895.28,728.39
2016,11,16,13,15,850.5,80.5,6.85,15.0,508.5,867.8,708.17
2016,11,16,13,30,841.0,79.0,6.8,15.0,488.0,837.41,685.76
2016,11,16,13,45,824.0,78.5,6.8,15.0,460.0,799.32,657.54
2016,11,16,14,0,807.0,78.0,6.8,15.0,432.0,759.13,627.5
2016,11,16,14,15,786.5,75.5,6.75,15.0,399.0,712.04,591.57
2016,11,16,14,30,766.0,73.0,6.7,15.0,366.0,663.7,554.22
2016,11,16,14,45,732.5,70.5,6.65,15.0,327.5,605.52,508.04
2016,11,16,15,0,699.0,68.0,6.6,15.0,289.0,551.66,462.77
2016,11,16,15,15,656.0,63.0,6.5,14.5,247.5,486.52,407.91
2016,11,16,15,30,613.0,58.0,6.4,14.0,206.0,423.78,353.38
2016,11,16,15,45,539.5,52.0,6.35,14.0,163.0,347.66,285.75
2016,11,16,16,0,466.0,46.0,6.3,14.0,120.0,277.97,222.33
2016,11,16,16,15,356.0,35.5,6.1,13.5,81.0,196.84,148.57
2016,11,16,16,30,246.0,25.0,5.9,13.0,42.0,123.0,57.24
2016,11,16,16,45,123.0,12.5,5.7,12.5,21.0,44.55,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,205.0,15.0,2.0,8.5,36.5,93.11,9.76
2016,11,17,7,30,410.0,30.0,2.0,9.0,73.0,206.19,152.22
2016,11,17,7,45,500.0,37.0,2.05,9.5,114.5,276.22,220.14
2016,11,17,8,0,590.0,44.0,2.1,10.0,156.0,351.97,288.08
2016,11,17,8,15,643.0,49.0,2.1,10.0,199.0,418.05,346.97
2016,11,17,8,30,696.0,54.0,2.1,10.0,242.0,487.85,406.94
2016,11,17,8,45,734.5,57.0,2.1,10.5,282.5,549.45,457.59
2016,11,17,9,0,773.0,60.0,2.1,11.0,323.0,612.43,507.44
2016,11,17,9,15,797.0,62.5,2.05,11.5,359.5,665.37,545.9
2016,11,17,9,30,821.0,65.0,2.0,12.0,396.0,717.68,582.62
2016,11,17,9,45,840.5,66.0,1.95,12.5,427.5,763.53,613.6
2016,11,17,10,0,860.0,67.0,1.9,13.0,459.0,800.15,637.2
2016,11,17,10,15,871.5,68.0,1.85,13.5,483.5,835.19,659.32
2016,11,17,10,30,883.0,69.0,1.8,14.0,508.0,867.63,679.23
2016,11,17,10,45,891.5,69.5,1.75,14.5,525.5,893.9,694.59
2016,11,17,11,0,900.0,70.0,1.7,15.0,543.0,917.04,707.69
2016,11,17,11,15,904.0,70.5,1.6,15.0,553.0,932.71,716.31
2016,11,17,11,30,908.0,71.0,1.5,15.0,563.0,944.85,722.59
2016,11,17,11,45,910.0,70.5,1.45,15.5,565.5,950.2,723.77
2016,11,17,12,0,912.0,70.0,1.4,16.0,568.0,951.85,722.68
2016,11,17,12,15,909.5,70.0,1.35,16.0,562.5,946.25,718.27
2016,11,17,12,30,907.0,70.0,1.3,16.0,557.0,937.0,711.65
2016,11,17,12,45,902.0,69.0,1.3,16.0,544.0,920.56,701.19
2016,11,17,13,0,897.0,68.0,1.3,16.0,531.0,900.68,688.57
2016,11,17,13,15,888.5,67.0,1.35,16.0,510.5,874.41,672.37
2016,11,17,13,30,880.0,66.0,1.4,16.0,490.0,845.13,654.02
2016,11,17,13,45,866.5,65.0,1.45,16.0,463.0,808.87,630.59
2016,11,17,14,0,853.0,64.0,1.5,16.0,436.0,770.29,605.22
2016,11,17,14,15,834.5,62.0,1.5,16.0,403.0,731.29,578.6
2016,11,17,14,30,816.0,60.0,1.5,16.0,370.0,683.57,545.13
2016,11,17,14,45,789.0,57.0,1.55,16.0,332.0,627.59,505.19
2016,11,17,15,0,762.0,54.0,1.6,16.0,294.0,571.5,462.48
2016,11,17,15,15,722.5,50.5,1.5,15.5,252.0,507.64,411.61
2016,11,17,15,30,683.0,47.0,1.4,15.0,210.0,445.61,360.28
2016,11,17,15,45,621.5,42.0,1.35,15.0,167.0,373.22,298.49
2016,11,17,16,0,560.0,37.0,1.3,15.0,124.0,305.79,238.78
2016,11,17,16,15,453.5,29.0,1.3,14.5,84.0,223.65,165.25
2016,11,17,16,30,347.0,21.0,1.3,14.0,44.0,148.51,62.8
2016,11,17,16,45,173.5,10.5,1.3,13.5,22.0,56.42,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
