Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,190.5,15.0,3.65,8.5,34.0,87.8,0.0
2016,11,18,7,30,381.0,30.0,3.7,9.0,68.0,194.96,142.57
2016,11,18,7,45,472.5,38.5,3.8,10.0,110.0,265.59,211.88
2016,11,18,8,0,564.0,47.0,3.9,11.0,152.0,345.8,283.58
2016,11,18,8,15,620.0,52.5,3.8,11.5,195.0,412.35,342.82
2016,11,18,8,30,676.0,58.0,3.7,12.0,238.0,479.51,400.67
2016,11,18,8,45,714.0,62.0,3.65,12.5,279.0,541.16,452.03
2016,11,18,9,0,752.0,66.0,3.6,13.0,320.0,604.17,502.62
2016,11,18,9,15,777.0,69.0,3.85,13.5,356.5,657.68,543.9
2016,11,18,9,30,802.0,72.0,4.1,14.0,393.0,710.67,583.41
2016,11,18,9,45,824.0,72.5,4.35,15.0,424.5,757.35,616.59
2016,11,18,10,0,846.0,73.0,4.6,16.0,456.0,802.53,648.32
2016,11,18,10,15,856.5,74.5,4.7,16.0,480.0,837.44,673.68
2016,11,18,10,30,867.0,76.0,4.8,16.0,504.0,869.68,697.05
2016,11,18,10,45,873.0,77.5,4.95,16.5,521.0,895.04,714.32
2016,11,18,11,0,879.0,79.0,5.1,17.0,538.0,908.15,722.7
2016,11,18,11,15,881.5,79.5,5.25,17.0,547.0,922.21,733.36
2016,11,18,11,30,884.0,80.0,5.4,17.0,556.0,932.8,741.62
2016,11,18,11,45,882.5,80.0,5.55,17.5,557.5,935.47,742.83
2016,11,18,12,0,881.0,80.0,5.7,18.0,559.0,934.54,741.6
2016,11,18,12,15,878.0,80.0,5.85,18.0,553.0,928.65,738.33
2016,11,18,12,30,875.0,80.0,6.0,18.0,547.0,919.23,732.61
2016,11,18,12,45,870.5,78.5,6.15,18.5,534.0,903.07,720.61
2016,11,18,13,0,866.0,77.0,6.3,19.0,521.0,883.58,706.23
2016,11,18,13,15,857.0,76.0,6.35,18.5,501.0,866.08,695.64
2016,11,18,13,30,848.0,75.0,6.4,18.0,481.0,836.8,676.15
2016,11,18,13,45,834.5,73.5,6.5,18.0,454.5,800.41,650.04
2016,11,18,14,0,821.0,72.0,6.6,18.0,428.0,761.73,621.93
2016,11,18,14,15,802.0,69.5,6.55,18.0,395.5,715.58,587.19
2016,11,18,14,30,783.0,67.0,6.5,18.0,363.0,668.05,550.96
2016,11,18,14,45,755.5,64.0,6.5,18.0,325.5,613.04,508.31
2016,11,18,15,0,728.0,61.0,6.5,18.0,288.0,557.99,462.83
2016,11,18,15,15,686.5,57.0,6.35,17.5,246.5,493.78,409.18
2016,11,18,15,30,645.0,53.0,6.2,17.0,205.0,431.55,355.48
2016,11,18,15,45,579.5,47.0,6.05,16.5,162.5,361.74,293.95
2016,11,18,16,0,514.0,41.0,5.9,16.0,120.0,293.95,232.64
2016,11,18,16,15,402.0,31.5,5.7,15.0,80.5,210.78,156.89
2016,11,18,16,30,290.0,22.0,5.5,14.0,41.0,133.93,50.99
2016,11,18,16,45,145.0,11.0,5.3,13.5,20.5,49.25,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,9.2,14.0,1.5,1.31,0.0
2016,11,19,7,30,0.0,3.0,9.1,14.0,3.0,2.63,0.0
2016,11,19,7,45,0.0,5.0,9.0,14.0,5.0,4.38,0.0
2016,11,19,8,0,0.0,7.0,8.9,14.0,7.0,6.14,0.0
2016,11,19,8,15,0.0,9.5,8.85,14.0,9.5,8.34,1.47
2016,11,19,8,30,0.0,12.0,8.8,14.0,12.0,10.54,3.4
2016,11,19,8,45,0.0,14.0,8.75,14.5,14.0,12.3,4.91
2016,11,19,9,0,0.0,16.0,8.7,15.0,16.0,14.07,6.4
2016,11,19,9,15,0.0,12.5,8.65,15.0,12.5,10.99,3.76
2016,11,19,9,30,0.0,9.0,8.6,15.0,9.0,7.91,1.11
2016,11,19,9,45,0.0,22.0,8.55,15.0,22.0,19.38,10.89
2016,11,19,10,0,0.0,35.0,8.5,15.0,35.0,30.86,20.64
2016,11,19,10,15,0.0,38.5,8.45,15.0,38.5,33.97,23.24
2016,11,19,10,30,0.0,42.0,8.4,15.0,42.0,37.07,25.83
2016,11,19,10,45,0.0,58.0,8.4,15.5,58.0,51.26,37.71
2016,11,19,11,0,0.0,74.0,8.4,16.0,74.0,65.48,49.53
2016,11,19,11,15,0.0,55.0,8.3,16.0,55.0,48.61,35.33
2016,11,19,11,30,0.0,36.0,8.2,16.0,36.0,31.78,21.16
2016,11,19,11,45,0.0,67.5,8.1,16.5,67.5,59.71,44.53
2016,11,19,12,0,0.0,99.0,8.0,17.0,99.0,88.43,68.36
2016,11,19,12,15,0.0,92.0,7.9,17.0,92.0,81.73,62.8
2016,11,19,12,30,0.0,85.0,7.8,17.0,85.0,75.27,57.44
2016,11,19,12,45,0.0,81.0,7.75,17.0,81.0,71.7,54.51
2016,11,19,13,0,0.0,77.0,7.7,17.0,77.0,68.14,51.58
2016,11,19,13,15,0.0,53.0,7.65,17.0,53.0,46.82,33.78
2016,11,19,13,30,0.0,29.0,7.6,17.0,29.0,25.57,15.94
2016,11,19,13,45,0.0,22.5,7.55,17.0,22.5,19.82,11.12
2016,11,19,14,0,0.0,16.0,7.5,17.0,16.0,14.09,6.28
2016,11,19,14,15,0.0,14.0,7.4,16.5,14.0,12.32,4.82
2016,11,19,14,30,0.0,12.0,7.3,16.0,12.0,10.55,3.35
2016,11,19,14,45,0.0,11.0,7.2,16.0,11.0,9.67,2.6
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,8.79,1.85
2016,11,19,15,15,0.0,8.5,6.95,16.0,8.5,7.46,0.71
2016,11,19,15,30,0.0,7.0,6.8,16.0,7.0,6.14,0.0
2016,11,19,15,45,0.0,5.5,6.65,16.0,5.5,4.82,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.51,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,2.19,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.87,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.45,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,2.8,13.0,8.0,7.02,0.0
2016,11,20,7,30,0.0,16.0,2.8,13.0,16.0,14.07,5.08
2016,11,20,7,45,0.0,27.0,2.8,13.5,27.0,23.79,14.16
2016,11,20,8,0,0.0,38.0,2.8,14.0,38.0,33.52,22.75
2016,11,20,8,15,0.0,49.5,2.8,14.0,49.5,43.99,31.93
2016,11,20,8,30,0.0,61.0,2.8,14.0,61.0,54.82,41.34
2016,11,20,8,45,0.0,71.5,2.85,14.5,71.5,64.66,49.71
2016,11,20,9,0,0.0,82.0,2.9,15.0,82.0,74.56,58.0
2016,11,20,9,15,19.5,119.0,2.9,15.0,126.5,126.75,102.45
2016,11,20,9,30,39.0,156.0,2.9,15.0,171.0,194.26,158.86
2016,11,20,9,45,19.5,105.5,2.95,15.0,113.0,119.03,95.67
2016,11,20,10,0,0.0,55.0,3.0,15.0,55.0,48.57,35.68
2016,11,20,10,15,0.0,66.5,3.0,15.0,66.5,58.79,44.29
2016,11,20,10,30,0.0,78.0,3.0,15.0,78.0,69.02,52.83
2016,11,20,10,45,0.0,54.0,3.0,15.0,54.0,47.71,34.82
2016,11,20,11,0,0.0,30.0,3.0,15.0,30.0,26.47,16.83
2016,11,20,11,15,4.5,107.0,2.75,15.0,109.5,100.44,79.17
2016,11,20,11,30,9.0,184.0,2.5,15.0,189.0,184.11,148.08
2016,11,20,11,45,4.5,97.5,2.3,15.0,100.0,91.2,71.21
2016,11,20,12,0,0.0,11.0,2.1,15.0,11.0,9.69,2.58
2016,11,20,12,15,0.0,22.5,1.9,15.0,22.5,19.84,11.22
2016,11,20,12,30,0.0,34.0,1.7,15.0,34.0,30.01,19.84
2016,11,20,12,45,1.5,100.5,1.5,15.0,101.0,91.39,71.49
2016,11,20,13,0,3.0,167.0,1.3,15.0,168.0,161.13,128.98
2016,11,20,13,15,1.5,118.5,1.2,15.0,119.0,109.51,86.41
2016,11,20,13,30,0.0,70.0,1.1,15.0,70.0,61.9,46.82
2016,11,20,13,45,0.0,38.5,1.05,15.0,38.5,33.96,23.33
2016,11,20,14,0,0.0,7.0,1.0,15.0,7.0,6.16,0.0
2016,11,20,14,15,0.0,34.0,0.9,15.0,34.0,29.97,20.06
2016,11,20,14,30,0.0,61.0,0.8,15.0,61.0,53.89,40.46
2016,11,20,14,45,0.0,54.5,0.75,15.0,54.5,48.11,35.57
2016,11,20,15,0,0.0,48.0,0.7,15.0,48.0,42.35,30.68
2016,11,20,15,15,0.0,41.0,0.55,15.0,41.0,36.15,25.37
2016,11,20,15,30,0.0,34.0,0.4,15.0,34.0,29.95,20.0
2016,11,20,15,45,0.0,26.5,0.3,15.0,26.5,23.32,14.2
2016,11,20,16,0,0.0,19.0,0.2,15.0,19.0,16.71,8.38
2016,11,20,16,15,0.0,12.5,0.25,14.5,12.5,10.98,3.16
2016,11,20,16,30,0.0,6.0,0.3,14.0,6.0,5.26,0.0
2016,11,20,16,45,0.0,3.0,0.35,14.0,3.0,2.73,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,177.5,14.0,4.05,11.5,30.0,80.19,0.0
2016,11,21,7,30,355.0,28.0,4.2,12.0,60.0,181.89,124.41
2016,11,21,7,45,453.0,35.5,4.35,12.5,100.0,251.97,197.67
2016,11,21,8,0,551.0,43.0,4.5,13.0,140.0,332.37,270.1
2016,11,21,8,15,608.0,48.0,4.55,13.0,181.5,394.11,326.5
2016,11,21,8,30,665.0,53.0,4.6,13.0,223.0,464.09,388.03
2016,11,21,8,45,705.5,56.0,4.7,13.5,263.0,525.19,440.02
2016,11,21,9,0,746.0,59.0,4.8,14.0,303.0,587.91,491.68
2016,11,21,9,15,771.5,61.5,4.8,14.0,339.0,640.6,533.33
2016,11,21,9,30,797.0,64.0,4.8,14.0,375.0,692.87,573.27
2016,11,21,9,45,803.0,69.0,4.85,14.5,403.5,732.32,601.72
2016,11,21,10,0,809.0,74.0,4.9,15.0,432.0,769.38,627.98
2016,11,21,10,15,822.0,76.0,4.9,15.0,456.0,806.01,654.57
2016,11,21,10,30,835.0,78.0,4.9,15.0,480.0,840.25,679.17
2016,11,21,10,45,843.0,79.0,4.95,15.5,497.5,866.17,696.45
2016,11,21,11,0,851.0,80.0,5.0,16.0,515.0,889.06,711.51
2016,11,21,11,15,856.0,80.5,4.95,16.0,525.5,905.39,722.5
2016,11,21,11,30,861.0,81.0,4.9,16.0,536.0,918.35,731.15
2016,11,21,11,45,863.0,81.0,4.9,16.0,539.0,924.42,735.29
2016,11,21,12,0,865.0,81.0,4.9,16.0,542.0,926.93,737.05
2016,11,21,12,15,863.0,80.5,4.9,16.0,537.0,921.53,733.24
2016,11,21,12,30,861.0,80.0,4.9,16.0,532.0,912.6,727.06
2016,11,21,12,45,862.0,77.5,4.9,16.0,520.5,900.33,718.62
2016,11,21,13,0,863.0,75.0,4.9,16.0,509.0,875.8,701.28
2016,11,21,13,15,854.0,74.0,4.9,16.0,489.5,858.58,689.46
2016,11,21,13,30,845.0,73.0,4.9,16.0,470.0,829.67,668.93
2016,11,21,13,45,830.0,71.5,4.95,16.0,443.5,792.44,642.39
2016,11,21,14,0,815.0,70.0,5.0,16.0,417.0,753.02,613.93
2016,11,21,14,15,795.0,68.0,5.0,16.0,384.5,707.24,579.98
2016,11,21,14,30,775.0,66.0,5.0,16.0,352.0,660.18,544.51
2016,11,21,14,45,744.0,63.0,5.0,16.0,314.5,603.4,500.65
2016,11,21,15,0,713.0,60.0,5.0,16.0,277.0,546.9,454.2
2016,11,21,15,15,669.5,56.0,4.9,15.5,236.5,482.46,400.51
2016,11,21,15,30,626.0,52.0,4.8,15.0,196.0,424.0,349.85
2016,11,21,15,45,555.0,46.0,4.7,14.5,154.0,349.03,284.25
2016,11,21,16,0,484.0,40.0,4.6,14.0,112.0,280.31,222.22
2016,11,21,16,15,367.0,31.0,4.45,13.5,74.0,197.55,145.66
2016,11,21,16,30,250.0,22.0,4.3,13.0,36.0,119.96,27.03
2016,11,21,16,45,125.0,11.0,4.15,12.5,18.0,44.06,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,147.5,15.0,1.15,10.5,27.5,58.69,0.0
2016,11,22,7,30,295.0,30.0,1.2,11.0,55.0,160.78,106.82
2016,11,22,7,45,392.0,39.0,1.25,11.5,94.0,229.48,178.64
2016,11,22,8,0,489.0,48.0,1.3,12.0,133.0,307.89,247.85
2016,11,22,8,15,549.5,54.5,1.4,12.0,173.5,373.81,306.02
2016,11,22,8,30,610.0,61.0,1.5,12.0,214.0,444.56,366.52
2016,11,22,8,45,539.0,81.5,1.6,12.5,234.0,453.94,375.31
2016,11,22,9,0,468.0,102.0,1.7,13.0,254.0,451.31,373.57
2016,11,22,9,15,498.0,106.5,1.75,13.0,284.5,497.78,411.45
2016,11,22,9,30,528.0,111.0,1.8,13.0,315.0,545.14,448.85
2016,11,22,9,45,520.5,123.0,1.9,13.5,337.5,573.03,469.24
2016,11,22,10,0,513.0,135.0,2.0,14.0,360.0,598.6,487.58
2016,11,22,10,15,461.0,156.0,2.05,14.0,366.5,595.23,483.39
2016,11,22,10,30,409.0,177.0,2.1,14.0,373.0,586.99,475.61
2016,11,22,10,45,446.0,175.5,2.15,14.5,396.5,627.23,505.81
2016,11,22,11,0,483.0,174.0,2.2,15.0,420.0,666.92,534.83
2016,11,22,11,15,431.5,190.5,2.2,15.0,413.5,645.9,517.22
2016,11,22,11,30,380.0,207.0,2.2,15.0,407.0,604.45,485.19
2016,11,22,11,45,407.5,201.5,2.25,15.0,417.0,642.91,514.72
2016,11,22,12,0,435.0,196.0,2.3,15.0,427.0,662.48,529.9
2016,11,22,12,15,391.0,203.5,2.3,15.0,410.0,611.2,490.91
2016,11,22,12,30,347.0,211.0,2.3,15.0,393.0,577.36,464.76
2016,11,22,12,45,457.0,179.0,2.3,15.5,412.5,652.23,523.16
2016,11,22,13,0,567.0,147.0,2.3,16.0,432.0,704.5,562.8
2016,11,22,13,15,571.0,140.0,2.35,15.5,416.5,695.08,557.33
2016,11,22,13,30,575.0,133.0,2.4,15.0,401.0,676.39,545.46
2016,11,22,13,45,556.0,128.5,2.45,15.0,376.0,632.41,513.47
2016,11,22,14,0,537.0,124.0,2.5,15.0,351.0,594.51,485.27
2016,11,22,14,15,553.5,110.0,2.55,15.0,328.0,577.79,473.33
2016,11,22,14,30,570.0,96.0,2.6,15.0,305.0,551.91,453.87
2016,11,22,14,45,534.0,92.5,2.65,15.0,272.5,498.72,411.59
2016,11,22,15,0,498.0,89.0,2.7,15.0,240.0,442.29,365.88
2016,11,22,15,15,462.0,80.0,2.7,14.5,204.0,386.87,320.22
2016,11,22,15,30,426.0,71.0,2.7,14.0,168.0,333.84,275.02
2016,11,22,15,45,380.0,59.0,2.7,14.0,132.0,274.95,223.25
2016,11,22,16,0,334.0,47.0,2.7,14.0,96.0,220.34,173.84
2016,11,22,16,15,245.0,34.5,2.75,13.5,63.5,153.44,112.05
2016,11,22,16,30,156.0,22.0,2.8,13.0,31.0,88.32,13.56
2016,11,22,16,45,78.0,11.0,2.9,12.5,15.5,31.31,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,101.0,16.5,3.1,10.5,25.0,45.7,0.0
2016,11,23,7,30,202.0,33.0,3.1,11.0,50.0,130.12,83.44
2016,11,23,7,45,299.0,45.5,3.1,11.5,87.5,196.84,153.58
2016,11,23,8,0,396.0,58.0,3.1,12.0,125.0,272.93,221.38
2016,11,23,8,15,464.0,66.0,3.15,12.5,165.5,340.16,280.76
2016,11,23,8,30,532.0,74.0,3.2,13.0,206.0,413.12,343.36
2016,11,23,8,45,575.5,80.0,3.3,13.5,245.0,473.88,394.47
2016,11,23,9,0,619.0,86.0,3.4,14.0,284.0,536.85,445.81
2016,11,23,9,15,650.5,90.0,3.35,14.0,319.5,590.91,489.16
2016,11,23,9,30,682.0,94.0,3.3,14.0,355.0,645.3,531.29
2016,11,23,9,45,590.0,115.5,3.25,14.0,354.5,623.51,512.88
2016,11,23,10,0,498.0,137.0,3.2,14.0,354.0,588.12,483.73
2016,11,23,10,15,476.0,151.0,3.2,14.0,368.0,601.19,493.07
2016,11,23,10,30,454.0,165.0,3.2,14.0,382.0,611.22,499.62
2016,11,23,10,45,284.5,195.0,3.2,14.0,332.5,490.49,401.86
2016,11,23,11,0,115.0,225.0,3.2,14.0,283.0,363.1,296.46
2016,11,23,11,15,300.0,202.5,3.2,14.0,358.5,522.23,427.76
2016,11,23,11,30,485.0,180.0,3.2,14.0,434.0,686.61,556.61
2016,11,23,11,45,656.0,138.0,3.2,14.5,483.0,805.59,644.29
2016,11,23,12,0,827.0,96.0,3.2,15.0,532.0,908.27,716.32
2016,11,23,12,15,824.5,95.5,3.25,15.0,527.0,902.68,711.9
2016,11,23,12,30,822.0,95.0,3.3,15.0,522.0,893.69,706.13
2016,11,23,12,45,814.0,95.0,3.4,15.0,509.0,876.97,695.25
2016,11,23,13,0,806.0,95.0,3.5,15.0,496.0,857.12,682.18
2016,11,23,13,15,795.5,93.5,3.65,15.0,476.5,830.33,664.3
2016,11,23,13,30,785.0,92.0,3.8,15.0,457.0,800.84,644.28
2016,11,23,13,45,772.5,89.0,4.0,15.0,431.0,765.45,619.82
2016,11,23,14,0,760.0,86.0,4.2,15.0,405.0,732.6,596.87
2016,11,23,14,15,737.5,83.0,4.25,14.5,373.0,685.52,563.31
2016,11,23,14,30,715.0,80.0,4.3,14.0,341.0,637.52,528.33
2016,11,23,14,45,684.5,76.0,4.4,14.0,304.5,582.26,484.88
2016,11,23,15,0,654.0,72.0,4.5,14.0,268.0,527.41,439.97
2016,11,23,15,15,606.5,66.5,4.35,13.5,227.5,461.53,384.82
2016,11,23,15,30,559.0,61.0,4.2,13.0,187.0,398.45,330.34
2016,11,23,15,45,486.5,53.5,4.05,13.0,146.0,324.1,264.69
2016,11,23,16,0,414.0,46.0,3.9,13.0,105.0,256.05,203.1
2016,11,23,16,15,294.0,34.5,3.75,12.5,68.5,173.13,126.76
2016,11,23,16,30,174.0,23.0,3.6,12.0,32.0,95.58,9.51
2016,11,23,16,45,87.0,11.5,3.5,11.5,16.0,34.3,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,112.0,15.5,2.05,8.0,24.5,47.96,0.0
2016,11,24,7,30,224.0,31.0,2.1,8.0,49.0,134.33,83.32
2016,11,24,7,45,335.0,42.5,2.15,8.0,88.0,207.35,162.9
2016,11,24,8,0,446.0,54.0,2.2,8.0,127.0,291.71,238.89
2016,11,24,8,15,512.5,61.5,2.25,8.5,169.0,360.06,299.86
2016,11,24,8,30,579.0,69.0,2.3,9.0,211.0,433.67,363.47
2016,11,24,8,45,629.5,73.0,2.4,9.5,252.0,498.41,418.15
2016,11,24,9,0,680.0,77.0,2.5,10.0,293.0,565.77,473.21
2016,11,24,9,15,710.0,80.5,2.45,10.5,329.0,620.36,515.87
2016,11,24,9,30,740.0,84.0,2.4,11.0,365.0,675.06,556.09
2016,11,24,9,45,765.0,86.0,2.35,11.5,397.0,723.74,590.4
2016,11,24,10,0,790.0,88.0,2.3,12.0,429.0,766.57,619.57
2016,11,24,10,15,804.0,90.0,2.05,12.0,454.0,803.73,643.54
2016,11,24,10,30,818.0,92.0,1.8,12.0,479.0,838.56,665.03
2016,11,24,10,45,828.5,92.5,1.6,12.5,497.0,865.98,679.82
2016,11,24,11,0,839.0,93.0,1.4,13.0,515.0,890.49,692.05
2016,11,24,11,15,844.0,94.0,1.1,13.0,525.5,907.49,698.27
2016,11,24,11,30,849.0,95.0,0.8,13.0,536.0,921.16,701.38
2016,11,24,11,45,851.5,94.5,0.55,13.5,539.0,927.26,698.5
2016,11,24,12,0,854.0,94.0,0.3,14.0,542.0,929.83,693.29
2016,11,24,12,15,851.5,94.0,0.4,14.0,537.0,924.84,692.26
2016,11,24,12,30,849.0,94.0,0.5,14.0,532.0,916.35,689.22
2016,11,24,12,45,843.5,93.0,0.65,14.5,519.5,900.48,681.18
2016,11,24,13,0,838.0,92.0,0.8,15.0,507.0,881.33,670.85
2016,11,24,13,15,827.5,90.5,0.85,15.0,487.0,854.06,654.25
2016,11,24,13,30,817.0,89.0,0.9,15.0,467.0,823.97,635.64
2016,11,24,13,45,801.5,87.0,0.95,15.0,440.0,786.55,611.7
2016,11,24,14,0,786.0,85.0,1.0,15.0,413.0,747.01,585.88
2016,11,24,14,15,763.5,82.0,0.95,15.0,380.5,703.81,555.69
2016,11,24,14,30,741.0,79.0,0.9,15.0,348.0,654.96,520.93
2016,11,24,14,45,709.5,75.0,0.9,15.0,310.5,598.08,479.2
2016,11,24,15,0,678.0,71.0,0.9,15.0,273.0,541.63,435.78
2016,11,24,15,15,630.5,65.5,0.95,14.5,232.0,474.75,383.8
2016,11,24,15,30,583.0,60.0,1.0,14.0,191.0,410.6,331.72
2016,11,24,15,45,511.5,52.5,1.05,13.5,149.0,335.63,268.94
2016,11,24,16,0,440.0,45.0,1.1,13.0,107.0,266.81,208.92
2016,11,24,16,15,319.0,33.5,1.2,12.5,70.0,182.16,131.89
2016,11,24,16,30,198.0,22.0,1.3,12.0,33.0,102.21,4.25
2016,11,24,16,45,99.0,11.0,1.45,12.0,16.5,37.21,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,1.5,13.0,3.35,9.0,13.0,12.28,0.0
2016,11,25,7,30,3.0,26.0,3.4,9.0,26.0,26.31,11.46
2016,11,25,7,45,31.5,43.5,3.45,9.5,48.0,61.23,44.94
2016,11,25,8,0,60.0,61.0,3.5,10.0,70.0,102.42,81.41
2016,11,25,8,15,73.0,79.0,3.6,10.5,94.0,132.45,108.24
2016,11,25,8,30,86.0,97.0,3.7,11.0,118.0,163.65,135.71
2016,11,25,8,45,95.5,114.0,3.8,11.5,141.0,192.52,160.69
2016,11,25,9,0,105.0,131.0,3.9,12.0,164.0,222.21,185.88
2016,11,25,9,15,114.5,144.5,3.9,12.0,184.5,248.01,207.76
2016,11,25,9,30,124.0,158.0,3.9,12.0,205.0,274.52,229.92
2016,11,25,9,45,187.5,167.5,3.9,12.5,245.0,338.18,283.32
2016,11,25,10,0,251.0,177.0,3.9,13.0,285.0,420.81,350.64
2016,11,25,10,15,188.5,192.0,3.9,13.0,275.5,378.51,314.43
2016,11,25,10,30,126.0,207.0,3.9,13.0,266.0,347.5,287.22
2016,11,25,10,45,175.5,213.0,3.95,13.5,298.5,400.29,330.53
2016,11,25,11,0,225.0,219.0,4.0,14.0,331.0,454.49,374.02
2016,11,25,11,15,207.0,225.5,4.05,14.0,330.5,448.78,368.54
2016,11,25,11,30,189.0,232.0,4.1,14.0,330.0,442.04,362.53
2016,11,25,11,45,171.5,234.0,4.15,14.5,323.0,429.18,351.16
2016,11,25,12,0,154.0,236.0,4.2,15.0,316.0,415.7,339.37
2016,11,25,12,15,162.5,233.5,4.2,15.0,317.5,420.01,343.19
2016,11,25,12,30,171.0,231.0,4.2,15.0,319.0,423.78,346.55
2016,11,25,12,45,205.0,222.5,4.2,15.0,325.5,442.25,362.47
2016,11,25,13,0,239.0,214.0,4.2,15.0,332.0,459.23,377.12
2016,11,25,13,15,225.0,206.5,4.2,15.0,314.0,433.87,356.95
2016,11,25,13,30,211.0,199.0,4.2,15.0,296.0,408.45,336.76
2016,11,25,13,45,181.5,189.0,4.2,15.0,269.0,367.23,303.37
2016,11,25,14,0,152.0,179.0,4.2,15.0,242.0,327.27,270.68
2016,11,25,14,15,135.0,165.0,4.2,14.5,217.5,293.19,243.3
2016,11,25,14,30,118.0,151.0,4.2,14.0,193.0,260.09,216.3
2016,11,25,14,45,109.5,136.5,4.25,14.0,172.5,233.32,193.97
2016,11,25,15,0,101.0,122.0,4.3,14.0,152.0,207.19,171.83
2016,11,25,15,15,91.0,104.5,4.2,13.5,128.5,176.87,146.03
2016,11,25,15,30,81.0,87.0,4.1,13.0,105.0,147.4,120.48
2016,11,25,15,45,68.5,69.0,4.0,13.0,82.0,116.89,93.42
2016,11,25,16,0,56.0,51.0,3.9,13.0,59.0,87.42,67.01
2016,11,25,16,15,28.0,34.5,3.85,12.5,38.5,48.87,32.42
2016,11,25,16,30,0.0,18.0,3.8,12.0,18.0,16.42,0.0
2016,11,25,16,45,0.0,9.0,3.8,12.0,9.0,8.19,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.0,5.8,11.0,2.0,1.82,0.0
2016,11,26,7,30,0.0,4.0,5.6,11.0,4.0,3.5,0.0
2016,11,26,7,45,0.0,7.5,5.45,11.0,7.5,6.58,0.0
2016,11,26,8,0,0.0,11.0,5.3,11.0,11.0,9.65,2.55
2016,11,26,8,15,0.0,15.0,5.05,11.0,15.0,13.18,5.7
2016,11,26,8,30,0.0,19.0,4.8,11.0,19.0,16.7,8.83
2016,11,26,8,45,0.0,23.0,4.6,11.0,23.0,20.23,11.95
2016,11,26,9,0,0.0,27.0,4.4,11.0,27.0,23.77,15.04
2016,11,26,9,15,0.0,31.0,4.5,11.0,31.0,27.3,18.1
2016,11,26,9,30,0.0,35.0,4.6,11.0,35.0,30.84,21.14
2016,11,26,9,45,0.0,82.5,4.75,11.5,82.5,73.71,57.94
2016,11,26,10,0,0.0,130.0,4.9,12.0,130.0,122.19,98.92
2016,11,26,10,15,0.0,140.0,5.15,12.0,140.0,132.05,107.07
2016,11,26,10,30,0.0,150.0,5.4,12.0,150.0,142.05,115.35
2016,11,26,10,45,95.0,185.5,5.7,12.0,232.5,278.83,233.12
2016,11,26,11,0,190.0,221.0,6.0,12.0,315.0,425.81,356.06
2016,11,26,11,15,231.5,221.0,6.15,12.0,338.0,465.35,389.05
2016,11,26,11,30,273.0,221.0,6.3,12.0,361.0,522.89,436.31
2016,11,26,11,45,153.5,215.0,6.45,12.0,294.0,388.52,324.2
2016,11,26,12,0,34.0,209.0,6.6,12.0,227.0,253.46,209.03
2016,11,26,12,15,17.0,184.5,6.6,12.0,193.5,193.1,158.41
2016,11,26,12,30,0.0,160.0,6.6,12.0,160.0,151.03,122.56
2016,11,26,12,45,0.0,151.0,6.6,12.5,151.0,141.74,114.65
2016,11,26,13,0,0.0,142.0,6.6,13.0,142.0,132.6,106.88
2016,11,26,13,15,96.5,170.5,6.5,13.0,215.0,276.99,231.22
2016,11,26,13,30,193.0,199.0,6.4,13.0,288.0,393.44,329.69
2016,11,26,13,45,303.0,172.0,6.3,13.0,302.5,460.92,387.75
2016,11,26,14,0,413.0,145.0,6.2,13.0,317.0,521.45,439.26
2016,11,26,14,15,206.5,75.0,6.15,13.0,161.0,263.35,223.75
2016,11,26,14,30,0.0,5.0,6.1,13.0,5.0,4.39,0.0
2016,11,26,14,45,0.0,4.0,6.1,13.0,4.0,3.51,0.0
2016,11,26,15,0,0.0,3.0,6.1,13.0,3.0,2.63,0.0
2016,11,26,15,15,0.0,2.5,6.25,12.5,2.5,2.19,0.0
2016,11,26,15,30,0.0,2.0,6.4,12.0,2.0,1.75,0.0
2016,11,26,15,45,0.0,1.5,6.55,12.0,1.5,1.31,0.0
2016,11,26,16,0,0.0,1.0,6.7,12.0,1.0,0.88,0.0
2016,11,26,16,15,0.0,0.5,6.75,12.0,0.5,0.44,0.0
2016,11,26,16,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,92.5,14.5,6.4,10.5,21.0,40.71,0.0
2016,11,27,7,30,185.0,29.0,6.4,11.0,42.0,114.81,55.65
2016,11,27,7,45,315.0,38.5,6.45,11.5,79.5,193.55,148.68
2016,11,27,8,0,445.0,48.0,6.5,12.0,117.0,282.87,229.56
2016,11,27,8,15,514.0,55.0,6.55,12.0,158.0,351.11,292.1
2016,11,27,8,30,583.0,62.0,6.6,12.0,199.0,425.01,358.24
2016,11,27,8,45,636.5,65.0,6.7,12.5,239.5,489.94,414.97
2016,11,27,9,0,690.0,68.0,6.8,13.0,280.0,557.8,472.55
2016,11,27,9,15,675.5,73.5,6.7,13.0,302.0,583.98,494.85
2016,11,27,9,30,661.0,79.0,6.6,13.0,324.0,606.95,513.15
2016,11,27,9,45,618.5,97.5,6.5,13.0,341.5,620.96,523.51
2016,11,27,10,0,576.0,116.0,6.4,13.0,359.0,629.06,529.01
2016,11,27,10,15,639.5,106.5,6.25,13.0,391.0,688.45,575.22
2016,11,27,10,30,703.0,97.0,6.1,13.0,423.0,747.6,620.29
2016,11,27,10,45,776.5,89.0,5.95,13.5,461.5,812.35,667.66
2016,11,27,11,0,850.0,81.0,5.8,14.0,500.0,881.76,717.47
2016,11,27,11,15,854.5,81.5,5.65,14.0,510.5,897.94,727.9
2016,11,27,11,30,859.0,82.0,5.5,14.0,521.0,910.77,736.13
2016,11,27,11,45,860.0,82.0,5.4,14.5,524.0,916.31,737.92
2016,11,27,12,0,861.0,82.0,5.3,15.0,527.0,918.33,737.27
2016,11,27,12,15,858.5,82.0,5.2,15.0,522.0,913.6,733.23
2016,11,27,12,30,856.0,82.0,5.1,15.0,517.0,905.38,726.82
2016,11,27,12,45,726.5,108.0,5.0,15.0,471.5,816.79,660.76
2016,11,27,13,0,597.0,134.0,4.9,15.0,426.0,721.39,588.95
2016,11,27,13,15,502.0,150.0,4.7,15.0,389.0,639.03,524.89
2016,11,27,13,30,407.0,166.0,4.5,15.0,352.0,565.78,465.68
2016,11,27,13,45,392.5,158.0,4.35,15.0,329.0,533.06,440.06
2016,11,27,14,0,378.0,150.0,4.2,15.0,306.0,499.68,413.52
2016,11,27,14,15,420.5,130.5,4.1,14.5,291.5,495.49,412.06
2016,11,27,14,30,463.0,111.0,4.0,14.0,277.0,486.66,406.42
2016,11,27,14,45,426.5,106.0,3.95,14.0,246.0,436.94,365.34
2016,11,27,15,0,390.0,101.0,3.9,14.0,215.0,388.99,325.05
2016,11,27,15,15,359.5,89.0,3.75,13.5,182.0,338.43,282.38
2016,11,27,15,30,329.0,77.0,3.6,13.0,149.0,289.95,240.32
2016,11,27,15,45,282.5,63.0,3.45,13.0,115.5,233.55,190.32
2016,11,27,16,0,236.0,49.0,3.3,13.0,82.0,181.63,143.27
2016,11,27,16,15,118.0,36.5,3.2,12.5,53.0,101.07,71.42
2016,11,27,16,30,0.0,24.0,3.1,12.0,24.0,24.84,0.0
2016,11,27,16,45,0.0,12.0,3.05,11.5,12.0,10.91,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
