Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,6.0,12.0,7.25,12.0,12.5,12.69,0.0
2016,11,28,7,30,12.0,24.0,7.5,12.0,25.0,29.88,8.81
2016,11,28,7,45,49.0,41.0,7.75,12.0,48.0,72.8,52.94
2016,11,28,8,0,86.0,58.0,8.0,12.0,71.0,111.38,88.0
2016,11,28,8,15,106.0,76.0,8.05,12.0,97.0,146.31,119.58
2016,11,28,8,30,126.0,94.0,8.1,12.0,123.0,183.04,152.47
2016,11,28,8,45,141.5,110.5,8.15,12.5,149.0,216.71,182.05
2016,11,28,9,0,157.0,127.0,8.2,13.0,175.0,251.65,212.19
2016,11,28,9,15,173.5,139.0,8.15,13.0,198.0,282.42,238.81
2016,11,28,9,30,190.0,151.0,8.1,13.0,221.0,314.34,266.04
2016,11,28,9,45,215.5,162.5,8.1,13.0,248.0,353.41,299.18
2016,11,28,10,0,241.0,174.0,8.1,13.0,275.0,408.65,345.14
2016,11,28,10,15,386.0,158.0,8.0,13.0,331.0,531.46,449.07
2016,11,28,10,30,531.0,142.0,7.9,13.0,387.0,646.25,544.57
2016,11,28,10,45,520.0,151.0,7.8,13.5,398.5,659.23,552.72
2016,11,28,11,0,509.0,160.0,7.7,14.0,410.0,669.71,559.04
2016,11,28,11,15,554.0,151.0,7.55,14.0,428.0,706.63,588.41
2016,11,28,11,30,599.0,142.0,7.4,14.0,446.0,750.01,621.84
2016,11,28,11,45,664.5,134.0,7.3,14.0,473.5,804.72,663.96
2016,11,28,12,0,730.0,126.0,7.2,14.0,501.0,856.65,703.53
2016,11,28,12,15,671.5,131.0,7.05,14.0,473.5,806.74,664.36
2016,11,28,12,30,613.0,136.0,6.9,14.0,446.0,754.32,623.52
2016,11,28,12,45,652.0,132.5,6.75,14.5,455.5,778.37,641.14
2016,11,28,13,0,691.0,129.0,6.6,15.0,465.0,798.67,655.52
2016,11,28,13,15,678.0,127.0,6.5,15.0,445.5,771.4,634.65
2016,11,28,13,30,665.0,125.0,6.4,15.0,426.0,741.87,612.23
2016,11,28,13,45,535.0,135.0,6.3,15.0,368.5,622.41,518.15
2016,11,28,14,0,405.0,145.0,6.2,15.0,311.0,515.21,430.44
2016,11,28,14,15,405.5,132.5,6.1,14.5,287.5,486.62,408.56
2016,11,28,14,30,406.0,120.0,6.0,14.0,264.0,456.63,384.83
2016,11,28,14,45,367.5,115.5,5.9,14.0,235.5,408.34,344.07
2016,11,28,15,0,329.0,111.0,5.8,14.0,207.0,350.46,294.99
2016,11,28,15,15,298.0,97.5,5.55,13.5,174.5,301.6,253.05
2016,11,28,15,30,267.0,84.0,5.3,13.0,142.0,255.14,212.24
2016,11,28,15,45,234.0,68.0,5.05,13.0,110.5,206.97,168.94
2016,11,28,16,0,201.0,52.0,4.8,13.0,79.0,170.33,134.46
2016,11,28,16,15,100.5,37.5,4.65,12.5,51.0,96.32,67.73
2016,11,28,16,30,0.0,23.0,4.5,12.0,23.0,23.49,0.0
2016,11,28,16,45,0.0,11.5,4.4,11.5,11.5,10.46,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.0,4.7,7.5,22.5,65.77,0.0
2016,11,29,7,30,385.0,20.0,4.7,8.0,45.0,169.2,61.5
2016,11,29,7,45,490.0,27.0,4.7,9.0,84.0,247.45,188.85
2016,11,29,8,0,595.0,34.0,4.7,10.0,123.0,330.81,268.06
2016,11,29,8,15,654.5,38.5,4.7,10.0,165.0,398.19,330.95
2016,11,29,8,30,714.0,43.0,4.7,10.0,207.0,470.02,395.66
2016,11,29,8,45,751.0,46.0,4.75,10.5,247.0,530.32,448.36
2016,11,29,9,0,788.0,49.0,4.8,11.0,287.0,591.95,500.28
2016,11,29,9,15,813.0,51.5,4.6,11.0,323.0,639.58,538.15
2016,11,29,9,30,838.0,54.0,4.4,11.0,359.0,692.19,578.08
2016,11,29,9,45,854.5,56.0,4.25,11.5,389.5,736.82,609.82
2016,11,29,10,0,871.0,58.0,4.1,12.0,420.0,779.74,639.54
2016,11,29,10,15,882.5,59.0,3.9,12.0,444.5,815.18,664.23
2016,11,29,10,30,894.0,60.0,3.7,12.0,469.0,848.07,686.64
2016,11,29,10,45,900.0,61.0,3.55,12.5,486.5,873.39,702.15
2016,11,29,11,0,906.0,62.0,3.4,13.0,504.0,895.53,715.19
2016,11,29,11,15,910.0,62.5,3.3,13.0,514.5,911.87,725.62
2016,11,29,11,30,914.0,63.0,3.2,13.0,525.0,924.74,733.63
2016,11,29,11,45,912.5,64.0,3.1,13.5,528.0,929.66,734.71
2016,11,29,12,0,911.0,65.0,3.0,14.0,531.0,930.93,733.37
2016,11,29,12,15,909.0,65.0,3.0,14.0,526.5,926.77,730.51
2016,11,29,12,30,907.0,65.0,3.0,14.0,522.0,919.0,725.28
2016,11,29,12,45,891.0,68.0,3.05,14.5,508.0,899.06,710.58
2016,11,29,13,0,875.0,71.0,3.1,15.0,494.0,876.0,693.82
2016,11,29,13,15,866.0,70.0,3.15,15.0,475.0,850.91,676.9
2016,11,29,13,30,857.0,69.0,3.2,15.0,456.0,830.97,663.69
2016,11,29,13,45,842.5,67.5,3.25,15.0,430.5,794.7,638.35
2016,11,29,14,0,828.0,66.0,3.3,15.0,405.0,756.17,611.13
2016,11,29,14,15,808.5,64.0,3.3,14.5,373.0,711.21,579.51
2016,11,29,14,30,789.0,62.0,3.3,14.0,341.0,664.86,546.14
2016,11,29,14,45,761.0,59.0,3.3,14.0,304.5,610.4,504.65
2016,11,29,15,0,733.0,56.0,3.3,14.0,268.0,555.86,460.34
2016,11,29,15,15,689.5,52.0,3.15,13.5,228.0,491.24,406.76
2016,11,29,15,30,646.0,48.0,3.0,13.0,188.0,428.71,353.04
2016,11,29,15,45,577.0,42.0,2.9,12.5,146.5,353.9,287.73
2016,11,29,16,0,508.0,36.0,2.8,12.0,105.0,289.36,228.63
2016,11,29,16,15,386.0,27.0,2.7,11.5,68.0,203.55,145.67
2016,11,29,16,30,264.0,18.0,2.6,11.0,31.0,120.7,0.0
2016,11,29,16,45,132.0,9.0,2.55,11.0,15.5,45.1,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,33.5,11.5,1.8,10.0,13.5,20.27,0.0
2016,11,30,7,30,67.0,23.0,1.7,10.0,27.0,57.03,12.28
2016,11,30,7,45,121.0,38.5,1.6,10.5,53.0,106.19,78.37
2016,11,30,8,0,175.0,54.0,1.5,11.0,79.0,154.83,123.39
2016,11,30,8,15,204.5,69.5,1.6,11.0,108.5,196.56,161.21
2016,11,30,8,30,234.0,85.0,1.7,11.0,138.0,241.02,200.67
2016,11,30,8,45,255.5,99.5,1.85,11.5,167.0,281.79,235.91
2016,11,30,9,0,277.0,114.0,2.0,12.0,196.0,324.06,271.54
2016,11,30,9,15,297.0,124.5,2.15,12.0,222.5,361.38,302.95
2016,11,30,9,30,317.0,135.0,2.3,12.0,249.0,399.64,334.6
2016,11,30,9,45,247.0,155.5,2.45,12.0,249.5,382.56,319.29
2016,11,30,10,0,177.0,176.0,2.6,12.0,250.0,345.27,287.59
2016,11,30,10,15,233.0,181.5,2.75,12.0,284.0,417.54,347.17
2016,11,30,10,30,289.0,187.0,2.9,12.0,318.0,477.38,395.75
2016,11,30,10,45,251.5,199.5,3.05,12.5,317.5,466.29,384.85
2016,11,30,11,0,214.0,212.0,3.2,13.0,317.0,435.92,359.29
2016,11,30,11,15,123.0,206.0,3.4,13.0,267.0,348.41,286.98
2016,11,30,11,30,32.0,200.0,3.6,13.0,217.0,241.67,197.45
2016,11,30,11,45,52.0,210.5,3.85,13.0,237.5,273.05,224.16
2016,11,30,12,0,72.0,221.0,4.1,13.0,258.0,304.79,250.72
2016,11,30,12,15,36.0,175.0,4.35,13.0,193.5,214.6,175.93
2016,11,30,12,30,0.0,129.0,4.6,13.0,129.0,118.87,95.06
2016,11,30,12,45,0.0,113.5,4.9,13.0,113.5,103.26,82.11
2016,11,30,13,0,0.0,98.0,5.2,13.0,98.0,87.98,69.31
2016,11,30,13,15,0.0,105.0,5.2,13.0,105.0,95.13,75.44
2016,11,30,13,30,0.0,112.0,5.2,13.0,112.0,102.56,81.81
2016,11,30,13,45,0.0,105.5,5.25,13.0,105.5,96.35,76.67
2016,11,30,14,0,0.0,99.0,5.3,13.0,99.0,90.22,71.58
2016,11,30,14,15,180.0,112.0,5.2,13.0,175.5,274.89,232.63
2016,11,30,14,30,360.0,125.0,5.1,13.0,252.0,429.8,362.9
2016,11,30,14,45,332.5,117.0,5.05,13.0,224.5,373.49,315.49
2016,11,30,15,0,305.0,109.0,5.0,13.0,197.0,333.15,280.87
2016,11,30,15,15,419.5,85.0,4.85,12.5,186.5,370.11,311.37
2016,11,30,15,30,534.0,61.0,4.7,12.0,176.0,386.87,322.75
2016,11,30,15,45,446.5,54.0,4.6,12.0,135.5,306.92,251.75
2016,11,30,16,0,359.0,47.0,4.5,12.0,95.0,234.42,186.19
2016,11,30,16,15,242.0,34.0,4.4,11.5,61.0,155.05,110.68
2016,11,30,16,30,125.0,21.0,4.3,11.0,27.0,77.03,0.0
2016,11,30,16,45,62.5,10.5,4.2,11.0,13.5,27.1,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,10.0,3.95,8.5,19.0,54.66,0.0
2016,12,1,7,30,313.0,20.0,3.9,9.0,38.0,144.84,23.13
2016,12,1,7,45,432.0,28.0,3.9,9.5,76.5,222.95,166.58
2016,12,1,8,0,551.0,36.0,3.9,10.0,115.0,310.38,249.94
2016,12,1,8,15,616.0,41.0,4.15,10.0,156.5,378.99,313.78
2016,12,1,8,30,681.0,46.0,4.4,10.0,198.0,452.55,380.17
2016,12,1,8,45,724.5,49.5,4.7,10.5,238.5,515.91,436.0
2016,12,1,9,0,768.0,53.0,5.0,11.0,279.0,581.22,491.79
2016,12,1,9,15,795.5,55.5,5.05,11.0,316.0,635.78,536.82
2016,12,1,9,30,823.0,58.0,5.1,11.0,353.0,690.09,579.57
2016,12,1,9,45,836.0,61.5,5.15,11.5,383.5,734.02,612.28
2016,12,1,10,0,849.0,65.0,5.2,12.0,414.0,776.03,642.95
2016,12,1,10,15,862.5,66.5,5.2,12.0,439.0,805.93,664.89
2016,12,1,10,30,876.0,68.0,5.2,12.0,464.0,840.75,690.48
2016,12,1,10,45,884.5,69.0,5.25,12.5,482.5,867.96,709.09
2016,12,1,11,0,893.0,70.0,5.3,13.0,501.0,892.16,725.4
2016,12,1,11,15,897.5,70.5,5.3,13.0,512.0,908.92,737.25
2016,12,1,11,30,902.0,71.0,5.3,13.0,523.0,922.27,746.7
2016,12,1,11,45,903.5,71.0,5.3,13.5,526.0,928.72,749.75
2016,12,1,12,0,905.0,71.0,5.3,14.0,529.0,931.58,750.33
2016,12,1,12,15,903.0,71.0,5.2,14.0,525.0,927.62,746.81
2016,12,1,12,30,901.0,71.0,5.1,14.0,521.0,920.09,740.85
2016,12,1,12,45,896.0,70.5,5.05,14.5,509.0,905.68,728.92
2016,12,1,13,0,891.0,70.0,5.0,15.0,497.0,887.9,714.7
2016,12,1,13,15,881.5,69.0,4.95,15.0,477.5,862.3,696.17
2016,12,1,13,30,872.0,68.0,4.9,15.0,458.0,833.76,675.5
2016,12,1,13,45,855.5,67.0,4.85,15.0,432.0,804.4,654.15
2016,12,1,14,0,839.0,66.0,4.8,15.0,406.0,764.77,624.88
2016,12,1,14,15,818.5,63.5,4.75,15.0,374.0,718.26,590.05
2016,12,1,14,30,798.0,61.0,4.7,15.0,342.0,670.41,553.67
2016,12,1,14,45,767.5,58.5,4.7,15.0,304.5,614.7,510.62
2016,12,1,15,0,737.0,56.0,4.7,15.0,267.0,559.06,464.89
2016,12,1,15,15,693.0,52.0,4.55,14.0,227.0,494.09,411.19
2016,12,1,15,30,649.0,48.0,4.4,13.0,187.0,431.21,357.23
2016,12,1,15,45,578.5,42.0,4.25,12.5,145.5,355.54,290.42
2016,12,1,16,0,508.0,36.0,4.1,12.0,104.0,290.4,230.18
2016,12,1,16,15,384.5,27.0,4.15,11.5,67.0,203.92,145.51
2016,12,1,16,30,261.0,18.0,4.2,11.0,30.0,120.08,0.0
2016,12,1,16,45,130.5,9.0,4.3,10.5,15.0,44.98,0.0
2016,12,1,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,169.5,9.5,5.6,7.5,18.5,57.71,0.0
2016,12,2,7,30,339.0,19.0,5.6,8.0,37.0,148.06,4.44
2016,12,2,7,45,450.5,26.5,5.7,8.5,75.5,228.16,169.84
2016,12,2,8,0,562.0,34.0,5.8,9.0,114.0,312.3,253.11
2016,12,2,8,15,626.0,39.0,5.95,9.5,155.5,380.63,317.27
2016,12,2,8,30,690.0,44.0,6.1,10.0,197.0,453.9,383.63
2016,12,2,8,45,729.0,48.0,6.25,10.5,236.5,515.43,438.44
2016,12,2,9,0,768.0,52.0,6.4,11.0,276.0,578.57,492.82
2016,12,2,9,15,795.0,54.5,6.45,11.5,312.5,632.74,537.31
2016,12,2,9,30,822.0,57.0,6.5,12.0,349.0,686.63,579.29
2016,12,2,9,45,836.0,60.0,6.55,12.5,379.5,730.65,612.56
2016,12,2,10,0,850.0,63.0,6.6,13.0,410.0,772.82,643.81
2016,12,2,10,15,863.0,64.5,6.5,13.0,435.0,802.36,665.5
2016,12,2,10,30,876.0,66.0,6.4,13.0,460.0,836.81,690.82
2016,12,2,10,45,883.5,67.0,6.3,13.5,478.0,863.21,708.39
2016,12,2,11,0,891.0,68.0,6.2,14.0,496.0,886.58,723.53
2016,12,2,11,15,895.5,68.5,6.1,14.0,507.0,903.38,735.07
2016,12,2,11,30,900.0,69.0,6.0,14.0,518.0,916.8,744.13
2016,12,2,11,45,901.5,69.0,5.9,14.5,521.0,923.32,746.72
2016,12,2,12,0,903.0,69.0,5.8,15.0,524.0,926.27,746.8
2016,12,2,12,15,901.0,69.0,5.75,15.0,520.0,922.42,743.72
2016,12,2,12,30,899.0,69.0,5.7,15.0,516.0,915.0,738.2
2016,12,2,12,45,892.5,68.5,5.7,15.0,504.0,899.38,727.0
2016,12,2,13,0,886.0,68.0,5.7,15.0,492.0,880.43,713.46
2016,12,2,13,15,876.5,67.0,5.7,15.0,472.5,855.02,695.13
2016,12,2,13,30,867.0,66.0,5.7,15.0,453.0,826.71,674.6
2016,12,2,13,45,850.0,65.5,5.7,15.0,427.0,797.86,653.58
2016,12,2,14,0,833.0,65.0,5.7,15.0,401.0,758.77,624.53
2016,12,2,14,15,812.0,63.0,5.65,15.0,369.0,712.83,589.65
2016,12,2,14,30,791.0,61.0,5.6,15.0,337.0,665.58,553.25
2016,12,2,14,45,759.5,58.0,5.55,15.0,300.5,608.94,508.72
2016,12,2,15,0,728.0,55.0,5.5,15.0,264.0,552.5,461.74
2016,12,2,15,15,683.0,51.0,5.2,14.5,224.0,487.43,406.47
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,424.59,351.43
2016,12,2,15,45,566.5,41.5,4.65,13.5,143.0,349.57,285.02
2016,12,2,16,0,495.0,36.0,4.4,13.0,102.0,285.15,225.42
2016,12,2,16,15,371.5,27.0,4.35,12.5,66.0,199.32,141.4
2016,12,2,16,30,248.0,18.0,4.3,12.0,30.0,115.93,0.0
2016,12,2,16,45,124.0,9.0,4.25,11.5,15.0,43.29,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,132.5,9.5,2.65,8.5,16.5,46.78,0.0
2016,12,3,7,30,265.0,19.0,2.6,9.0,33.0,124.82,0.0
2016,12,3,7,45,381.0,27.5,2.6,9.5,69.0,205.49,149.77
2016,12,3,8,0,497.0,36.0,2.6,10.0,105.0,288.41,230.53
2016,12,3,8,15,564.0,41.5,2.75,10.5,145.0,350.93,288.32
2016,12,3,8,30,631.0,47.0,2.9,11.0,185.0,423.45,352.27
2016,12,3,8,45,677.0,50.5,3.05,11.5,224.0,485.94,406.28
2016,12,3,9,0,723.0,54.0,3.2,12.0,263.0,550.69,460.35
2016,12,3,9,15,751.5,56.5,3.2,12.0,298.5,604.07,503.82
2016,12,3,9,30,780.0,59.0,3.2,12.0,334.0,657.4,544.79
2016,12,3,9,45,726.0,73.0,3.25,12.5,347.0,661.99,546.58
2016,12,3,10,0,672.0,87.0,3.3,13.0,360.0,665.07,547.4
2016,12,3,10,15,687.0,89.5,3.3,13.0,383.0,700.46,573.76
2016,12,3,10,30,702.0,92.0,3.3,13.0,406.0,734.12,598.32
2016,12,3,10,45,782.0,80.5,3.3,13.5,443.5,799.9,645.45
2016,12,3,11,0,862.0,69.0,3.3,14.0,481.0,861.12,688.04
2016,12,3,11,15,867.0,69.5,3.3,14.0,492.0,878.05,699.31
2016,12,3,11,30,872.0,70.0,3.3,14.0,503.0,891.72,708.67
2016,12,3,11,45,873.5,70.0,3.35,14.5,506.5,898.17,711.98
2016,12,3,12,0,875.0,70.0,3.4,15.0,510.0,901.16,713.0
2016,12,3,12,15,874.0,70.0,3.4,15.0,506.0,898.39,711.06
2016,12,3,12,30,873.0,70.0,3.4,15.0,502.0,892.15,706.84
2016,12,3,12,45,869.0,69.0,3.45,15.5,491.0,878.48,696.43
2016,12,3,13,0,865.0,68.0,3.5,16.0,480.0,861.51,683.81
2016,12,3,13,15,857.0,67.0,3.45,16.0,462.0,837.9,667.14
2016,12,3,13,30,849.0,66.0,3.4,16.0,444.0,811.38,648.41
2016,12,3,13,45,647.0,100.0,3.4,16.0,378.5,679.45,550.99
2016,12,3,14,0,445.0,134.0,3.4,16.0,313.0,534.19,438.4
2016,12,3,14,15,612.5,97.0,3.3,16.0,322.5,607.87,498.98
2016,12,3,14,30,780.0,60.0,3.2,16.0,332.0,656.66,536.23
2016,12,3,14,45,747.0,58.0,3.15,16.0,295.5,600.76,493.04
2016,12,3,15,0,714.0,56.0,3.1,16.0,259.0,545.15,448.03
2016,12,3,15,15,670.0,52.0,2.95,15.5,220.0,481.32,395.47
2016,12,3,15,30,626.0,48.0,2.8,15.0,181.0,419.61,342.84
2016,12,3,15,45,549.0,42.5,2.65,14.5,140.0,346.69,279.48
2016,12,3,16,0,472.0,37.0,2.5,14.0,99.0,276.58,216.61
2016,12,3,16,15,350.0,27.5,2.5,13.5,64.0,191.9,134.85
2016,12,3,16,30,228.0,18.0,2.5,13.0,29.0,109.42,0.0
2016,12,3,16,45,114.0,9.0,2.5,12.5,14.5,40.6,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,106.0,9.5,2.45,9.0,15.0,38.98,0.0
2016,12,4,7,30,212.0,19.0,2.5,9.0,30.0,105.55,0.0
2016,12,4,7,45,333.0,29.0,2.55,9.5,65.0,187.43,134.63
2016,12,4,8,0,454.0,39.0,2.6,10.0,100.0,271.53,216.66
2016,12,4,8,15,525.0,45.0,2.75,10.5,140.0,338.59,277.93
2016,12,4,8,30,596.0,51.0,2.9,11.0,180.0,411.68,342.3
2016,12,4,8,45,468.0,76.5,3.05,11.5,189.5,393.4,329.64
2016,12,4,9,0,340.0,102.0,3.2,12.0,199.0,360.42,302.91
2016,12,4,9,15,360.5,111.5,3.3,12.0,226.5,400.51,337.16
2016,12,4,9,30,381.0,121.0,3.4,12.0,254.0,441.25,370.96
2016,12,4,9,45,460.0,118.5,3.5,12.5,293.5,512.15,428.74
2016,12,4,10,0,539.0,116.0,3.6,13.0,333.0,586.65,487.95
2016,12,4,10,15,504.5,132.5,3.55,13.0,345.5,594.75,492.62
2016,12,4,10,30,470.0,149.0,3.5,13.0,358.0,598.91,494.41
2016,12,4,10,45,558.5,132.5,3.5,13.5,391.0,665.84,546.19
2016,12,4,11,0,647.0,116.0,3.5,14.0,424.0,742.91,602.71
2016,12,4,11,15,669.5,113.0,3.55,14.0,437.5,768.95,621.43
2016,12,4,11,30,692.0,110.0,3.6,14.0,451.0,792.63,638.76
2016,12,4,11,45,753.0,99.5,3.65,14.0,473.5,839.25,673.06
2016,12,4,12,0,814.0,89.0,3.7,14.0,496.0,878.28,701.47
2016,12,4,12,15,708.5,112.0,3.9,14.0,464.5,814.45,655.37
2016,12,4,12,30,603.0,135.0,4.1,14.0,433.0,741.46,602.22
2016,12,4,12,45,511.5,154.0,4.3,14.5,403.0,668.4,546.68
2016,12,4,13,0,420.0,173.0,4.5,15.0,373.0,602.84,494.31
2016,12,4,13,15,378.5,173.0,4.6,15.0,348.0,541.96,447.21
2016,12,4,13,30,337.0,173.0,4.7,15.0,323.0,499.2,413.25
2016,12,4,13,45,270.0,170.5,4.8,15.0,286.5,433.26,359.68
2016,12,4,14,0,203.0,168.0,4.9,15.0,250.0,355.53,295.93
2016,12,4,14,15,335.0,137.5,4.8,14.5,260.0,425.32,356.54
2016,12,4,14,30,467.0,107.0,4.7,14.0,270.0,486.09,408.09
2016,12,4,14,45,423.0,105.5,4.65,14.0,241.0,435.76,365.68
2016,12,4,15,0,379.0,104.0,4.6,14.0,212.0,387.62,324.71
2016,12,4,15,15,340.5,92.5,4.4,13.5,178.5,333.64,278.79
2016,12,4,15,30,302.0,81.0,4.2,13.0,145.0,282.47,234.22
2016,12,4,15,45,262.0,65.5,4.05,13.0,112.5,228.99,186.57
2016,12,4,16,0,222.0,50.0,3.9,13.0,80.0,179.26,141.19
2016,12,4,16,15,111.0,36.0,3.85,12.5,51.0,99.9,69.17
2016,12,4,16,30,0.0,22.0,3.8,12.0,22.0,22.45,0.0
2016,12,4,16,45,0.0,11.0,3.8,12.0,11.0,10.01,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,4.15,9.0,4.5,4.09,0.0
2016,12,5,7,30,0.0,9.0,4.1,9.0,9.0,7.91,0.0
2016,12,5,7,45,0.0,20.5,4.05,9.5,20.5,18.06,8.14
2016,12,5,8,0,0.0,32.0,4.0,10.0,32.0,28.34,18.16
2016,12,5,8,15,0.0,45.5,4.0,10.0,45.5,41.54,29.95
2016,12,5,8,30,0.0,59.0,4.0,10.0,59.0,54.67,41.61
2016,12,5,8,45,0.0,72.0,4.0,10.5,72.0,67.24,52.59
2016,12,5,9,0,0.0,85.0,4.0,11.0,85.0,79.86,63.46
2016,12,5,9,15,0.0,97.0,3.95,11.0,97.0,91.45,73.42
2016,12,5,9,30,0.0,109.0,3.9,11.0,109.0,103.15,83.37
2016,12,5,9,45,0.0,99.5,3.85,11.0,99.5,91.68,73.47
2016,12,5,10,0,0.0,90.0,3.8,11.0,90.0,81.24,64.45
2016,12,5,10,15,10.5,129.0,3.75,11.0,134.0,130.0,106.28
2016,12,5,10,30,21.0,168.0,3.7,11.0,178.0,181.51,149.8
2016,12,5,10,45,22.0,175.0,3.65,11.5,185.5,189.65,156.08
2016,12,5,11,0,23.0,182.0,3.6,12.0,193.0,197.96,162.55
2016,12,5,11,15,14.0,175.5,3.65,12.0,182.0,182.16,148.95
2016,12,5,11,30,5.0,169.0,3.7,12.0,171.0,166.48,135.48
2016,12,5,11,45,33.0,190.5,3.75,12.0,207.0,231.67,190.63
2016,12,5,12,0,61.0,212.0,3.8,12.0,243.0,284.36,234.71
2016,12,5,12,15,68.5,212.5,3.85,12.0,247.0,291.86,241.03
2016,12,5,12,30,76.0,213.0,3.9,12.0,251.0,299.35,247.49
2016,12,5,12,45,60.5,203.5,3.95,12.0,233.5,273.22,225.71
2016,12,5,13,0,45.0,194.0,4.0,12.0,216.0,247.54,204.29
2016,12,5,13,15,83.0,193.5,3.9,12.0,231.5,280.25,232.8
2016,12,5,13,30,121.0,193.0,3.8,12.0,247.0,326.95,272.2
2016,12,5,13,45,96.0,180.0,3.75,12.0,221.5,273.27,227.64
2016,12,5,14,0,71.0,167.0,3.7,12.0,196.0,236.24,196.56
2016,12,5,14,15,64.0,155.0,3.65,12.0,179.5,215.73,179.51
2016,12,5,14,30,57.0,143.0,3.6,12.0,163.0,195.8,162.75
2016,12,5,14,45,53.5,128.0,3.6,12.0,145.5,174.92,145.13
2016,12,5,15,0,50.0,113.0,3.6,12.0,128.0,154.42,127.6
2016,12,5,15,15,42.0,96.5,3.55,11.5,108.0,129.59,106.25
2016,12,5,15,30,34.0,80.0,3.5,11.0,88.0,105.53,85.24
2016,12,5,15,45,24.0,63.0,3.45,11.0,68.0,80.51,63.03
2016,12,5,16,0,14.0,46.0,3.4,11.0,48.0,56.29,41.42
2016,12,5,16,15,7.0,29.5,3.35,10.5,30.5,31.32,18.33
2016,12,5,16,30,0.0,13.0,3.3,10.0,13.0,11.45,0.0
2016,12,5,16,45,0.0,6.5,3.25,10.0,6.5,5.91,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,6.5,11.5,10.46,0.0
2016,12,6,7,30,0.0,23.0,5.0,7.0,23.0,24.48,0.0
2016,12,6,7,45,153.5,33.0,5.1,7.5,53.0,120.58,83.62
2016,12,6,8,0,307.0,43.0,5.2,8.0,83.0,207.44,166.67
2016,12,6,8,15,353.0,54.5,5.25,8.5,116.5,259.61,215.86
2016,12,6,8,30,399.0,66.0,5.3,9.0,150.0,316.09,267.3
2016,12,6,8,45,429.5,76.0,5.4,9.5,182.5,365.24,311.41
2016,12,6,9,0,460.0,86.0,5.5,10.0,215.0,416.27,355.89
2016,12,6,9,15,485.5,92.5,5.4,10.0,245.0,461.01,394.49
2016,12,6,9,30,511.0,99.0,5.3,10.0,275.0,506.48,432.76
2016,12,6,9,45,544.5,103.0,5.25,10.5,306.0,561.74,477.38
2016,12,6,10,0,578.0,107.0,5.2,11.0,337.0,611.78,516.79
2016,12,6,10,15,592.5,111.0,5.15,11.0,360.0,646.24,543.3
2016,12,6,10,30,607.0,115.0,5.1,11.0,383.0,679.21,568.44
2016,12,6,10,45,680.5,101.0,5.1,11.5,412.5,739.77,613.98
2016,12,6,11,0,754.0,87.0,5.1,12.0,442.0,794.49,654.1
2016,12,6,11,15,681.0,110.0,5.05,12.0,436.5,774.09,637.4
2016,12,6,11,30,608.0,133.0,5.0,12.0,431.0,742.54,612.62
2016,12,6,11,45,531.5,155.0,5.0,12.0,417.0,695.66,576.19
2016,12,6,12,0,455.0,177.0,5.0,12.0,403.0,653.55,541.44
2016,12,6,12,15,490.0,167.5,5.0,12.0,409.0,673.23,558.0
2016,12,6,12,30,525.0,158.0,5.0,12.0,415.0,690.44,572.35
2016,12,6,12,45,552.0,146.0,5.05,12.0,411.5,694.58,576.3
2016,12,6,13,0,579.0,134.0,5.1,12.0,408.0,703.05,583.53
2016,12,6,13,15,501.0,145.5,5.2,12.0,376.0,631.99,527.75
2016,12,6,13,30,423.0,157.0,5.3,12.0,344.0,568.83,476.62
2016,12,6,13,45,615.5,113.5,5.45,12.0,368.5,669.65,560.98
2016,12,6,14,0,808.0,70.0,5.6,12.0,393.0,745.94,621.95
2016,12,6,14,15,787.0,68.0,5.6,12.0,362.0,701.11,587.07
2016,12,6,14,30,766.0,66.0,5.6,12.0,331.0,654.99,551.19
2016,12,6,14,45,735.5,63.0,5.65,12.0,295.0,600.18,507.72
2016,12,6,15,0,705.0,60.0,5.7,12.0,259.0,545.47,461.51
2016,12,6,15,15,659.0,55.5,5.55,11.5,220.0,484.41,408.98
2016,12,6,15,30,613.0,51.0,5.4,11.0,181.0,421.9,353.74
2016,12,6,15,45,543.5,44.5,5.3,10.5,140.5,348.17,287.7
2016,12,6,16,0,474.0,38.0,5.2,10.0,100.0,280.33,224.69
2016,12,6,16,15,347.5,28.5,5.05,9.5,64.5,193.45,138.52
2016,12,6,16,30,221.0,19.0,4.9,9.0,29.0,108.89,0.0
2016,12,6,16,45,110.5,9.5,4.8,9.0,14.5,40.5,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,2.7,6.0,10.0,9.1,0.0
2016,12,7,7,30,0.0,20.0,2.7,6.0,20.0,20.27,0.0
2016,12,7,7,45,124.0,31.5,2.7,6.5,47.0,97.89,65.71
2016,12,7,8,0,248.0,43.0,2.7,7.0,74.0,181.0,144.76
2016,12,7,8,15,281.0,57.0,2.7,7.0,105.0,226.8,188.13
2016,12,7,8,30,314.0,71.0,2.7,7.0,136.0,275.6,232.77
2016,12,7,8,45,336.0,83.5,2.75,7.0,166.0,318.68,271.63
2016,12,7,9,0,358.0,96.0,2.8,7.0,196.0,363.07,310.58
2016,12,7,9,15,374.5,106.5,2.9,7.5,223.0,402.33,343.81
2016,12,7,9,30,391.0,117.0,3.0,8.0,250.0,441.9,376.43
2016,12,7,9,45,365.0,133.0,3.2,8.5,266.5,456.09,387.07
2016,12,7,10,0,339.0,149.0,3.4,9.0,283.0,452.23,383.09
2016,12,7,10,15,397.0,149.0,3.4,9.0,315.5,525.08,442.57
2016,12,7,10,30,455.0,149.0,3.4,9.0,348.0,584.54,490.35
2016,12,7,10,45,368.0,172.5,3.4,9.5,338.0,531.37,444.89
2016,12,7,11,0,281.0,196.0,3.4,10.0,328.0,491.11,409.56
2016,12,7,11,15,174.5,203.0,3.55,10.0,285.5,391.39,326.95
2016,12,7,11,30,68.0,210.0,3.7,10.0,243.0,288.62,239.86
2016,12,7,11,45,34.0,147.0,3.9,10.0,163.5,180.45,149.42
2016,12,7,12,0,0.0,84.0,4.1,10.0,84.0,74.36,58.34
2016,12,7,12,15,1.5,124.0,4.3,10.0,125.0,115.35,93.41
2016,12,7,12,30,3.0,164.0,4.5,10.0,166.0,159.35,130.67
2016,12,7,12,45,1.5,112.5,4.7,10.0,113.5,103.84,83.65
2016,12,7,13,0,0.0,61.0,4.9,10.0,61.0,53.91,40.95
2016,12,7,13,15,13.0,115.5,5.05,10.0,121.5,117.29,95.89
2016,12,7,13,30,26.0,170.0,5.2,10.0,182.0,188.23,156.57
2016,12,7,13,45,24.5,161.0,5.4,10.0,172.0,177.43,147.5
2016,12,7,14,0,23.0,152.0,5.6,10.0,162.0,166.84,138.67
2016,12,7,14,15,21.0,141.0,5.7,10.0,149.0,153.77,127.64
2016,12,7,14,30,19.0,130.0,5.8,10.0,136.0,140.98,116.76
2016,12,7,14,45,15.0,116.5,5.95,10.0,121.0,124.16,102.27
2016,12,7,15,0,11.0,103.0,6.1,10.0,106.0,107.79,88.04
2016,12,7,15,15,5.5,88.5,6.1,9.5,90.0,89.79,72.36
2016,12,7,15,30,0.0,74.0,6.1,9.0,74.0,72.39,57.03
2016,12,7,15,45,0.0,57.0,6.15,9.0,57.0,55.2,41.75
2016,12,7,16,0,0.0,40.0,6.2,9.0,40.0,37.82,26.22
2016,12,7,16,15,0.0,25.5,6.15,9.0,25.5,23.2,12.23
2016,12,7,16,30,0.0,11.0,6.1,9.0,11.0,9.67,0.0
2016,12,7,16,45,0.0,5.5,6.1,9.0,5.5,5.0,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,13.0,4.0,3.64,0.0
2016,12,8,7,30,0.0,8.0,7.2,13.0,8.0,7.28,0.0
2016,12,8,7,45,0.0,21.0,7.15,13.5,21.0,18.51,7.43
2016,12,8,8,0,0.0,34.0,7.1,14.0,34.0,31.15,19.95
2016,12,8,8,15,0.0,48.5,6.95,14.0,48.5,45.56,32.69
2016,12,8,8,30,0.0,63.0,6.8,14.0,63.0,59.83,45.22
2016,12,8,8,45,0.0,78.0,6.7,14.0,78.0,74.66,58.13
2016,12,8,9,0,0.0,93.0,6.6,14.0,93.0,89.54,70.95
2016,12,8,9,15,0.5,106.0,6.45,14.0,106.5,102.53,82.05
2016,12,8,9,30,1.0,119.0,6.3,14.0,120.0,115.7,93.17
2016,12,8,9,45,0.5,91.5,6.15,14.5,92.0,83.91,65.99
2016,12,8,10,0,0.0,64.0,6.0,15.0,64.0,56.55,42.59
2016,12,8,10,15,0.0,74.5,5.85,15.0,74.5,65.89,50.46
2016,12,8,10,30,0.0,85.0,5.7,15.0,85.0,75.74,58.7
2016,12,8,10,45,0.0,106.0,5.55,15.0,106.0,96.44,76.05
2016,12,8,11,0,0.0,127.0,5.4,15.0,127.0,117.76,93.81
2016,12,8,11,15,0.0,136.5,5.15,15.0,136.5,127.42,101.76
2016,12,8,11,30,0.0,146.0,4.9,15.0,146.0,137.25,109.84
2016,12,8,11,45,0.0,147.5,4.7,15.0,147.5,138.67,110.95
2016,12,8,12,0,0.0,149.0,4.5,15.0,149.0,140.21,112.18
2016,12,8,12,15,52.0,182.5,4.35,15.0,208.0,239.48,196.07
